Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,7.0,13.0,1.55,4.5,13.5,15.92,0.0
2016,1,1,8,0,14.0,26.0,1.7,5.0,27.0,43.76,26.49
2016,1,1,8,15,36.5,43.5,1.8,5.0,48.5,88.14,70.65
2016,1,1,8,30,59.0,61.0,1.9,5.0,70.0,145.87,122.78
2016,1,1,8,45,71.0,78.5,2.05,5.0,93.5,177.95,152.04
2016,1,1,9,0,83.0,96.0,2.2,5.0,117.0,209.67,180.44
2016,1,1,9,15,92.5,112.0,2.15,5.5,139.0,236.2,203.25
2016,1,1,9,30,102.0,128.0,2.1,6.0,161.0,262.56,225.32
2016,1,1,9,45,58.5,133.5,2.1,6.5,153.0,200.51,170.54
2016,1,1,10,0,15.0,139.0,2.1,7.0,145.0,141.34,117.79
2016,1,1,10,15,216.0,146.0,2.05,7.0,238.0,403.62,344.23
2016,1,1,10,30,417.0,153.0,2.0,7.0,331.0,627.1,523.43
2016,1,1,10,45,335.0,177.0,1.95,7.5,325.0,546.79,455.18
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,490.01,406.87
2016,1,1,11,15,329.0,195.5,1.9,8.0,355.0,544.96,451.76
2016,1,1,11,30,405.0,190.0,1.9,8.0,391.0,617.75,508.11
2016,1,1,11,45,220.5,199.0,1.95,8.0,309.0,428.47,355.6
2016,1,1,12,0,36.0,208.0,2.0,8.0,227.0,230.02,189.96
2016,1,1,12,15,50.5,216.0,2.0,8.0,242.5,247.21,205.2
2016,1,1,12,30,65.0,224.0,2.0,8.0,258.0,263.22,218.61
2016,1,1,12,45,52.5,216.0,2.05,8.0,243.5,239.91,198.94
2016,1,1,13,0,40.0,208.0,2.1,8.0,229.0,218.05,180.58
2016,1,1,13,15,144.0,209.5,2.05,8.0,280.0,299.73,250.12
2016,1,1,13,30,248.0,211.0,2.0,8.0,331.0,369.57,307.37
2016,1,1,13,45,145.0,197.5,2.0,8.0,267.0,268.18,222.76
2016,1,1,14,0,42.0,184.0,2.0,8.0,203.0,180.53,149.08
2016,1,1,14,15,22.0,161.5,1.85,7.5,171.5,139.52,114.8
2016,1,1,14,30,2.0,139.0,1.7,7.0,140.0,110.41,90.35
2016,1,1,14,45,1.0,128.0,1.55,7.0,128.5,100.44,81.97
2016,1,1,15,0,0.0,117.0,1.4,7.0,117.0,90.74,73.74
2016,1,1,15,15,0.0,104.0,1.3,6.5,104.0,79.97,64.61
2016,1,1,15,30,0.0,91.0,1.2,6.0,91.0,69.38,55.51
2016,1,1,15,45,0.0,76.5,1.1,6.0,76.5,57.86,45.34
2016,1,1,16,0,0.0,62.0,1.0,6.0,62.0,46.57,35.26
2016,1,1,16,15,0.0,47.5,1.0,5.5,47.5,35.59,26.77
2016,1,1,16,30,0.0,33.0,1.0,5.0,33.0,25.03,16.71
2016,1,1,16,45,0.0,20.5,1.05,5.0,20.5,15.65,6.64
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,6.29,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.15,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.0,11.5,0.9,-0.5,28.0,183.69,0.0
2016,1,2,8,0,430.0,23.0,0.9,0.0,56.0,433.06,305.29
2016,1,2,8,15,530.5,30.5,1.1,0.5,98.0,547.46,449.41
2016,1,2,8,30,631.0,38.0,1.3,1.0,140.0,660.83,548.23
2016,1,2,8,45,689.0,43.0,1.5,1.5,184.0,734.6,610.43
2016,1,2,9,0,747.0,48.0,1.7,2.0,228.0,807.79,669.24
2016,1,2,9,15,784.5,51.0,1.6,2.5,269.5,857.52,704.46
2016,1,2,9,30,822.0,54.0,1.5,3.0,311.0,904.95,736.05
2016,1,2,9,45,849.5,56.0,1.45,3.5,349.0,927.61,749.08
2016,1,2,10,0,877.0,58.0,1.4,4.0,387.0,957.67,767.02
2016,1,2,10,15,894.5,59.5,1.3,4.0,419.0,973.91,775.08
2016,1,2,10,30,912.0,61.0,1.2,4.0,451.0,986.59,780.59
2016,1,2,10,45,924.5,62.5,1.15,4.5,476.0,990.66,779.69
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,990.85,776.34
2016,1,2,11,15,944.0,64.5,1.2,5.5,519.0,980.56,768.97
2016,1,2,11,30,951.0,65.0,1.3,6.0,537.0,966.47,759.15
2016,1,2,11,45,955.5,65.5,1.4,6.5,547.5,946.32,745.18
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,922.51,728.68
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,891.54,708.36
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,857.29,685.52
2016,1,2,12,45,960.5,65.5,1.8,7.5,557.0,817.39,657.12
2016,1,2,13,0,959.0,65.0,1.9,8.0,551.0,774.7,626.4
2016,1,2,13,15,954.0,64.5,1.95,8.0,537.5,727.02,591.63
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,677.23,552.53
2016,1,2,13,45,940.0,62.5,2.1,8.0,503.0,622.13,508.45
2016,1,2,14,0,931.0,61.0,2.2,8.0,482.0,565.8,461.85
2016,1,2,14,15,917.5,59.5,2.15,8.0,453.5,506.35,410.59
2016,1,2,14,30,904.0,58.0,2.1,8.0,425.0,446.67,357.57
2016,1,2,14,45,884.5,56.5,2.1,8.0,391.0,384.83,301.5
2016,1,2,15,0,865.0,55.0,2.1,8.0,357.0,323.94,244.97
2016,1,2,15,15,836.0,52.0,1.85,7.5,317.5,260.52,186.36
2016,1,2,15,30,807.0,49.0,1.6,7.0,278.0,198.45,130.13
2016,1,2,15,45,763.0,45.5,1.4,6.5,235.0,137.87,79.9
2016,1,2,16,0,719.0,42.0,1.2,6.0,192.0,82.39,42.62
2016,1,2,16,15,648.0,36.5,1.2,5.0,148.0,34.2,25.55
2016,1,2,16,30,577.0,31.0,1.2,4.0,104.0,28.89,20.28
2016,1,2,16,45,443.5,23.0,1.2,3.5,65.0,21.16,11.37
2016,1,2,17,0,310.0,15.0,1.2,3.0,26.0,11.8,0.0
2016,1,2,17,15,155.0,7.5,1.2,2.5,13.0,5.9,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.0,12.5,1.15,-0.5,24.0,131.58,0.0
2016,1,3,8,0,300.0,25.0,1.2,0.0,48.0,337.01,239.76
2016,1,3,8,15,380.5,34.5,1.2,0.5,83.0,432.06,360.47
2016,1,3,8,30,461.0,44.0,1.2,1.0,118.0,525.2,443.1
2016,1,3,8,45,510.0,50.5,1.3,1.5,155.0,587.97,496.9
2016,1,3,9,0,559.0,57.0,1.4,2.0,192.0,650.82,548.18
2016,1,3,9,15,575.0,66.5,1.5,2.5,226.5,685.66,575.6
2016,1,3,9,30,591.0,76.0,1.6,3.0,261.0,718.36,600.39
2016,1,3,9,45,420.5,114.5,1.7,4.0,254.0,594.22,501.95
2016,1,3,10,0,250.0,153.0,1.8,5.0,247.0,452.62,384.18
2016,1,3,10,15,370.0,146.5,1.85,5.5,298.0,579.28,487.64
2016,1,3,10,30,490.0,140.0,1.9,6.0,349.0,683.1,567.63
2016,1,3,10,45,661.0,105.5,1.95,6.5,405.0,809.86,660.44
2016,1,3,11,0,832.0,71.0,2.0,7.0,461.0,911.94,731.72
2016,1,3,11,15,892.5,69.0,2.05,7.0,501.0,939.19,749.7
2016,1,3,11,30,953.0,67.0,2.1,7.0,541.0,971.98,772.51
2016,1,3,11,45,953.5,68.5,2.15,7.5,550.5,949.54,754.91
2016,1,3,12,0,954.0,70.0,2.2,8.0,560.0,923.58,735.55
2016,1,3,12,15,790.5,105.5,2.2,8.0,512.5,805.15,649.89
2016,1,3,12,30,627.0,141.0,2.2,8.0,465.0,686.75,561.83
2016,1,3,12,45,784.5,106.0,2.25,8.5,507.5,741.6,604.43
2016,1,3,13,0,942.0,71.0,2.3,9.0,550.0,770.92,625.29
2016,1,3,13,15,665.5,130.5,2.3,9.0,465.0,611.72,500.91
2016,1,3,13,30,389.0,190.0,2.3,9.0,380.0,438.39,362.09
2016,1,3,13,45,650.5,128.0,2.3,9.5,430.0,527.38,433.19
2016,1,3,14,0,912.0,66.0,2.3,10.0,480.0,562.71,457.28
2016,1,3,14,15,745.0,89.5,2.1,9.5,414.5,458.46,371.29
2016,1,3,14,30,578.0,113.0,1.9,9.0,349.0,364.46,293.72
2016,1,3,14,45,565.0,105.5,1.75,9.0,320.5,315.49,250.0
2016,1,3,15,0,552.0,98.0,1.6,9.0,292.0,267.45,206.1
2016,1,3,15,15,665.0,75.5,1.4,8.5,284.0,238.82,173.82
2016,1,3,15,30,778.0,53.0,1.2,8.0,276.0,198.16,130.59
2016,1,3,15,45,731.5,49.5,1.05,7.5,233.0,138.83,81.65
2016,1,3,16,0,685.0,46.0,0.9,7.0,190.0,84.94,45.35
2016,1,3,16,15,612.0,40.0,0.95,6.5,146.5,36.96,27.92
2016,1,3,16,30,539.0,34.0,1.0,6.0,103.0,31.34,22.35
2016,1,3,16,45,269.5,30.0,1.05,5.5,64.5,24.7,14.41
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,18.31,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,10.23,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,28.0,169.17,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,56.0,415.22,295.6
2016,1,4,8,15,495.5,34.5,3.1,0.0,98.0,532.45,446.74
2016,1,4,8,30,599.0,43.0,3.3,0.0,140.0,635.79,541.75
2016,1,4,8,45,657.5,49.0,3.55,0.5,184.0,711.76,608.08
2016,1,4,9,0,716.0,55.0,3.8,1.0,228.0,786.82,670.45
2016,1,4,9,15,461.0,90.5,3.9,1.0,209.0,600.17,521.5
2016,1,4,9,30,206.0,126.0,4.0,1.0,190.0,381.4,335.02
2016,1,4,9,45,103.0,111.5,4.15,1.5,143.5,232.73,204.33
2016,1,4,10,0,0.0,97.0,4.3,2.0,97.0,79.58,65.19
2016,1,4,10,15,0.0,120.0,4.3,2.0,120.0,101.73,84.72
2016,1,4,10,30,0.0,143.0,4.3,2.0,143.0,124.12,104.17
2016,1,4,10,45,4.5,155.0,4.3,2.5,157.0,138.97,116.95
2016,1,4,11,0,9.0,167.0,4.3,3.0,171.0,153.73,129.53
2016,1,4,11,15,462.0,124.0,4.35,3.0,354.0,607.99,524.7
2016,1,4,11,30,915.0,81.0,4.4,3.0,537.0,966.51,803.13
2016,1,4,11,45,457.5,82.0,4.45,3.0,310.0,537.01,461.92
2016,1,4,12,0,0.0,83.0,4.5,3.0,83.0,63.83,50.35
2016,1,4,12,15,0.0,117.5,4.55,3.0,117.5,93.0,76.08
2016,1,4,12,30,0.0,152.0,4.6,3.0,152.0,123.57,102.61
2016,1,4,12,45,0.0,131.5,4.65,3.0,131.5,104.81,86.33
2016,1,4,13,0,0.0,111.0,4.7,3.0,111.0,86.96,70.83
2016,1,4,13,15,34.5,161.5,4.7,2.5,179.0,164.14,139.07
2016,1,4,13,30,69.0,212.0,4.7,2.0,247.0,232.75,198.83
2016,1,4,13,45,382.0,156.0,4.75,2.0,331.5,391.82,337.46
2016,1,4,14,0,695.0,100.0,4.8,2.0,416.0,487.42,416.3
2016,1,4,14,15,355.5,126.5,4.7,2.0,288.0,301.98,257.01
2016,1,4,14,30,16.0,153.0,4.6,2.0,160.0,127.97,107.35
2016,1,4,14,45,14.0,141.5,4.55,2.0,147.5,116.19,97.24
2016,1,4,15,0,12.0,130.0,4.5,2.0,135.0,104.78,87.27
2016,1,4,15,15,387.5,95.5,4.3,1.5,208.0,183.95,143.01
2016,1,4,15,30,763.0,61.0,4.1,1.0,281.0,203.91,140.91
2016,1,4,15,45,722.5,56.0,3.95,1.0,238.5,144.69,89.62
2016,1,4,16,0,682.0,51.0,3.8,1.0,196.0,90.27,50.98
2016,1,4,16,15,609.5,44.5,3.55,0.5,152.0,40.86,32.2
2016,1,4,16,30,537.0,38.0,3.3,0.0,108.0,32.11,23.63
2016,1,4,16,45,412.0,28.0,3.05,0.0,69.0,23.51,14.05
2016,1,4,17,0,287.0,18.0,2.8,0.0,30.0,15.01,0.0
2016,1,4,17,15,143.5,9.0,2.75,0.0,15.0,7.08,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.5,11.5,2.8,-4.0,30.0,207.99,0.0
2016,1,5,8,0,491.0,23.0,3.1,-4.0,60.0,483.35,347.08
2016,1,5,8,15,590.5,29.5,3.2,-3.5,104.0,598.28,504.89
2016,1,5,8,30,690.0,36.0,3.3,-3.0,148.0,711.14,607.38
2016,1,5,8,45,746.5,40.5,3.45,-3.0,193.5,784.08,672.21
2016,1,5,9,0,803.0,45.0,3.6,-3.0,239.0,847.54,726.3
2016,1,5,9,15,838.0,48.0,3.6,-2.5,282.0,894.67,762.88
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,939.88,796.2
2016,1,5,9,45,897.5,52.5,3.6,-1.5,363.5,969.96,816.68
2016,1,5,10,0,922.0,54.0,3.6,-1.0,402.0,996.99,834.28
2016,1,5,10,15,937.5,56.0,3.55,-0.5,434.5,1012.49,842.45
2016,1,5,10,30,953.0,58.0,3.5,0.0,467.0,1024.23,847.78
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.5,1025.75,847.07
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,1023.31,843.67
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.5,1013.53,835.05
2016,1,5,11,30,988.0,62.0,3.3,0.0,555.0,999.76,823.74
2016,1,5,11,45,991.0,62.5,3.25,0.0,565.5,977.75,806.56
2016,1,5,12,0,994.0,63.0,3.2,0.0,576.0,952.01,786.82
2016,1,5,12,15,994.5,63.0,3.15,0.0,578.5,919.88,762.44
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,884.38,735.61
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,843.11,704.39
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,798.98,670.88
2016,1,5,13,15,985.5,61.5,2.95,0.0,556.0,749.77,633.05
2016,1,5,13,30,980.0,61.0,2.9,0.0,542.0,698.38,590.35
2016,1,5,13,45,971.5,60.0,2.9,0.0,521.0,642.73,543.41
2016,1,5,14,0,963.0,59.0,2.9,0.0,500.0,585.7,493.98
2016,1,5,14,15,950.0,58.0,2.85,0.0,471.5,525.36,440.17
2016,1,5,14,30,937.0,57.0,2.8,0.0,443.0,464.62,384.4
2016,1,5,14,45,918.0,55.0,2.8,0.0,408.5,400.53,324.44
2016,1,5,15,0,899.0,53.0,2.8,0.0,374.0,337.32,263.87
2016,1,5,15,15,872.5,50.5,2.55,0.0,334.0,272.87,201.8
2016,1,5,15,30,846.0,48.0,2.3,0.0,294.0,210.72,143.05
2016,1,5,15,45,804.5,45.0,2.1,-0.5,250.0,148.68,89.53
2016,1,5,16,0,763.0,42.0,1.9,-1.0,206.0,89.21,47.12
2016,1,5,16,15,697.0,37.0,1.75,-1.5,161.0,35.02,27.08
2016,1,5,16,30,631.0,32.0,1.6,-2.0,116.0,30.08,22.05
2016,1,5,16,45,506.5,24.0,1.5,-3.0,74.5,22.3,13.5
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,14.67,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,6.29,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.5,2.3,-3.0,28.0,177.45,0.0
2016,1,6,8,0,414.0,25.0,2.5,-3.0,56.0,417.85,299.74
2016,1,6,8,15,517.5,32.5,2.45,-2.5,98.5,536.45,451.96
2016,1,6,8,30,621.0,40.0,2.4,-2.0,141.0,652.95,555.44
2016,1,6,8,45,680.0,45.5,2.4,-1.5,185.5,728.75,619.73
2016,1,6,9,0,739.0,51.0,2.4,-1.0,230.0,803.93,679.91
2016,1,6,9,15,776.5,54.5,2.3,-0.5,272.0,854.86,717.56
2016,1,6,9,30,814.0,58.0,2.2,0.0,314.0,903.46,751.49
2016,1,6,9,45,840.0,60.5,2.15,0.0,352.0,936.75,774.45
2016,1,6,10,0,866.0,63.0,2.1,0.0,390.0,966.83,794.47
2016,1,6,10,15,883.0,65.0,2.0,0.0,422.0,972.64,795.77
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,985.89,802.62
2016,1,6,10,45,911.5,68.5,1.85,0.5,479.5,989.36,801.59
2016,1,6,11,0,923.0,70.0,1.8,1.0,505.0,989.03,798.08
2016,1,6,11,15,930.5,71.0,1.7,1.5,523.5,980.37,788.09
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,967.9,775.69
2016,1,6,11,45,941.5,72.5,1.55,2.5,552.5,947.37,758.61
2016,1,6,12,0,945.0,73.0,1.5,3.0,563.0,923.25,739.29
2016,1,6,12,15,945.5,73.5,1.4,3.0,565.5,893.09,716.4
2016,1,6,12,30,946.0,74.0,1.3,3.0,568.0,859.68,691.33
2016,1,6,12,45,943.5,73.5,1.25,3.5,562.5,819.68,661.12
2016,1,6,13,0,941.0,73.0,1.2,4.0,557.0,777.0,629.01
2016,1,6,13,15,935.0,72.0,1.15,4.0,543.5,728.85,593.22
2016,1,6,13,30,929.0,71.0,1.1,4.0,530.0,678.71,553.55
2016,1,6,13,45,918.5,70.5,1.05,4.0,508.5,624.7,509.9
2016,1,6,14,0,908.0,70.0,1.0,4.0,487.0,569.58,464.19
2016,1,6,14,15,894.0,68.5,0.95,3.5,459.5,510.89,415.06
2016,1,6,14,30,880.0,67.0,0.9,3.0,432.0,453.51,365.22
2016,1,6,14,45,858.0,65.0,0.85,3.0,397.5,390.47,308.74
2016,1,6,15,0,836.0,63.0,0.8,3.0,363.0,328.76,252.06
2016,1,6,15,15,806.5,60.0,0.75,2.5,323.5,265.84,194.35
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,205.75,139.69
2016,1,6,15,45,730.0,53.0,0.7,2.0,241.0,145.57,88.91
2016,1,6,16,0,683.0,49.0,0.7,2.0,198.0,90.93,50.47
2016,1,6,16,15,611.5,43.0,0.75,1.5,154.5,40.17,31.54
2016,1,6,16,30,540.0,37.0,0.8,1.0,111.0,33.99,25.4
2016,1,6,16,45,407.5,28.0,0.9,0.5,71.5,23.45,14.48
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,15.8,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,7.47,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.5,12.5,9.83,0.0
2016,1,7,8,0,0.0,25.0,2.1,1.0,25.0,23.6,11.48
2016,1,7,8,15,16.5,42.5,2.05,1.0,45.5,68.36,53.94
2016,1,7,8,30,33.0,60.0,2.0,1.0,66.0,103.65,86.95
2016,1,7,8,45,43.5,78.0,2.0,1.0,87.5,133.78,114.79
2016,1,7,9,0,54.0,96.0,2.0,1.0,109.0,163.5,141.81
2016,1,7,9,15,64.0,112.0,1.95,1.5,130.0,189.17,164.49
2016,1,7,9,30,74.0,128.0,1.9,2.0,151.0,214.95,186.73
2016,1,7,9,45,74.5,143.0,1.85,2.5,169.0,229.85,198.78
2016,1,7,10,0,75.0,158.0,1.8,3.0,187.0,244.58,210.47
2016,1,7,10,15,87.0,172.5,1.75,3.0,208.5,269.68,231.58
2016,1,7,10,30,99.0,187.0,1.7,3.0,230.0,294.44,252.08
2016,1,7,10,45,104.0,198.5,1.65,3.5,246.0,307.83,262.2
2016,1,7,11,0,109.0,210.0,1.6,4.0,262.0,320.87,271.96
2016,1,7,11,15,66.5,202.5,1.55,4.0,235.0,264.68,223.38
2016,1,7,11,30,24.0,195.0,1.5,4.0,208.0,192.2,160.98
2016,1,7,11,45,81.5,216.5,1.45,4.5,259.5,284.52,239.8
2016,1,7,12,0,139.0,238.0,1.4,5.0,311.0,373.57,312.51
2016,1,7,12,15,135.5,241.0,1.4,5.0,312.5,365.29,304.78
2016,1,7,12,30,132.0,244.0,1.4,5.0,314.0,356.84,297.6
2016,1,7,12,45,115.0,238.5,1.45,5.5,299.0,312.16,260.56
2016,1,7,13,0,98.0,233.0,1.5,6.0,284.0,286.38,238.78
2016,1,7,13,15,203.0,221.0,1.5,6.0,323.0,352.96,295.06
2016,1,7,13,30,308.0,209.0,1.5,6.0,362.0,408.25,339.97
2016,1,7,13,45,580.5,146.0,1.55,6.0,419.5,501.25,415.0
2016,1,7,14,0,853.0,83.0,1.6,6.0,477.0,558.2,457.36
2016,1,7,14,15,838.0,81.0,1.5,6.0,449.5,500.25,406.75
2016,1,7,14,30,823.0,79.0,1.4,6.0,422.0,442.37,355.83
2016,1,7,14,45,805.5,75.0,1.35,6.0,389.0,382.01,301.79
2016,1,7,15,0,788.0,71.0,1.3,6.0,356.0,322.61,247.29
2016,1,7,15,15,757.0,67.5,1.15,5.5,317.5,261.45,191.38
2016,1,7,15,30,726.0,64.0,1.0,5.0,279.0,203.37,138.87
2016,1,7,15,45,680.5,59.5,0.9,4.5,237.0,143.46,88.6
2016,1,7,16,0,635.0,55.0,0.8,4.0,195.0,90.87,51.45
2016,1,7,16,15,563.0,48.0,0.85,3.0,152.0,41.56,32.65
2016,1,7,16,30,491.0,41.0,0.9,2.0,109.0,34.25,25.58
2016,1,7,16,45,370.5,30.5,1.0,1.5,71.0,25.37,16.25
2016,1,7,17,0,250.0,20.0,1.1,1.0,33.0,16.57,0.0
2016,1,7,17,15,125.0,10.0,1.1,1.0,16.5,7.87,0.0
2016,1,7,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,3.5,2.0,1.5,3.5,2.75,0.0
2016,1,8,8,0,0.0,7.0,2.0,2.0,7.0,5.3,0.0
2016,1,8,8,15,0.0,14.0,2.0,2.0,14.0,10.63,3.51
2016,1,8,8,30,0.0,21.0,2.0,2.0,21.0,15.97,8.46
2016,1,8,8,45,0.0,28.0,2.0,2.0,28.0,21.33,13.4
2016,1,8,9,0,0.0,35.0,2.0,2.0,35.0,26.7,18.31
2016,1,8,9,15,0.0,42.0,1.9,2.0,42.0,32.08,23.18
2016,1,8,9,30,0.0,49.0,1.8,2.0,49.0,37.47,28.01
2016,1,8,9,45,0.0,79.5,1.75,2.5,79.5,63.21,50.81
2016,1,8,10,0,0.0,110.0,1.7,3.0,110.0,93.06,76.87
2016,1,8,10,15,0.0,104.5,1.55,3.0,104.5,85.51,70.07
2016,1,8,10,30,0.0,99.0,1.4,3.0,99.0,79.07,64.31
2016,1,8,10,45,0.0,65.5,1.25,3.5,65.5,50.24,38.83
2016,1,8,11,0,0.0,32.0,1.1,4.0,32.0,24.45,16.02
2016,1,8,11,15,0.0,22.5,1.15,4.0,22.5,17.18,9.58
2016,1,8,11,30,0.0,13.0,1.2,4.0,13.0,9.92,3.13
2016,1,8,11,45,0.0,62.5,1.25,4.5,62.5,47.95,36.56
2016,1,8,12,0,0.0,112.0,1.3,5.0,112.0,88.31,71.41
2016,1,8,12,15,0.0,118.5,1.35,5.0,118.5,93.78,76.02
2016,1,8,12,30,0.0,125.0,1.4,5.0,125.0,99.24,80.7
2016,1,8,12,45,0.0,125.5,1.5,5.0,125.5,99.45,80.89
2016,1,8,13,0,0.0,126.0,1.6,5.0,126.0,99.68,81.14
2016,1,8,13,15,0.0,137.0,1.6,5.0,137.0,108.98,89.17
2016,1,8,13,30,0.0,148.0,1.6,5.0,148.0,118.25,97.19
2016,1,8,13,45,0.0,127.5,1.65,5.0,127.5,100.46,82.0
2016,1,8,14,0,0.0,107.0,1.7,5.0,107.0,83.29,67.31
2016,1,8,14,15,0.0,103.5,1.7,5.0,103.5,80.37,64.91
2016,1,8,14,30,0.0,100.0,1.7,5.0,100.0,77.48,62.51
2016,1,8,14,45,0.0,92.0,1.7,5.0,92.0,71.01,56.98
2016,1,8,15,0,0.0,84.0,1.7,5.0,84.0,64.63,51.49
2016,1,8,15,15,277.0,87.0,1.6,5.0,170.0,151.21,116.94
2016,1,8,15,30,554.0,90.0,1.5,5.0,256.0,190.92,136.54
2016,1,8,15,45,502.0,83.0,1.45,5.0,216.0,139.94,93.74
2016,1,8,16,0,450.0,76.0,1.4,5.0,176.0,91.94,58.68
2016,1,8,16,15,377.0,65.0,1.3,4.5,136.5,50.57,40.67
2016,1,8,16,30,304.0,54.0,1.2,4.0,97.0,40.54,31.06
2016,1,8,16,45,202.5,38.5,1.1,4.0,62.5,28.94,19.29
2016,1,8,17,0,101.0,23.0,1.0,4.0,28.0,17.33,0.0
2016,1,8,17,15,50.5,11.5,1.05,4.0,14.0,9.05,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,2.0,2.35,3.5,2.0,1.57,0.0
2016,1,9,8,0,0.0,4.0,2.5,4.0,4.0,3.02,0.0
2016,1,9,8,15,0.0,8.5,2.45,4.0,8.5,6.44,0.0
2016,1,9,8,30,0.0,13.0,2.4,4.0,13.0,9.86,3.0
2016,1,9,8,45,0.0,17.5,2.35,4.5,17.5,13.29,6.12
2016,1,9,9,0,0.0,22.0,2.3,5.0,22.0,16.73,9.22
2016,1,9,9,15,0.0,26.0,2.2,5.0,26.0,19.8,11.98
2016,1,9,9,30,0.0,30.0,2.1,5.0,30.0,22.86,14.71
2016,1,9,9,45,0.0,48.0,2.05,5.5,48.0,36.7,26.9
2016,1,9,10,0,0.0,66.0,2.0,6.0,66.0,50.61,39.0
2016,1,9,10,15,0.5,106.0,2.0,6.0,106.0,87.45,71.06
2016,1,9,10,30,1.0,146.0,2.0,6.0,146.0,127.9,105.75
2016,1,9,10,45,0.5,106.0,2.05,6.5,106.0,85.37,68.78
2016,1,9,11,0,0.0,66.0,2.1,7.0,66.0,50.63,38.55
2016,1,9,11,15,32.0,142.5,2.1,7.0,159.0,161.99,135.43
2016,1,9,11,30,64.0,219.0,2.1,7.0,252.0,276.9,231.77
2016,1,9,11,45,34.5,196.5,2.1,7.0,214.0,218.69,181.86
2016,1,9,12,0,5.0,174.0,2.1,7.0,176.0,149.84,123.07
2016,1,9,12,15,83.5,209.0,2.1,7.0,253.0,266.69,223.5
2016,1,9,12,30,162.0,244.0,2.1,7.0,330.0,381.16,317.93
2016,1,9,12,45,96.5,226.5,2.15,7.5,277.5,284.72,236.87
2016,1,9,13,0,31.0,209.0,2.2,8.0,225.0,212.03,175.07
2016,1,9,13,15,28.0,202.0,2.2,8.0,216.0,186.63,154.08
2016,1,9,13,30,25.0,195.0,2.2,8.0,207.0,176.12,145.31
2016,1,9,13,45,12.5,141.0,2.2,8.0,147.0,119.29,97.26
2016,1,9,14,0,0.0,87.0,2.2,8.0,87.0,67.02,52.54
2016,1,9,14,15,0.0,104.5,2.2,8.0,104.5,81.17,64.87
2016,1,9,14,30,0.0,122.0,2.2,8.0,122.0,95.3,77.12
2016,1,9,14,45,0.0,112.0,2.2,8.0,112.0,86.97,70.07
2016,1,9,15,0,0.0,102.0,2.2,8.0,102.0,78.76,63.11
2016,1,9,15,15,0.0,90.5,2.25,7.5,90.5,69.51,55.29
2016,1,9,15,30,0.0,79.0,2.3,7.0,79.0,60.41,47.5
2016,1,9,15,45,0.0,66.5,2.35,7.0,66.5,50.7,38.97
2016,1,9,16,0,0.0,54.0,2.4,7.0,54.0,41.16,30.5
2016,1,9,16,15,0.0,42.0,2.5,7.0,42.0,32.13,23.63
2016,1,9,16,30,0.0,30.0,2.6,7.0,30.0,22.9,14.92
2016,1,9,16,45,0.0,19.5,2.75,7.0,19.5,14.85,7.1
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,6.83,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,3.54,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,7,45,201.0,12.0,3.35,8.0,27.0,171.74,0.0
2016,1,10,8,0,402.0,24.0,3.6,8.0,54.0,407.93,286.15
2016,1,10,8,15,504.5,31.5,3.7,8.0,96.0,523.91,429.52
2016,1,10,8,30,607.0,39.0,3.8,8.0,138.0,639.02,531.12
2016,1,10,8,45,664.0,44.5,3.9,8.5,182.0,712.69,593.33
2016,1,10,9,0,721.0,50.0,4.0,9.0,226.0,785.94,651.96
2016,1,10,9,15,758.0,53.5,4.25,9.5,267.5,836.4,691.61
2016,1,10,9,30,795.0,57.0,4.5,10.0,309.0,884.68,728.43
2016,1,10,9,45,817.0,60.5,4.75,10.5,346.0,915.7,751.26
2016,1,10,10,0,839.0,64.0,5.0,11.0,383.0,943.58,771.29
2016,1,10,10,15,854.5,66.0,5.2,11.0,414.5,959.59,783.28
2016,1,10,10,30,870.0,68.0,5.4,11.0,446.0,972.0,792.58
2016,1,10,10,45,435.0,96.0,5.6,11.0,285.0,581.99,489.89
2016,1,10,11,0,0.0,124.0,5.8,11.0,124.0,101.12,80.68
2016,1,10,11,15,0.0,119.0,5.85,11.0,119.0,95.67,76.24
2016,1,10,11,30,0.0,114.0,5.9,11.0,114.0,90.62,71.87
2016,1,10,11,45,433.5,102.0,6.0,11.0,330.0,544.58,461.32
2016,1,10,12,0,867.0,90.0,6.1,11.0,546.0,890.24,732.33
2016,1,10,12,15,442.0,143.5,6.05,10.5,376.0,555.72,466.81
2016,1,10,12,30,17.0,197.0,6.0,10.0,206.0,179.23,147.03
2016,1,10,12,45,211.5,201.5,6.0,10.0,312.0,380.45,320.0
2016,1,10,13,0,406.0,206.0,6.0,10.0,418.0,514.91,432.23
2016,1,10,13,15,208.0,192.0,5.85,9.5,300.5,341.94,287.08
2016,1,10,13,30,10.0,178.0,5.7,9.0,183.0,151.03,123.85
2016,1,10,13,45,417.0,134.0,5.6,9.0,330.0,395.18,333.58
2016,1,10,14,0,824.0,90.0,5.5,9.0,477.0,553.76,461.36
2016,1,10,14,15,810.0,88.0,5.3,8.5,451.0,497.63,411.52
2016,1,10,14,30,796.0,86.0,5.1,8.0,425.0,441.47,361.14
2016,1,10,14,45,786.0,80.5,4.95,8.0,393.5,383.87,307.73
2016,1,10,15,0,776.0,75.0,4.8,8.0,362.0,326.41,253.44
2016,1,10,15,15,747.5,71.5,4.55,7.5,324.0,266.32,197.42
2016,1,10,15,30,719.0,68.0,4.3,7.0,286.0,207.0,142.98
2016,1,10,15,45,687.0,61.0,4.05,6.5,245.5,148.84,92.81
2016,1,10,16,0,655.0,54.0,3.8,6.0,205.0,94.5,52.87
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.5,44.04,34.63
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,34.36,25.43
2016,1,10,16,45,414.5,31.5,2.95,4.5,79.0,26.31,17.26
2016,1,10,17,0,307.0,22.0,2.7,4.0,40.0,18.33,2.94
2016,1,10,17,15,153.5,11.0,2.7,3.5,20.0,8.65,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,31.0,212.43,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,62.0,494.09,355.84
2016,1,11,8,15,602.5,30.0,1.9,-1.5,107.0,608.13,504.71
2016,1,11,8,30,701.0,37.0,2.0,-1.0,152.0,721.45,604.32
2016,1,11,8,45,754.5,41.5,2.1,-1.0,198.5,792.53,665.41
2016,1,11,9,0,808.0,46.0,2.2,-1.0,245.0,862.82,722.67
2016,1,11,9,15,841.5,49.5,2.2,-0.5,288.0,901.28,750.97
2016,1,11,9,30,875.0,53.0,2.2,0.0,331.0,946.52,782.88
2016,1,11,9,45,897.0,55.0,2.25,0.0,370.0,975.59,803.56
2016,1,11,10,0,919.0,57.0,2.3,0.0,409.0,1001.56,821.6
2016,1,11,10,15,797.0,77.5,2.3,0.0,401.0,918.64,759.04
2016,1,11,10,30,675.0,98.0,2.3,0.0,393.0,826.93,689.95
2016,1,11,10,45,821.5,80.5,2.35,0.5,459.5,932.88,768.3
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,1027.43,833.92
2016,1,11,11,15,974.0,64.0,2.45,1.5,545.0,1017.32,823.64
2016,1,11,11,30,980.0,65.0,2.5,2.0,564.0,1003.26,811.96
2016,1,11,11,45,982.5,65.5,2.55,2.5,574.5,981.43,794.89
2016,1,11,12,0,985.0,66.0,2.6,3.0,585.0,955.88,775.32
2016,1,11,12,15,807.5,105.5,2.65,3.0,533.0,828.85,681.99
2016,1,11,12,30,630.0,145.0,2.7,3.0,481.0,701.23,585.45
2016,1,11,12,45,807.0,104.5,2.75,3.0,531.0,763.22,635.34
2016,1,11,13,0,984.0,64.0,2.8,3.0,581.0,805.53,667.62
2016,1,11,13,15,979.0,63.5,2.8,3.0,567.5,757.11,630.69
2016,1,11,13,30,974.0,63.0,2.8,3.0,554.0,706.43,589.84
2016,1,11,13,45,966.0,61.5,2.8,3.0,533.5,650.84,543.79
2016,1,11,14,0,958.0,60.0,2.8,3.0,513.0,593.79,495.26
2016,1,11,14,15,945.0,59.0,2.75,3.0,485.0,533.61,442.53
2016,1,11,14,30,932.0,58.0,2.7,3.0,457.0,473.0,387.85
2016,1,11,14,45,914.5,56.0,2.65,3.0,422.5,409.52,329.28
2016,1,11,15,0,897.0,54.0,2.6,3.0,388.0,346.7,269.9
2016,1,11,15,15,871.0,51.5,2.25,2.5,348.5,282.12,208.74
2016,1,11,15,30,845.0,49.0,1.9,2.0,309.0,219.76,150.33
2016,1,11,15,45,806.0,46.0,1.6,1.5,265.0,157.58,96.21
