Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,855.0,97.0,4.6,17.0,604.0,910.04,715.56
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.5,883.12,696.36
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,852.93,674.84
2016,2,1,12,45,857.0,97.5,4.8,17.5,610.0,816.48,647.73
2016,2,1,13,0,856.0,97.0,4.9,18.0,607.0,777.24,618.51
2016,2,1,13,15,851.5,96.5,4.9,18.0,595.5,732.87,585.61
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,686.38,549.1
2016,2,1,13,45,837.0,95.0,4.95,18.0,565.0,634.04,507.52
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,580.59,464.04
2016,2,1,14,15,423.0,142.0,4.9,18.0,372.5,361.95,289.75
2016,2,1,14,30,19.0,190.0,4.8,18.0,199.0,158.09,125.02
2016,2,1,14,45,392.5,138.0,4.75,18.0,314.0,288.31,226.71
2016,2,1,15,0,766.0,86.0,4.7,18.0,429.0,349.93,264.53
2016,2,1,15,15,741.0,82.5,4.5,17.5,391.0,289.62,210.44
2016,2,1,15,30,716.0,79.0,4.3,17.0,353.0,229.12,156.82
2016,2,1,15,45,679.5,75.0,4.1,17.0,310.5,171.02,107.68
2016,2,1,16,0,643.0,71.0,3.9,17.0,268.0,117.21,67.85
2016,2,1,16,15,591.5,65.0,3.8,16.5,223.5,65.9,41.48
2016,2,1,16,30,540.0,59.0,3.7,16.0,179.0,48.09,36.98
2016,2,1,16,45,458.5,50.5,3.6,15.5,135.5,41.26,30.69
2016,2,1,17,0,377.0,42.0,3.5,15.0,92.0,34.48,24.22
2016,2,1,17,15,188.5,31.5,3.35,14.5,56.5,23.84,13.23
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,16.52,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.26,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,41.64,0.0
2016,2,2,7,45,158.0,27.0,2.65,5.5,43.0,206.41,125.76
2016,2,2,8,0,272.0,44.0,2.8,6.0,75.0,338.86,281.62
2016,2,2,8,15,357.0,56.5,2.85,6.5,117.5,434.12,368.17
2016,2,2,8,30,442.0,69.0,2.9,7.0,160.0,534.77,453.71
2016,2,2,8,45,499.0,78.0,2.95,7.5,204.5,612.15,516.9
2016,2,2,9,0,556.0,87.0,3.0,8.0,249.0,688.76,576.76
2016,2,2,9,15,595.5,93.5,3.0,8.5,292.0,745.11,618.43
2016,2,2,9,30,635.0,100.0,3.0,9.0,335.0,799.68,657.37
2016,2,2,9,45,317.5,108.0,3.0,9.5,225.5,485.86,409.19
2016,2,2,10,0,0.0,116.0,3.0,10.0,116.0,95.62,76.31
2016,2,2,10,15,0.0,130.0,2.95,10.0,130.0,107.96,87.06
2016,2,2,10,30,0.0,144.0,2.9,10.0,144.0,120.28,97.27
2016,2,2,10,45,0.0,145.0,2.9,10.5,145.0,119.81,96.48
2016,2,2,11,0,0.0,146.0,2.9,11.0,146.0,119.63,95.98
2016,2,2,11,15,0.0,148.5,2.85,11.0,148.5,121.06,97.03
2016,2,2,11,30,0.0,151.0,2.8,11.0,151.0,122.59,98.19
2016,2,2,11,45,4.5,176.5,2.8,11.5,179.5,149.55,120.51
2016,2,2,12,0,9.0,202.0,2.8,12.0,208.0,176.41,142.45
2016,2,2,12,15,7.0,195.5,2.75,12.0,200.0,167.2,134.66
2016,2,2,12,30,5.0,189.0,2.7,12.0,192.0,158.45,127.35
2016,2,2,12,45,5.5,190.5,2.7,12.5,194.0,159.25,127.79
2016,2,2,13,0,6.0,192.0,2.7,13.0,196.0,160.01,128.21
2016,2,2,13,15,7.5,194.5,2.7,13.0,199.0,162.31,130.19
2016,2,2,13,30,9.0,197.0,2.7,13.0,202.0,164.42,132.02
2016,2,2,13,45,4.5,170.0,2.7,13.0,172.5,137.52,109.86
2016,2,2,14,0,0.0,143.0,2.7,13.0,143.0,111.94,88.74
2016,2,2,14,15,7.5,164.5,2.65,12.5,168.5,133.01,106.69
2016,2,2,14,30,15.0,186.0,2.6,12.0,194.0,152.87,123.49
2016,2,2,14,45,7.5,151.5,2.6,12.0,155.5,120.52,96.65
2016,2,2,15,0,0.0,117.0,2.6,12.0,117.0,90.04,71.3
2016,2,2,15,15,0.0,106.5,2.45,12.0,106.5,81.62,64.36
2016,2,2,15,30,0.0,96.0,2.3,12.0,96.0,73.31,57.43
2016,2,2,15,45,253.0,100.0,2.15,12.0,178.5,118.42,84.49
2016,2,2,16,0,506.0,104.0,2.0,12.0,261.0,126.1,82.12
2016,2,2,16,15,452.5,93.5,1.85,11.5,217.5,79.5,56.08
2016,2,2,16,30,399.0,83.0,1.7,11.0,174.0,61.3,49.62
2016,2,2,16,45,336.5,68.0,1.6,11.0,132.0,50.55,39.62
2016,2,2,17,0,274.0,53.0,1.5,11.0,90.0,39.65,29.28
2016,2,2,17,15,137.0,36.5,1.6,10.5,55.0,27.06,16.52
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,14.73,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,7.87,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.38,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.75,0.0
2016,2,3,8,15,0.0,1.5,5.0,12.5,1.5,1.13,0.0
2016,2,3,8,30,0.0,2.0,5.0,13.0,2.0,1.51,0.0
2016,2,3,8,45,0.0,3.0,5.0,13.5,3.0,2.27,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.03,0.0
2016,2,3,9,15,0.0,4.5,5.15,14.0,4.5,3.42,0.0
2016,2,3,9,30,0.0,5.0,5.3,14.0,5.0,3.8,0.0
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,8.37,1.51
2016,2,3,10,0,0.0,17.0,5.6,15.0,17.0,12.96,5.4
2016,2,3,10,15,0.0,27.0,5.65,15.0,27.0,20.62,11.89
2016,2,3,10,30,0.0,37.0,5.7,15.0,37.0,28.3,18.36
2016,2,3,10,45,0.0,69.5,5.8,15.5,69.5,53.37,39.38
2016,2,3,11,0,0.0,102.0,5.9,16.0,102.0,79.64,61.16
2016,2,3,11,15,0.0,68.0,5.95,16.0,68.0,52.24,38.21
2016,2,3,11,30,0.0,34.0,6.0,16.0,34.0,26.04,16.23
2016,2,3,11,45,0.0,30.5,6.1,16.5,30.5,23.36,13.93
2016,2,3,12,0,0.0,27.0,6.2,17.0,27.0,20.68,11.64
2016,2,3,12,15,0.0,43.5,6.1,17.0,43.5,33.37,22.22
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,46.1,32.81
2016,2,3,12,45,0.0,46.0,5.9,17.5,46.0,35.3,23.77
2016,2,3,13,0,0.0,32.0,5.8,18.0,32.0,24.52,14.77
2016,2,3,13,15,0.0,73.0,5.55,18.0,73.0,56.14,41.03
2016,2,3,13,30,0.0,114.0,5.3,18.0,114.0,88.61,67.86
2016,2,3,13,45,0.0,100.0,5.1,18.0,100.0,77.26,58.56
2016,2,3,14,0,0.0,86.0,4.9,18.0,86.0,66.18,49.47
2016,2,3,14,15,13.5,143.0,4.6,18.0,150.0,118.58,92.88
2016,2,3,14,30,27.0,200.0,4.3,18.0,214.0,169.7,134.59
2016,2,3,14,45,13.5,121.0,4.0,18.0,128.0,98.91,76.66
2016,2,3,15,0,0.0,42.0,3.7,18.0,42.0,32.12,21.38
2016,2,3,15,15,0.0,38.5,3.45,18.0,38.5,29.42,19.19
2016,2,3,15,30,0.0,35.0,3.2,18.0,35.0,26.72,16.96
2016,2,3,15,45,0.0,31.0,2.95,18.0,31.0,23.64,14.4
2016,2,3,16,0,0.0,27.0,2.7,18.0,27.0,20.57,11.82
2016,2,3,16,15,0.0,22.5,2.5,17.5,22.5,17.12,8.92
2016,2,3,16,30,0.0,18.0,2.3,17.0,18.0,13.68,6.49
2016,2,3,16,45,0.0,13.5,2.1,17.0,13.5,10.24,3.37
2016,2,3,17,0,0.0,9.0,1.9,17.0,9.0,6.82,0.25
2016,2,3,17,15,0.0,5.5,1.65,16.5,5.5,4.16,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.51,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.79,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,4.72,0.0
2016,2,4,7,45,0.0,21.0,2.7,8.0,21.0,16.5,5.74
2016,2,4,8,0,0.0,36.0,2.9,8.0,36.0,31.96,21.32
2016,2,4,8,15,0.0,55.0,2.8,8.0,55.0,51.81,39.1
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,70.39,55.67
2016,2,4,8,45,6.0,91.5,2.65,8.5,93.5,91.81,74.66
2016,2,4,9,0,12.0,109.0,2.6,9.0,113.0,113.3,93.38
2016,2,4,9,15,54.0,134.0,2.5,9.0,154.0,198.41,167.64
2016,2,4,9,30,96.0,159.0,2.4,9.0,195.0,268.4,227.3
2016,2,4,9,45,170.0,174.0,2.35,9.0,246.5,378.06,318.96
2016,2,4,10,0,244.0,189.0,2.3,9.0,298.0,490.46,409.29
2016,2,4,10,15,259.0,203.0,2.35,9.0,326.5,518.54,430.04
2016,2,4,10,30,274.0,217.0,2.4,9.0,355.0,545.29,450.11
2016,2,4,10,45,234.5,235.0,2.45,9.5,357.5,497.18,409.86
2016,2,4,11,0,195.0,253.0,2.5,10.0,360.0,472.22,387.73
2016,2,4,11,15,147.0,261.0,2.45,10.0,343.5,426.53,349.55
2016,2,4,11,30,99.0,269.0,2.4,10.0,327.0,359.74,294.73
2016,2,4,11,45,65.0,256.5,2.4,10.0,295.0,306.78,251.14
2016,2,4,12,0,31.0,244.0,2.4,10.0,263.0,256.74,209.42
2016,2,4,12,15,63.0,264.5,2.2,10.0,303.0,302.79,247.54
2016,2,4,12,30,95.0,285.0,2.0,10.0,343.0,346.16,282.42
2016,2,4,12,45,73.0,274.0,1.85,10.0,318.5,309.61,252.09
2016,2,4,13,0,51.0,263.0,1.7,10.0,294.0,275.33,223.9
2016,2,4,13,15,56.5,261.5,1.75,10.0,295.5,272.6,222.02
2016,2,4,13,30,62.0,260.0,1.8,10.0,297.0,269.29,219.49
2016,2,4,13,45,95.0,259.5,1.9,10.0,314.0,283.46,231.53
2016,2,4,14,0,128.0,259.0,2.0,10.0,331.0,304.33,248.47
2016,2,4,14,15,66.0,214.0,2.1,9.5,251.0,211.87,173.08
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,133.83,108.61
2016,2,4,14,45,5.0,164.0,2.35,9.0,166.5,129.26,105.1
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,124.51,101.26
2016,2,4,15,15,3.0,125.5,2.2,9.0,127.0,96.86,77.97
2016,2,4,15,30,0.0,92.0,1.9,9.0,92.0,70.33,55.49
2016,2,4,15,45,0.0,81.0,1.65,9.0,81.0,61.83,48.29
2016,2,4,16,0,0.0,70.0,1.4,9.0,70.0,53.44,41.08
2016,2,4,16,15,0.0,58.5,1.3,8.5,58.5,44.79,33.64
2016,2,4,16,30,0.0,47.0,1.2,8.0,47.0,35.96,27.29
2016,2,4,16,45,0.0,35.5,1.15,8.0,35.5,27.11,19.03
2016,2,4,17,0,0.0,24.0,1.1,8.0,24.0,18.28,10.75
2016,2,4,17,15,0.0,15.0,1.2,7.5,15.0,11.4,4.05
2016,2,4,17,30,0.0,6.0,1.3,7.0,6.0,4.54,0.0
2016,2,4,17,45,0.0,3.0,1.45,7.0,3.0,2.36,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,144.6,0.0
2016,2,5,7,45,346.5,25.0,3.85,0.0,59.5,361.36,263.03
2016,2,5,8,0,519.0,36.0,4.1,0.0,101.0,536.55,455.03
2016,2,5,8,15,602.0,43.5,4.2,0.0,150.0,624.34,537.59
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,727.53,627.17
2016,2,5,8,45,744.0,54.5,4.4,0.5,250.0,805.26,691.05
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,882.09,751.3
2016,2,5,9,15,835.5,62.0,4.5,1.0,348.0,932.58,789.42
2016,2,5,9,30,868.0,66.0,4.5,1.0,395.0,980.56,824.51
2016,2,5,9,45,896.5,67.0,4.5,1.5,438.5,1005.9,840.12
2016,2,5,10,0,925.0,68.0,4.5,2.0,482.0,1039.09,861.41
2016,2,5,10,15,940.0,69.5,4.45,2.5,518.5,1055.84,869.58
2016,2,5,10,30,955.0,71.0,4.4,3.0,555.0,1068.72,875.0
2016,2,5,10,45,967.0,72.0,4.4,3.5,584.5,1073.85,875.43
2016,2,5,11,0,979.0,73.0,4.4,4.0,614.0,1074.81,873.07
2016,2,5,11,15,985.5,74.0,4.4,4.0,635.5,1066.1,865.53
2016,2,5,11,30,992.0,75.0,4.4,4.0,657.0,1053.21,855.23
2016,2,5,11,45,996.5,75.0,4.4,4.5,670.5,1033.02,838.28
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,1008.79,818.64
2016,2,5,12,15,1001.5,75.0,4.3,5.0,689.0,977.08,794.21
2016,2,5,12,30,1002.0,75.0,4.2,5.0,694.0,941.73,767.27
2016,2,5,12,45,1001.5,74.5,4.15,5.0,690.0,901.5,737.24
2016,2,5,13,0,1001.0,74.0,4.1,5.0,686.0,858.03,704.75
2016,2,5,13,15,997.0,73.5,4.0,5.0,674.0,808.95,667.51
2016,2,5,13,30,993.0,73.0,3.9,5.0,662.0,757.31,627.05
2016,2,5,13,45,985.5,72.5,3.8,5.5,642.0,701.13,579.72
2016,2,5,14,0,978.0,72.0,3.7,6.0,622.0,643.2,530.04
2016,2,5,14,15,968.0,70.5,3.55,6.0,594.0,581.47,476.93
2016,2,5,14,30,958.0,69.0,3.4,6.0,566.0,518.84,421.56
2016,2,5,14,45,942.5,67.5,3.25,6.0,531.0,453.34,362.33
2016,2,5,15,0,927.0,66.0,3.1,6.0,496.0,388.11,301.86
2016,2,5,15,15,906.5,64.0,2.8,5.5,455.0,321.57,239.79
2016,2,5,15,30,886.0,62.0,2.5,5.0,414.0,256.47,179.16
2016,2,5,15,45,855.5,59.0,2.25,5.0,368.0,188.01,118.64
2016,2,5,16,0,825.0,56.0,2.0,5.0,322.0,124.99,70.26
2016,2,5,16,15,782.0,52.0,1.75,4.0,273.5,64.42,39.84
2016,2,5,16,30,739.0,48.0,1.5,3.0,225.0,44.9,36.14
2016,2,5,16,45,669.0,42.5,1.3,2.0,175.0,39.55,31.08
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,34.3,25.87
2016,2,5,17,15,472.5,28.0,1.1,0.5,81.0,25.74,16.98
2016,2,5,17,30,346.0,19.0,1.1,0.0,37.0,17.35,0.0
2016,2,5,17,45,173.0,9.5,1.15,0.0,18.5,7.47,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.5,1.15,-1.5,8.5,0.0,0.0
2016,2,6,7,30,0.0,17.0,1.3,-1.0,17.0,13.38,0.0
2016,2,6,7,45,166.5,29.5,1.45,-0.5,51.0,222.75,166.54
2016,2,6,8,0,333.0,42.0,1.6,0.0,85.0,385.2,327.84
2016,2,6,8,15,399.5,52.5,1.45,0.0,125.5,467.91,402.03
2016,2,6,8,30,466.0,63.0,1.3,0.0,166.0,553.2,473.85
2016,2,6,8,45,507.0,71.0,1.2,0.5,206.5,613.52,521.32
2016,2,6,9,0,548.0,79.0,1.1,1.0,247.0,673.45,565.87
2016,2,6,9,15,523.5,98.0,1.0,1.5,277.5,681.35,568.55
2016,2,6,9,30,499.0,117.0,0.9,2.0,308.0,677.76,562.51
2016,2,6,9,45,586.5,109.5,0.8,3.0,357.5,769.26,626.1
2016,2,6,10,0,674.0,102.0,0.7,4.0,407.0,850.08,677.41
2016,2,6,10,15,603.5,133.0,0.65,4.5,421.5,814.77,647.52
2016,2,6,10,30,533.0,164.0,0.6,5.0,436.0,765.98,609.99
2016,2,6,10,45,466.0,193.0,0.6,5.5,440.0,725.55,577.81
2016,2,6,11,0,399.0,222.0,0.6,6.0,444.0,659.6,527.09
2016,2,6,11,15,367.5,238.5,0.65,6.0,449.0,637.56,510.55
2016,2,6,11,30,336.0,255.0,0.7,6.0,454.0,614.42,492.55
2016,2,6,11,45,653.0,169.5,0.75,6.5,566.0,836.6,657.98
2016,2,6,12,0,970.0,84.0,0.8,7.0,678.0,991.96,759.7
2016,2,6,12,15,971.0,84.0,0.85,7.0,683.0,961.39,737.43
2016,2,6,12,30,972.0,84.0,0.9,7.0,688.0,927.26,715.74
2016,2,6,12,45,968.0,85.0,0.95,7.0,684.0,886.75,689.51
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,843.3,660.97
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,795.53,628.23
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,745.28,591.65
2016,2,6,13,45,944.5,85.5,1.0,7.0,635.0,689.09,548.85
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,631.59,503.8
2016,2,6,14,15,922.5,84.5,1.0,6.5,586.5,571.67,456.24
2016,2,6,14,30,912.0,83.0,1.0,6.0,559.0,510.97,406.15
2016,2,6,14,45,833.0,85.0,1.0,6.0,499.0,425.91,335.32
2016,2,6,15,0,754.0,87.0,1.0,6.0,439.0,347.06,268.21
2016,2,6,15,15,741.5,81.0,0.85,6.0,403.0,288.51,214.59
2016,2,6,15,30,729.0,75.0,0.7,6.0,367.0,230.86,161.71
2016,2,6,15,45,753.0,70.5,0.6,6.0,343.0,181.37,116.29
2016,2,6,16,0,777.0,66.0,0.5,6.0,319.0,128.49,74.61
2016,2,6,16,15,732.0,61.0,0.45,5.5,270.5,69.92,45.28
2016,2,6,16,30,687.0,56.0,0.4,5.0,222.0,51.01,41.52
2016,2,6,16,45,606.5,49.5,0.35,4.5,172.5,41.47,32.61
2016,2,6,17,0,526.0,43.0,0.3,4.0,123.0,35.98,27.19
2016,2,6,17,15,399.0,32.5,0.35,3.5,80.0,27.07,18.13
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,18.28,1.27
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,8.65,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.0,2.65,0.0,4.0,0.0,0.0
2016,2,7,7,30,0.0,8.0,2.8,0.0,8.0,6.29,0.0
2016,2,7,7,45,0.0,23.0,2.95,0.0,23.0,18.17,8.55
2016,2,7,8,0,0.0,38.0,3.1,0.0,38.0,33.18,23.35
2016,2,7,8,15,0.0,56.0,3.15,0.0,56.0,51.22,39.96
2016,2,7,8,30,0.0,74.0,3.2,0.0,74.0,68.31,55.63
2016,2,7,8,45,2.0,92.0,3.25,0.5,92.5,86.77,72.3
2016,2,7,9,0,4.0,110.0,3.3,1.0,111.0,105.05,88.5
2016,2,7,9,15,2.0,111.5,3.4,1.5,112.0,99.56,83.27
2016,2,7,9,30,0.0,113.0,3.5,2.0,113.0,95.74,79.49
2016,2,7,9,45,1.0,132.5,3.6,3.0,133.0,114.8,95.72
2016,2,7,10,0,2.0,152.0,3.7,4.0,153.0,133.78,111.6
2016,2,7,10,15,1.0,141.0,3.65,4.0,141.5,118.93,98.43
2016,2,7,10,30,0.0,130.0,3.6,4.0,130.0,105.8,86.84
2016,2,7,10,45,5.0,162.5,3.6,4.5,165.5,140.9,116.93
2016,2,7,11,0,10.0,195.0,3.6,5.0,201.0,176.36,146.82
2016,2,7,11,15,11.0,202.0,3.7,5.0,209.0,182.24,151.55
2016,2,7,11,30,12.0,209.0,3.8,5.0,217.0,188.12,156.36
2016,2,7,11,45,7.5,195.5,3.95,5.5,200.5,169.25,139.86
2016,2,7,12,0,3.0,182.0,4.1,6.0,184.0,151.45,124.34
2016,2,7,12,15,4.5,188.0,4.1,6.0,191.0,157.31,129.32
2016,2,7,12,30,6.0,194.0,4.1,6.0,198.0,163.02,134.15
2016,2,7,12,45,29.0,232.0,4.15,6.0,250.5,230.18,191.22
2016,2,7,13,0,52.0,270.0,4.2,6.0,303.0,281.82,234.52
2016,2,7,13,15,58.5,269.5,3.95,6.0,305.5,280.65,233.35
2016,2,7,13,30,65.0,269.0,3.7,6.0,308.0,278.74,231.7
2016,2,7,13,45,54.5,254.5,3.45,6.0,286.5,252.32,209.5
2016,2,7,14,0,44.0,240.0,3.2,6.0,265.0,227.47,188.65
2016,2,7,14,15,61.5,237.0,2.95,6.0,270.0,228.8,189.81
2016,2,7,14,30,79.0,234.0,2.7,6.0,275.0,227.95,188.78
2016,2,7,14,45,133.5,221.5,2.5,6.0,286.5,238.12,196.22
2016,2,7,15,0,188.0,209.0,2.3,6.0,298.0,234.39,190.9
2016,2,7,15,15,203.5,190.0,2.05,5.5,279.0,208.09,167.07
2016,2,7,15,30,219.0,171.0,1.8,5.0,260.0,180.25,141.67
2016,2,7,15,45,213.0,153.0,1.55,4.5,231.5,149.61,115.24
2016,2,7,16,0,207.0,135.0,1.3,4.0,203.0,117.5,89.28
2016,2,7,16,15,198.0,115.5,1.25,3.5,173.0,85.58,67.35
2016,2,7,16,30,189.0,96.0,1.2,3.0,143.0,67.96,57.43
2016,2,7,16,45,168.5,77.0,1.15,3.0,112.0,55.32,45.5
2016,2,7,17,0,148.0,58.0,1.1,3.0,81.0,42.34,33.06
2016,2,7,17,15,106.0,39.5,1.1,2.5,53.0,29.24,20.23
2016,2,7,17,30,64.0,21.0,1.1,2.0,25.0,15.9,2.22
2016,2,7,17,45,32.0,10.5,1.1,2.0,12.5,8.26,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,98.5,7.5,0.9,0.0,11.0,5.9,0.0
2016,2,8,7,30,197.0,15.0,1.0,0.0,22.0,163.11,0.0
2016,2,8,7,45,333.0,26.5,1.1,0.5,61.5,357.21,277.11
2016,2,8,8,0,469.0,38.0,1.2,1.0,101.0,496.73,415.59
2016,2,8,8,15,548.0,46.0,1.2,1.5,148.5,591.14,496.45
2016,2,8,8,30,627.0,54.0,1.2,2.0,196.0,688.8,574.63
2016,2,8,8,45,421.5,89.0,1.3,3.0,194.0,550.11,466.35
2016,2,8,9,0,216.0,124.0,1.4,4.0,192.0,384.9,329.58
2016,2,8,9,15,252.0,140.0,1.6,4.5,230.0,440.22,376.41
2016,2,8,9,30,288.0,156.0,1.8,5.0,268.0,495.63,420.63
2016,2,8,9,45,162.0,170.5,2.05,6.0,234.5,362.53,307.48
2016,2,8,10,0,36.0,185.0,2.3,7.0,201.0,226.69,189.5
2016,2,8,10,15,46.0,203.0,2.4,7.0,226.0,254.07,212.71
2016,2,8,10,30,56.0,221.0,2.5,7.0,251.0,281.09,234.89
2016,2,8,10,45,66.5,237.0,2.65,7.5,274.0,305.62,254.47
2016,2,8,11,0,77.0,253.0,2.8,8.0,297.0,329.57,273.39
2016,2,8,11,15,39.5,214.5,2.75,8.0,237.5,242.41,200.35
2016,2,8,11,30,2.0,176.0,2.7,8.0,178.0,146.76,119.29
2016,2,8,11,45,9.5,202.0,2.7,8.0,208.5,177.04,144.96
2016,2,8,12,0,17.0,228.0,2.7,8.0,239.0,206.95,169.86
2016,2,8,12,15,100.5,265.0,2.7,7.5,328.5,334.41,277.19
2016,2,8,12,30,184.0,302.0,2.7,7.0,418.0,456.13,376.19
2016,2,8,12,45,96.0,252.5,2.7,7.0,313.0,304.53,251.96
2016,2,8,13,0,8.0,203.0,2.7,7.0,208.0,170.34,139.24
2016,2,8,13,15,7.0,198.0,2.7,6.5,202.5,164.14,134.61
2016,2,8,13,30,6.0,193.0,2.7,6.0,197.0,158.14,129.87
2016,2,8,13,45,3.0,146.5,2.7,6.0,148.5,116.67,94.87
2016,2,8,14,0,0.0,100.0,2.7,6.0,100.0,77.2,61.24
2016,2,8,14,15,0.0,114.5,2.65,6.0,114.5,88.61,71.19
2016,2,8,14,30,0.0,129.0,2.6,6.0,129.0,99.88,80.99
2016,2,8,14,45,0.0,128.0,2.55,6.0,128.0,98.79,80.2
2016,2,8,15,0,0.0,127.0,2.5,6.0,127.0,97.62,79.37
2016,2,8,15,15,0.0,127.5,2.25,6.0,127.5,97.44,79.4
2016,2,8,15,30,0.0,128.0,2.0,6.0,128.0,96.99,79.19
2016,2,8,15,45,0.0,114.5,1.75,6.0,114.5,86.16,69.97
2016,2,8,16,0,0.0,101.0,1.5,6.0,101.0,75.47,60.79
2016,2,8,16,15,0.0,85.5,1.35,5.5,85.5,63.58,50.55
2016,2,8,16,30,0.0,70.0,1.2,5.0,70.0,52.28,42.69
2016,2,8,16,45,178.5,64.0,1.05,4.5,92.0,47.15,37.83
2016,2,8,17,0,357.0,58.0,0.9,4.0,114.0,43.74,34.27
2016,2,8,17,15,250.5,42.0,0.9,3.5,74.5,31.69,22.44
2016,2,8,17,30,144.0,26.0,0.9,3.0,35.0,19.64,5.77
2016,2,8,17,45,72.0,13.0,0.95,3.0,17.5,10.23,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,3.0,2.6,0.0,3.0,2.36,0.0
2016,2,9,7,30,0.0,6.0,2.8,0.0,6.0,4.54,0.0
2016,2,9,7,45,0.0,17.0,3.05,0.0,17.0,12.94,4.85
2016,2,9,8,0,0.0,28.0,3.3,0.0,28.0,21.37,13.11
2016,2,9,8,15,0.0,41.0,3.55,0.0,41.0,31.36,22.37
2016,2,9,8,30,0.0,54.0,3.8,0.0,54.0,42.6,32.68
2016,2,9,8,45,0.0,67.5,4.1,0.5,67.5,54.54,43.45
2016,2,9,9,0,0.0,81.0,4.4,1.0,81.0,66.38,53.95
2016,2,9,9,15,17.5,118.5,4.45,1.0,125.5,121.99,104.14
2016,2,9,9,30,35.0,156.0,4.5,1.0,170.0,199.24,172.33
2016,2,9,9,45,36.5,172.0,4.55,1.5,188.0,215.62,185.71
2016,2,9,10,0,38.0,188.0,4.6,2.0,206.0,231.91,198.93
2016,2,9,10,15,272.5,183.5,4.6,2.0,324.5,505.2,437.39
2016,2,9,10,30,507.0,179.0,4.6,2.0,443.0,757.84,644.5
2016,2,9,10,45,718.5,132.0,4.6,2.5,528.5,920.32,767.23
2016,2,9,11,0,930.0,85.0,4.6,3.0,614.0,1043.92,856.01
2016,2,9,11,15,533.0,185.5,4.6,3.0,491.0,763.14,639.97
2016,2,9,11,30,136.0,286.0,4.6,3.0,368.0,434.32,365.91
2016,2,9,11,45,68.5,226.0,4.6,3.0,267.5,274.2,232.11
2016,2,9,12,0,1.0,166.0,4.6,3.0,167.0,134.94,111.38
2016,2,9,12,15,3.0,178.5,4.6,2.5,181.0,147.17,122.26
2016,2,9,12,30,5.0,191.0,4.6,2.0,195.0,159.19,132.81
2016,2,9,12,45,11.5,212.0,4.6,2.0,220.0,182.17,152.65
2016,2,9,13,0,18.0,233.0,4.6,2.0,245.0,204.47,171.8
2016,2,9,13,15,15.5,224.0,4.55,2.0,234.0,192.8,161.78
2016,2,9,13,30,13.0,215.0,4.5,2.0,223.0,181.58,152.21
2016,2,9,13,45,25.0,227.0,4.5,2.0,241.5,197.76,166.36
2016,2,9,14,0,37.0,239.0,4.5,2.0,260.0,221.89,187.09
2016,2,9,14,15,35.0,229.0,4.45,2.0,248.5,207.44,174.74
2016,2,9,14,30,33.0,219.0,4.4,2.0,237.0,193.41,162.78
2016,2,9,14,45,56.5,214.5,4.35,2.0,242.5,194.55,163.52
2016,2,9,15,0,80.0,210.0,4.3,2.0,248.0,192.59,161.09
2016,2,9,15,15,43.5,178.0,4.15,1.5,198.5,149.76,124.98
2016,2,9,15,30,7.0,146.0,4.0,1.0,149.0,111.64,93.27
2016,2,9,15,45,3.5,131.0,3.9,1.0,133.0,98.38,81.96
2016,2,9,16,0,0.0,116.0,3.8,1.0,117.0,85.74,71.07
2016,2,9,16,15,0.0,99.0,3.55,0.5,99.5,72.49,59.47
2016,2,9,16,30,0.0,82.0,3.3,0.0,82.0,60.2,50.91
2016,2,9,16,45,0.0,64.5,3.05,0.0,64.5,47.77,39.06
2016,2,9,17,0,0.0,47.0,2.8,0.0,47.0,35.21,26.97
2016,2,9,17,15,0.0,31.0,2.65,-0.5,31.0,23.53,15.58
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,11.42,1.86
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,5.9,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,78.6,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,203.79,0.0
2016,2,10,7,45,325.0,32.5,2.9,-2.5,68.5,355.89,290.68
2016,2,10,8,0,455.0,46.0,3.2,-2.0,110.0,493.17,425.5
2016,2,10,8,15,533.5,55.0,3.25,-1.5,159.0,589.5,511.38
2016,2,10,8,30,612.0,64.0,3.3,-1.0,208.0,688.3,594.62
2016,2,10,8,45,655.5,72.0,3.35,-1.0,256.0,754.86,649.22
2016,2,10,9,0,699.0,80.0,3.4,-1.0,304.0,820.7,701.05
2016,2,10,9,15,734.0,85.0,3.4,-0.5,350.5,873.1,739.05
2016,2,10,9,30,769.0,90.0,3.4,0.0,397.0,923.35,774.21
2016,2,10,9,45,801.5,91.5,3.45,0.0,440.0,955.6,796.7
2016,2,10,10,0,834.0,93.0,3.5,0.0,483.0,994.0,823.64
2016,2,10,10,15,851.5,96.0,3.5,0.0,519.5,1015.32,837.23
2016,2,10,10,30,869.0,99.0,3.5,0.0,556.0,1032.76,848.14
2016,2,10,10,45,871.0,104.5,3.55,0.0,583.5,1033.47,847.35
2016,2,10,11,0,873.0,110.0,3.6,0.0,611.0,1030.15,843.96
2016,2,10,11,15,881.5,111.5,3.65,0.0,632.5,1024.73,839.27
2016,2,10,11,30,890.0,113.0,3.7,0.0,654.0,1015.21,831.78
2016,2,10,11,45,893.0,115.0,3.75,0.0,667.5,996.98,818.07
2016,2,10,12,0,896.0,117.0,3.8,0.0,681.0,974.91,801.72
2016,2,10,12,15,898.0,117.5,3.9,0.0,686.5,946.6,781.15
2016,2,10,12,30,900.0,118.0,4.0,0.0,692.0,914.76,758.24
2016,2,10,12,45,903.5,116.0,4.1,0.0,690.0,878.13,731.66
2016,2,10,13,0,907.0,114.0,4.2,0.0,688.0,838.19,702.32
2016,2,10,13,15,718.0,163.0,4.25,0.0,612.5,709.22,598.95
2016,2,10,13,30,529.0,212.0,4.3,0.0,537.0,580.14,492.47
2016,2,10,13,45,304.0,238.0,4.4,0.0,423.5,416.84,355.52
2016,2,10,14,0,79.0,264.0,4.5,0.0,310.0,268.07,227.72
2016,2,10,14,15,477.5,182.5,4.5,0.0,442.0,425.69,362.18
2016,2,10,14,30,876.0,101.0,4.5,0.0,574.0,512.55,428.51
2016,2,10,14,45,875.0,93.5,4.5,0.0,542.0,450.29,370.17
2016,2,10,15,0,874.0,86.0,4.5,0.0,510.0,386.93,309.83
2016,2,10,15,15,529.5,133.0,4.4,0.0,384.0,264.06,208.52
2016,2,10,15,30,185.0,180.0,4.3,0.0,258.0,178.54,144.64
2016,2,10,15,45,491.5,123.5,4.25,0.0,299.0,173.46,125.45
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,129.58,77.29
2016,2,10,16,15,757.0,62.5,4.0,-0.5,291.0,69.98,47.43
2016,2,10,16,30,716.0,58.0,3.8,-1.0,242.0,52.92,44.28
2016,2,10,16,45,660.0,50.5,3.65,-1.5,192.5,46.25,37.89
2016,2,10,17,0,604.0,43.0,3.5,-2.0,143.0,39.54,31.25
2016,2,10,17,15,489.5,33.5,3.4,-2.0,96.5,30.68,22.25
2016,2,10,17,30,375.0,24.0,3.3,-2.0,50.0,20.13,8.7
2016,2,10,17,45,187.5,12.0,3.25,-2.5,25.0,9.44,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.5,121.96,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,33.0,288.66,0.0
2016,2,11,7,45,449.5,27.5,2.95,-3.5,77.5,440.1,362.42
2016,2,11,8,0,584.0,37.0,3.2,-3.0,122.0,582.41,500.62
2016,2,11,8,15,656.0,43.5,3.25,-2.5,173.0,674.38,582.16
2016,2,11,8,30,728.0,50.0,3.3,-2.0,224.0,767.93,660.07
2016,2,11,8,45,773.5,54.5,3.4,-2.0,274.0,835.09,714.63
2016,2,11,9,0,819.0,59.0,3.5,-2.0,324.0,901.15,766.09
2016,2,11,9,15,848.5,62.0,3.5,-1.5,371.5,947.87,798.88
2016,2,11,9,30,878.0,65.0,3.5,-1.0,419.0,991.95,828.68
2016,2,11,9,45,899.0,67.5,3.55,-1.0,461.0,1011.88,841.63
2016,2,11,10,0,920.0,70.0,3.6,-1.0,503.0,1039.91,860.7
2016,2,11,10,15,934.0,71.5,3.55,-0.5,539.5,1055.82,868.27
2016,2,11,10,30,948.0,73.0,3.5,0.0,576.0,1067.84,873.12
2016,2,11,10,45,958.0,74.5,3.5,0.0,605.5,1071.73,874.21
2016,2,11,11,0,968.0,76.0,3.5,0.0,635.0,1071.45,872.56
2016,2,11,11,15,974.5,77.0,3.5,0.0,656.5,1062.83,865.12
2016,2,11,11,30,981.0,78.0,3.5,0.0,678.0,1050.02,854.94
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.5,1029.46,837.87
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,1004.89,818.15
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,974.31,795.22
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,940.04,769.7
2016,2,11,12,45,989.5,79.0,3.4,1.5,711.5,899.63,738.68
2016,2,11,13,0,988.0,79.0,3.4,2.0,708.0,856.03,705.29
2016,2,11,13,15,984.0,78.5,3.35,2.0,696.0,807.09,668.64
2016,2,11,13,30,980.0,78.0,3.3,2.0,684.0,755.59,628.35
2016,2,11,13,45,971.5,77.5,3.3,2.0,663.5,698.93,582.04
2016,2,11,14,0,963.0,77.0,3.3,2.0,643.0,640.63,533.16
2016,2,11,14,15,953.0,76.0,3.15,2.0,615.5,579.69,480.22
2016,2,11,14,30,943.0,75.0,3.0,2.0,588.0,517.84,425.02
2016,2,11,14,45,927.5,73.5,2.95,2.0,552.5,452.64,365.77
2016,2,11,15,0,912.0,72.0,2.9,2.0,517.0,387.74,305.19
2016,2,11,15,15,892.5,69.5,2.55,2.0,476.5,321.4,242.18
2016,2,11,15,30,873.0,67.0,2.2,2.0,436.0,254.17,178.95
2016,2,11,15,45,844.5,64.0,1.9,2.0,390.0,188.37,120.4
2016,2,11,16,0,816.0,61.0,1.6,2.0,344.0,125.76,72.45
2016,2,11,16,15,775.0,57.0,1.45,1.5,294.5,65.43,43.2
2016,2,11,16,30,734.0,53.0,1.3,1.0,245.0,48.99,40.33
2016,2,11,16,45,669.5,47.5,1.2,0.5,195.0,43.78,35.38
2016,2,11,17,0,605.0,42.0,1.1,0.0,145.0,38.65,30.28
2016,2,11,17,15,493.0,33.0,1.1,0.0,98.5,30.22,21.79
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,21.92,10.8
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,9.44,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
