Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,11.8,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,175.91,134.11
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,306.28,254.62
2016,3,24,7,15,383.5,63.5,3.0,11.5,140.5,397.04,334.44
2016,3,24,7,30,468.0,77.0,3.0,12.0,190.0,494.87,416.4
2016,3,24,7,45,530.0,78.5,3.05,13.0,236.0,572.93,477.4
2016,3,24,8,0,592.0,80.0,3.1,14.0,282.0,647.7,533.03
2016,3,24,8,15,497.5,117.0,3.25,14.5,305.5,616.89,507.1
2016,3,24,8,30,403.0,154.0,3.4,15.0,329.0,586.83,480.31
2016,3,24,8,45,574.0,135.5,3.55,16.0,417.5,745.68,599.95
2016,3,24,9,0,745.0,117.0,3.7,17.0,506.0,902.24,709.28
2016,3,24,9,15,767.0,121.0,4.0,17.5,552.5,939.84,733.0
2016,3,24,9,30,789.0,125.0,4.3,18.0,599.0,974.51,755.39
2016,3,24,9,45,811.5,125.5,4.6,18.5,641.5,994.73,768.37
2016,3,24,10,0,834.0,126.0,4.9,19.0,684.0,1019.41,784.77
2016,3,24,10,15,845.5,128.5,5.0,19.0,719.0,1031.25,792.12
2016,3,24,10,30,857.0,131.0,5.1,19.0,754.0,1039.05,796.92
2016,3,24,10,45,867.5,131.5,5.2,19.5,782.0,1039.52,795.26
2016,3,24,11,0,878.0,132.0,5.3,20.0,810.0,1035.8,790.92
2016,3,24,11,15,883.0,133.5,5.3,20.0,829.0,1023.55,781.64
2016,3,24,11,30,888.0,135.0,5.3,20.0,848.0,992.84,759.73
2016,3,24,11,45,889.0,136.5,5.35,20.5,858.5,969.26,741.87
2016,3,24,12,0,890.0,138.0,5.4,21.0,869.0,942.05,721.52
2016,3,24,12,15,889.5,138.0,5.35,21.0,871.5,908.68,697.7
2016,3,24,12,30,889.0,138.0,5.3,21.0,874.0,872.1,671.64
2016,3,24,12,45,868.5,148.0,5.3,21.0,863.0,836.28,646.38
2016,3,24,13,0,848.0,158.0,5.3,21.0,852.0,787.34,609.47
2016,3,24,13,15,843.0,157.0,5.3,21.0,838.0,738.32,572.27
2016,3,24,13,30,838.0,156.0,5.3,21.0,824.0,687.32,532.79
2016,3,24,13,45,827.5,156.5,5.3,21.0,800.5,632.57,489.53
2016,3,24,14,0,817.0,157.0,5.3,21.0,777.0,576.88,444.44
2016,3,24,14,15,806.0,154.5,5.25,21.0,747.5,517.92,395.6
2016,3,24,14,30,795.0,152.0,5.2,21.0,718.0,458.72,345.31
2016,3,24,14,45,779.0,150.0,5.2,21.0,681.0,395.38,290.88
2016,3,24,15,0,763.0,148.0,5.2,21.0,644.0,334.7,237.83
2016,3,24,15,15,743.5,143.5,5.1,20.5,601.5,272.6,184.63
2016,3,24,15,30,724.0,139.0,5.0,20.0,559.0,212.48,135.68
2016,3,24,15,45,701.5,132.5,4.9,19.5,512.5,152.94,94.42
2016,3,24,16,0,679.0,126.0,4.8,19.0,466.0,96.33,77.82
2016,3,24,16,15,377.5,148.0,4.65,18.5,333.5,99.63,81.13
2016,3,24,16,30,76.0,170.0,4.5,18.0,201.0,116.34,96.01
2016,3,24,16,45,309.0,130.5,4.4,18.0,231.5,91.63,74.81
2016,3,24,17,0,542.0,91.0,4.3,18.0,262.0,70.79,56.76
2016,3,24,17,15,476.5,80.5,4.2,17.5,210.0,63.34,50.31
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,52.61,40.74
2016,3,24,17,45,315.0,55.5,4.05,17.0,111.5,41.73,30.73
2016,3,24,18,0,219.0,41.0,4.0,17.0,65.0,30.83,20.36
2016,3,24,18,15,109.5,20.5,4.05,17.0,32.5,15.54,1.58
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,4.33,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,8.37,0.0
2016,3,25,6,45,30.5,32.5,2.6,14.5,37.0,56.5,39.52
2016,3,25,7,0,61.0,54.0,2.7,15.0,63.0,115.96,92.42
2016,3,25,7,15,90.5,77.5,2.8,15.5,96.5,167.27,137.36
2016,3,25,7,30,120.0,101.0,2.9,16.0,130.0,219.63,182.26
2016,3,25,7,45,155.5,120.0,3.0,16.5,167.5,271.75,226.01
2016,3,25,8,0,191.0,139.0,3.1,17.0,205.0,326.2,270.42
2016,3,25,8,15,206.0,161.5,3.1,17.5,243.5,368.74,303.36
2016,3,25,8,30,221.0,184.0,3.1,18.0,282.0,411.12,335.35
2016,3,25,8,45,135.5,201.0,3.1,18.5,263.5,350.77,283.43
2016,3,25,9,0,50.0,218.0,3.1,19.0,245.0,263.68,210.47
2016,3,25,9,15,38.0,225.5,3.05,19.0,246.5,256.08,203.52
2016,3,25,9,30,26.0,233.0,3.0,19.0,248.0,226.6,179.14
2016,3,25,9,45,57.5,272.5,2.95,19.5,310.0,320.61,253.03
2016,3,25,10,0,89.0,312.0,2.9,20.0,372.0,392.4,307.51
2016,3,25,10,15,47.5,252.5,2.9,20.0,285.0,281.26,220.22
2016,3,25,10,30,6.0,193.0,2.9,20.0,198.0,162.4,125.43
2016,3,25,10,45,72.5,288.5,2.9,20.0,345.0,336.66,263.64
2016,3,25,11,0,139.0,384.0,2.9,20.0,492.0,519.71,401.09
2016,3,25,11,15,115.0,388.0,2.95,20.0,479.0,492.09,378.59
2016,3,25,11,30,91.0,392.0,3.0,20.0,466.0,443.55,341.81
2016,3,25,11,45,155.5,403.0,3.15,20.5,531.0,526.48,404.29
2016,3,25,12,0,220.0,414.0,3.3,21.0,596.0,583.38,446.1
2016,3,25,12,15,227.0,415.0,3.35,21.0,603.0,576.02,440.34
2016,3,25,12,30,234.0,416.0,3.4,21.0,610.0,567.13,433.8
2016,3,25,12,45,206.5,415.5,3.5,21.0,586.0,528.41,404.83
2016,3,25,13,0,179.0,415.0,3.6,21.0,562.0,491.17,376.87
2016,3,25,13,15,285.0,384.5,3.6,21.0,614.0,532.81,409.17
2016,3,25,13,30,391.0,354.0,3.6,21.0,666.0,552.66,424.12
2016,3,25,13,45,380.5,347.0,3.65,21.0,644.0,512.13,392.89
2016,3,25,14,0,370.0,340.0,3.7,21.0,622.0,471.98,361.67
2016,3,25,14,15,394.0,318.0,3.65,21.0,608.5,437.54,333.95
2016,3,25,14,30,418.0,296.0,3.6,21.0,595.0,402.86,305.0
2016,3,25,14,45,378.5,290.0,3.55,21.0,550.5,349.22,261.91
2016,3,25,15,0,339.0,284.0,3.5,21.0,506.0,302.43,224.25
2016,3,25,15,15,352.0,261.0,3.35,20.5,478.5,261.13,189.84
2016,3,25,15,30,365.0,238.0,3.2,20.0,451.0,218.63,155.45
2016,3,25,15,45,266.5,230.0,3.05,20.0,379.0,173.46,126.28
2016,3,25,16,0,168.0,222.0,2.9,20.0,307.0,145.45,119.01
2016,3,25,16,15,281.0,183.5,2.55,19.5,307.5,121.81,99.57
2016,3,25,16,30,394.0,145.0,2.2,19.0,308.0,99.13,80.65
2016,3,25,16,45,348.0,135.0,1.85,19.0,264.5,94.93,77.27
2016,3,25,17,0,302.0,125.0,1.5,19.0,221.0,87.81,71.24
2016,3,25,17,15,263.5,105.0,1.4,18.0,177.0,74.63,60.03
2016,3,25,17,30,225.0,85.0,1.3,17.0,133.0,61.11,48.21
2016,3,25,17,45,172.0,63.5,1.2,16.5,94.0,46.24,34.78
2016,3,25,18,0,119.0,42.0,1.1,16.0,55.0,31.07,20.79
2016,3,25,18,15,59.5,21.0,1.05,15.5,27.5,15.92,2.96
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,8.0,9.5,7.47,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,17.17,0.0
2016,3,26,6,45,139.5,37.0,3.2,8.5,57.5,158.78,125.77
2016,3,26,7,0,279.0,55.0,3.4,9.0,96.0,297.66,250.53
2016,3,26,7,15,357.5,70.0,3.5,9.5,145.5,385.06,327.82
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,478.83,407.49
2016,3,26,7,45,492.0,96.0,3.7,10.5,247.0,554.11,468.55
2016,3,26,8,0,548.0,107.0,3.8,11.0,299.0,638.89,534.3
2016,3,26,8,15,587.5,115.0,3.7,11.5,350.5,702.31,580.41
2016,3,26,8,30,627.0,123.0,3.6,12.0,402.0,765.24,624.64
2016,3,26,8,45,419.0,179.0,3.5,12.5,374.5,637.55,521.21
2016,3,26,9,0,211.0,235.0,3.4,13.0,347.0,461.98,377.85
2016,3,26,9,15,134.0,248.5,3.25,13.5,322.0,400.11,325.45
2016,3,26,9,30,57.0,262.0,3.1,14.0,297.0,311.88,251.53
2016,3,26,9,45,55.5,280.5,3.0,14.5,316.5,326.8,262.25
2016,3,26,10,0,54.0,299.0,2.9,15.0,336.0,341.31,272.19
2016,3,26,10,15,222.0,307.0,2.7,15.5,469.0,539.57,428.05
2016,3,26,10,30,390.0,315.0,2.5,16.0,602.0,735.99,571.75
2016,3,26,10,45,221.5,331.5,2.4,16.5,496.0,552.86,431.01
2016,3,26,11,0,53.0,348.0,2.3,17.0,390.0,373.22,290.6
2016,3,26,11,15,81.5,374.0,2.15,17.0,440.0,422.03,328.54
2016,3,26,11,30,110.0,400.0,2.0,17.0,490.0,468.64,363.02
2016,3,26,11,45,186.0,404.0,1.95,17.5,558.0,554.36,426.33
2016,3,26,12,0,262.0,408.0,1.9,18.0,626.0,632.01,481.54
2016,3,26,12,15,242.5,413.0,1.8,17.5,615.5,586.14,447.82
2016,3,26,12,30,223.0,418.0,1.7,17.0,605.0,558.63,427.8
2016,3,26,12,45,172.5,415.0,1.6,17.0,559.0,500.26,383.78
2016,3,26,13,0,122.0,412.0,1.5,17.0,513.0,445.58,342.38
2016,3,26,13,15,103.0,398.0,1.45,17.0,482.5,397.52,306.54
2016,3,26,13,30,84.0,384.0,1.4,17.0,452.0,363.29,280.65
2016,3,26,13,45,81.0,372.0,1.35,17.0,436.0,342.18,264.66
2016,3,26,14,0,78.0,360.0,1.3,17.0,420.0,321.52,248.84
2016,3,26,14,15,51.0,316.5,1.25,16.5,355.0,266.74,207.28
2016,3,26,14,30,24.0,273.0,1.2,16.0,290.0,216.03,168.59
2016,3,26,14,45,14.0,229.5,1.2,16.0,239.5,177.68,138.81
2016,3,26,15,0,4.0,186.0,1.2,16.0,189.0,141.32,110.3
2016,3,26,15,15,2.0,128.0,1.2,15.5,129.5,97.96,75.65
2016,3,26,15,30,0.0,70.0,1.2,15.0,70.0,53.81,39.59
2016,3,26,15,45,0.0,95.0,1.2,15.0,95.0,72.89,55.71
2016,3,26,16,0,0.0,120.0,1.2,15.0,120.0,89.97,73.43
2016,3,26,16,15,0.0,94.0,1.15,14.5,94.0,71.55,57.7
2016,3,26,16,30,0.0,68.0,1.1,14.0,68.0,52.16,40.91
2016,3,26,16,45,0.0,58.0,1.1,14.0,58.0,44.42,34.17
2016,3,26,17,0,0.0,48.0,1.1,14.0,48.0,36.7,27.35
2016,3,26,17,15,0.0,38.0,1.1,13.5,38.0,29.0,20.5
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,21.33,13.55
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,14.82,7.55
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,8.34,1.56
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,4.16,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.39,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.75,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.5,3.5,2.64,0.0
2016,3,27,7,0,0.0,6.0,1.2,12.0,6.0,4.54,0.0
2016,3,27,7,15,0.0,9.5,1.2,12.0,9.5,7.2,0.57
2016,3,27,7,30,0.0,13.0,1.2,12.0,13.0,9.87,2.93
2016,3,27,7,45,0.0,16.5,1.25,12.0,16.5,12.54,5.27
2016,3,27,8,0,0.0,20.0,1.3,12.0,20.0,15.23,7.58
2016,3,27,8,15,0.0,34.5,1.4,12.0,34.5,26.34,17.15
2016,3,27,8,30,0.0,49.0,1.5,12.0,49.0,37.51,26.66
2016,3,27,8,45,0.0,91.0,1.6,12.5,91.0,70.49,54.51
2016,3,27,9,0,0.0,133.0,1.7,13.0,133.0,107.32,84.99
2016,3,27,9,15,0.0,120.0,1.75,13.0,120.0,94.9,74.33
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,83.4,64.57
2016,3,27,9,45,2.5,150.0,1.9,13.5,152.0,122.7,96.87
2016,3,27,10,0,5.0,193.0,2.0,14.0,197.0,162.9,129.24
2016,3,27,10,15,6.5,201.5,1.95,14.0,206.5,171.07,135.52
2016,3,27,10,30,8.0,210.0,1.9,14.0,216.0,179.19,141.84
2016,3,27,10,45,7.5,204.0,1.9,14.0,210.0,172.51,136.21
2016,3,27,11,0,7.0,198.0,1.9,14.0,204.0,166.07,130.86
2016,3,27,11,15,9.0,220.5,1.8,14.0,228.0,186.6,147.19
2016,3,27,11,30,11.0,243.0,1.7,14.0,252.0,206.87,163.12
2016,3,27,11,45,13.5,263.5,1.65,14.5,275.0,225.54,177.39
2016,3,27,12,0,16.0,284.0,1.6,15.0,298.0,243.76,191.17
2016,3,27,12,15,13.5,262.5,1.75,15.0,274.5,221.69,173.8
2016,3,27,12,30,11.0,241.0,1.9,15.0,251.0,200.31,157.02
2016,3,27,12,45,11.0,238.5,2.05,15.0,248.0,196.95,154.48
2016,3,27,13,0,11.0,236.0,2.2,15.0,245.0,193.57,151.89
2016,3,27,13,15,10.5,230.5,2.35,15.0,239.5,187.44,147.11
2016,3,27,13,30,10.0,225.0,2.5,15.0,234.0,181.39,142.4
2016,3,27,13,45,5.0,183.5,2.65,15.0,188.0,144.92,113.21
2016,3,27,14,0,0.0,142.0,2.8,15.0,142.0,109.62,84.74
2016,3,27,14,15,0.0,129.0,2.65,14.5,129.0,99.43,76.73
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,89.35,68.74
2016,3,27,14,45,0.0,111.5,2.4,14.0,111.5,85.8,65.95
2016,3,27,15,0,0.0,107.0,2.3,14.0,107.0,82.27,63.19
2016,3,27,15,15,0.0,90.0,2.3,14.0,90.0,69.36,52.62
2016,3,27,15,30,0.0,73.0,2.3,14.0,73.0,56.14,41.72
2016,3,27,15,45,0.0,67.5,2.3,14.0,67.5,51.85,38.25
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,47.57,36.55
2016,3,27,16,15,0.0,61.5,2.15,13.5,61.5,47.15,36.41
2016,3,27,16,30,0.0,61.0,2.0,13.0,61.0,46.75,36.26
2016,3,27,16,45,0.0,52.5,1.95,13.0,52.5,40.17,30.5
2016,3,27,17,0,0.0,44.0,1.9,13.0,44.0,33.62,24.68
2016,3,27,17,15,0.0,35.5,1.8,13.0,35.5,27.08,18.8
2016,3,27,17,30,0.0,27.0,1.7,13.0,27.0,20.56,12.86
2016,3,27,17,45,0.0,19.5,1.65,13.0,19.5,14.82,7.56
2016,3,27,18,0,0.0,12.0,1.6,13.0,12.0,9.1,2.24
2016,3,27,18,15,0.0,6.0,1.6,12.5,6.0,4.54,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,83.5,9.5,2.3,11.0,14.0,52.66,0.0
2016,3,28,6,30,167.0,19.0,2.5,11.0,28.0,149.89,53.94
2016,3,28,6,45,302.5,31.0,2.75,11.5,70.0,272.06,219.37
2016,3,28,7,0,438.0,43.0,3.0,12.0,112.0,395.15,329.49
2016,3,28,7,15,219.0,60.5,3.15,12.5,95.0,267.3,225.24
2016,3,28,7,30,0.0,78.0,3.3,13.0,78.0,65.78,50.79
2016,3,28,7,45,0.0,98.0,3.5,14.0,98.0,83.57,65.9
2016,3,28,8,0,0.0,118.0,3.7,15.0,118.0,101.13,80.31
2016,3,28,8,15,390.5,99.0,3.8,15.5,276.5,494.78,412.98
2016,3,28,8,30,781.0,80.0,3.9,16.0,435.0,848.54,679.4
2016,3,28,8,45,814.0,82.5,4.05,16.5,489.0,901.18,712.23
2016,3,28,9,0,847.0,85.0,4.2,17.0,543.0,951.76,745.17
2016,3,28,9,15,867.5,88.0,4.25,17.0,591.5,975.98,759.98
2016,3,28,9,30,888.0,91.0,4.3,17.0,640.0,1008.7,780.95
2016,3,28,9,45,907.0,92.0,4.35,17.5,684.0,1034.05,795.12
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,1055.64,806.95
2016,3,28,10,15,936.5,94.5,4.4,18.0,764.0,1065.2,811.75
2016,3,28,10,30,947.0,96.0,4.4,18.0,800.0,1070.56,813.94
2016,3,28,10,45,954.5,97.5,4.4,18.0,829.0,1068.61,811.39
2016,3,28,11,0,962.0,99.0,4.4,18.0,858.0,1062.32,806.15
2016,3,28,11,15,967.0,100.0,4.35,18.0,878.0,1048.72,795.76
2016,3,28,11,30,972.0,101.0,4.3,18.0,898.0,1030.86,782.74
2016,3,28,11,45,973.0,103.0,4.3,18.5,909.0,1006.12,764.03
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,977.42,742.77
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,942.54,718.75
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,904.09,692.21
2016,3,28,12,45,971.5,106.0,4.3,19.0,919.5,860.03,661.63
2016,3,28,13,0,968.0,107.0,4.3,19.0,913.0,813.04,628.47
2016,3,28,13,15,965.0,106.5,4.2,19.0,899.0,762.37,589.83
2016,3,28,13,30,962.0,106.0,4.1,19.0,885.0,709.21,548.5
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.5,651.74,503.2
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,592.61,455.28
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,530.58,404.33
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,467.6,350.88
2016,3,28,14,45,921.5,100.0,3.95,18.0,739.5,402.34,293.57
2016,3,28,15,0,910.0,98.0,3.9,18.0,702.0,337.11,235.5
2016,3,28,15,15,895.0,95.5,3.75,17.5,658.0,271.05,177.92
2016,3,28,15,30,880.0,93.0,3.6,17.0,614.0,200.6,120.51
2016,3,28,15,45,860.0,89.5,3.5,17.0,565.0,134.88,76.67
2016,3,28,16,0,840.0,86.0,3.4,17.0,516.0,74.69,59.62
2016,3,28,16,15,812.5,82.0,3.1,16.5,463.0,71.7,57.39
2016,3,28,16,30,785.0,78.0,2.8,16.0,410.0,68.64,55.02
2016,3,28,16,45,747.0,73.0,2.55,15.5,354.5,64.6,51.74
2016,3,28,17,0,709.0,68.0,2.3,15.0,299.0,60.5,48.34
2016,3,28,17,15,651.0,61.5,2.15,14.0,243.5,50.66,39.78
2016,3,28,17,30,593.0,55.0,2.0,13.0,188.0,45.45,35.13
2016,3,28,17,45,502.0,45.5,1.85,12.5,137.0,37.62,27.86
2016,3,28,18,0,411.0,36.0,1.7,12.0,86.0,29.83,20.32
2016,3,28,18,15,205.5,18.0,1.7,11.5,43.0,14.57,4.43
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,65.16,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,179.96,91.85
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,299.47,247.86
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,421.64,357.56
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,512.53,436.4
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,608.37,515.03
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.5,680.75,570.91
2016,3,29,8,0,718.0,81.0,3.4,9.0,344.0,754.12,625.34
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.5,814.14,667.42
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,867.25,703.13
2016,3,29,8,45,809.5,96.5,3.4,10.5,504.0,912.83,732.47
2016,3,29,9,0,831.0,102.0,3.4,11.0,555.0,955.75,759.36
2016,3,29,9,15,849.5,105.5,3.3,11.0,602.0,990.42,780.62
2016,3,29,9,30,868.0,109.0,3.2,11.0,649.0,1021.7,799.31
2016,3,29,9,45,879.0,112.5,3.15,11.5,690.0,1041.8,809.08
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,1057.93,816.24
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,1052.84,808.58
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,1057.83,808.18
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,1054.64,802.29
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,1047.28,793.87
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,1033.77,783.02
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,1016.17,769.65
2016,3,29,11,45,933.5,127.0,2.4,14.5,904.0,991.26,750.15
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,962.54,728.33
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,928.43,704.35
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,890.88,678.1
2016,3,29,12,45,938.5,125.0,2.05,15.5,914.5,849.11,648.19
2016,3,29,13,0,940.0,123.0,2.0,16.0,909.0,804.21,615.16
2016,3,29,13,15,936.5,122.0,1.9,16.0,894.5,753.77,577.35
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,701.0,537.05
2016,3,29,13,45,929.0,119.0,1.7,16.0,857.5,645.02,493.41
2016,3,29,14,0,925.0,117.0,1.6,16.0,835.0,587.23,447.17
2016,3,29,14,15,916.5,115.0,1.5,16.0,804.5,525.77,396.79
2016,3,29,14,30,908.0,113.0,1.4,16.0,774.0,463.48,344.26
2016,3,29,14,45,898.0,110.0,1.35,16.0,737.0,399.38,289.14
2016,3,29,15,0,888.0,107.0,1.3,16.0,700.0,332.1,230.66
2016,3,29,15,15,872.5,104.5,1.25,16.0,656.0,266.18,173.92
2016,3,29,15,30,857.0,102.0,1.2,16.0,612.0,201.5,121.81
2016,3,29,15,45,837.5,98.0,1.15,16.0,563.5,136.92,79.59
2016,3,29,16,0,818.0,94.0,1.1,16.0,515.0,79.76,64.13
2016,3,29,16,15,790.0,90.0,1.0,15.5,462.0,76.99,62.17
2016,3,29,16,30,762.0,86.0,0.9,15.0,409.0,74.16,60.04
2016,3,29,16,45,724.0,80.0,0.8,15.0,354.5,64.24,51.51
2016,3,29,17,0,686.0,74.0,0.7,15.0,300.0,59.88,47.79
2016,3,29,17,15,627.5,67.0,0.7,14.5,245.0,54.47,43.11
2016,3,29,17,30,569.0,60.0,0.7,14.0,190.0,49.06,38.24
2016,3,29,17,45,478.0,49.5,0.7,13.5,138.5,40.6,30.44
2016,3,29,18,0,387.0,39.0,0.7,13.0,87.0,32.15,22.33
2016,3,29,18,15,233.0,24.5,0.75,12.5,49.0,20.05,8.8
2016,3,29,18,30,79.0,10.0,0.8,12.0,11.0,7.87,0.0
2016,3,29,18,45,39.5,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.0,12.0,1.65,4.0,18.0,60.23,0.0
2016,3,30,6,30,188.0,24.0,1.8,5.0,36.0,169.63,101.48
2016,3,30,6,45,316.5,37.5,2.0,6.0,81.0,287.28,238.3
2016,3,30,7,0,445.0,51.0,2.2,7.0,126.0,408.14,345.67
2016,3,30,7,15,522.0,60.5,2.2,7.5,179.5,497.9,422.49
2016,3,30,7,30,599.0,70.0,2.2,8.0,233.0,592.56,498.4
2016,3,30,7,45,653.0,76.0,2.2,9.0,288.5,668.13,554.69
2016,3,30,8,0,707.0,82.0,2.2,10.0,344.0,745.12,609.33
2016,3,30,8,15,741.5,87.5,2.3,10.5,398.5,804.9,650.85
2016,3,30,8,30,776.0,93.0,2.4,11.0,453.0,857.61,686.22
2016,3,30,8,45,802.0,96.5,2.55,12.0,504.0,904.75,716.02
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,949.42,743.51
2016,3,30,9,15,845.5,103.0,2.75,13.5,601.5,982.34,762.9
2016,3,30,9,30,863.0,106.0,2.8,14.0,648.0,1011.88,779.92
2016,3,30,9,45,873.5,110.0,2.85,14.5,688.5,1031.94,790.45
2016,3,30,10,0,884.0,114.0,2.9,15.0,729.0,1048.05,798.46
2016,3,30,10,15,893.5,116.0,2.9,15.5,763.0,1042.53,791.57
2016,3,30,10,30,903.0,118.0,2.9,16.0,797.0,1047.0,791.83
2016,3,30,10,45,904.0,122.0,2.95,16.5,822.0,1040.94,785.59
2016,3,30,11,0,905.0,126.0,3.0,17.0,847.0,1030.76,776.89
2016,3,30,11,15,909.0,127.0,3.0,17.0,865.5,1016.47,766.62
2016,3,30,11,30,913.0,128.0,3.0,17.0,884.0,998.18,753.84
2016,3,30,11,45,909.5,131.5,3.05,17.0,892.5,971.46,735.9
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,941.2,715.6
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,907.04,692.57
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,869.63,667.18
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,825.55,635.73
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,779.15,600.76
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,737.46,569.0
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,684.72,528.63
2016,3,30,13,45,857.0,145.0,3.35,18.0,829.5,626.52,483.25
2016,3,30,14,0,837.0,150.0,3.4,18.0,803.0,568.14,436.47
2016,3,30,14,15,826.5,148.0,3.4,17.5,772.5,508.89,388.31
2016,3,30,14,30,816.0,146.0,3.4,17.0,742.0,449.31,338.28
2016,3,30,14,45,790.5,148.0,3.4,17.0,702.0,387.58,284.96
2016,3,30,15,0,765.0,150.0,3.4,17.0,662.0,323.66,229.52
2016,3,30,15,15,708.5,151.0,3.35,17.0,602.5,257.8,174.68
2016,3,30,15,30,652.0,152.0,3.3,17.0,543.0,198.6,128.76
2016,3,30,15,45,560.5,164.5,3.25,17.0,481.0,149.69,99.68
2016,3,30,16,0,469.0,177.0,3.2,17.0,419.0,117.01,96.04
2016,3,30,16,15,564.5,134.0,2.9,16.5,396.0,96.23,78.62
2016,3,30,16,30,660.0,91.0,2.6,16.0,373.0,70.01,56.18
2016,3,30,16,45,577.5,98.0,2.35,15.5,321.0,74.59,60.52
2016,3,30,17,0,495.0,105.0,2.1,15.0,269.0,76.62,62.56
2016,3,30,17,15,437.5,92.0,1.95,14.0,218.0,67.6,54.83
2016,3,30,17,30,380.0,79.0,1.8,13.0,167.0,58.41,46.71
2016,3,30,17,45,297.0,63.0,1.7,12.5,120.5,46.8,36.05
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,35.08,25.01
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,20.72,9.84
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.29,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.45,10.5,8.0,6.29,0.0
2016,3,31,6,30,0.0,16.0,2.9,11.0,16.0,12.19,2.56
2016,3,31,6,45,0.0,36.5,3.4,11.5,36.5,30.88,20.16
2016,3,31,7,0,0.0,57.0,3.9,12.0,57.0,50.47,37.44
2016,3,31,7,15,9.0,79.5,3.95,12.5,82.0,78.25,61.84
2016,3,31,7,30,18.0,102.0,4.0,13.0,107.0,106.09,86.0
2016,3,31,7,45,28.0,123.5,4.1,14.0,133.0,147.94,121.32
2016,3,31,8,0,38.0,145.0,4.2,15.0,159.0,178.02,146.02
2016,3,31,8,15,74.0,173.5,4.35,15.5,206.5,240.49,198.1
2016,3,31,8,30,110.0,202.0,4.5,16.0,254.0,324.91,266.49
2016,3,31,8,45,81.5,217.0,4.65,16.5,258.0,291.79,237.5
2016,3,31,9,0,53.0,232.0,4.8,17.0,262.0,277.83,224.1
2016,3,31,9,15,77.5,261.0,4.95,17.0,308.5,331.11,266.83
2016,3,31,9,30,102.0,290.0,5.1,17.0,355.0,384.35,308.83
2016,3,31,9,45,139.5,313.0,5.25,17.5,407.5,467.26,372.91
2016,3,31,10,0,177.0,336.0,5.4,18.0,460.0,525.9,417.31
2016,3,31,10,15,147.0,351.5,5.45,18.5,457.5,507.16,400.15
2016,3,31,10,30,117.0,367.0,5.5,19.0,455.0,487.58,382.74
2016,3,31,10,45,186.0,378.5,5.55,19.5,524.5,561.39,439.44
2016,3,31,11,0,255.0,390.0,5.6,20.0,594.0,654.84,508.83
2016,3,31,11,15,269.5,396.5,5.55,20.0,617.0,663.9,514.65
2016,3,31,11,30,284.0,403.0,5.5,20.0,640.0,670.74,519.18
2016,3,31,11,45,153.5,362.0,5.45,20.5,490.5,478.46,372.08
2016,3,31,12,0,23.0,321.0,5.4,21.0,341.0,280.71,216.94
2016,3,31,12,15,36.0,351.5,5.3,21.0,382.5,332.02,256.96
2016,3,31,12,30,49.0,382.0,5.2,21.0,424.0,364.43,281.71
2016,3,31,12,45,45.5,374.5,5.15,21.0,413.5,348.55,269.33
2016,3,31,13,0,42.0,367.0,5.1,21.0,403.0,333.05,257.37
2016,3,31,13,15,47.0,367.5,4.95,21.0,407.0,330.3,255.25
2016,3,31,13,30,52.0,368.0,4.8,21.0,411.0,326.73,252.45
2016,3,31,13,45,88.0,376.5,4.65,21.0,446.5,346.23,267.49
2016,3,31,14,0,124.0,385.0,4.5,21.0,482.0,364.71,281.14
2016,3,31,14,15,87.0,352.5,4.2,20.5,419.5,307.07,236.92
2016,3,31,14,30,50.0,320.0,3.9,20.0,357.0,258.75,200.12
2016,3,31,14,45,213.5,301.5,3.65,20.0,447.0,293.18,222.97
2016,3,31,15,0,377.0,283.0,3.4,20.0,537.0,304.32,224.44
2016,3,31,15,15,215.5,269.5,3.2,19.5,413.0,233.02,173.25
2016,3,31,15,30,54.0,256.0,3.0,19.0,289.0,184.45,142.1
2016,3,31,15,45,57.5,237.5,2.9,19.0,270.0,164.78,127.34
2016,3,31,16,0,61.0,219.0,2.8,19.0,251.0,146.25,119.99
2016,3,31,16,15,30.5,158.5,2.65,18.5,174.5,111.18,90.76
2016,3,31,16,30,0.0,98.0,2.5,18.0,98.0,74.03,59.18
2016,3,31,16,45,0.0,84.5,2.4,18.0,84.5,64.15,50.8
2016,3,31,17,0,0.0,71.0,2.3,18.0,71.0,54.21,42.21
2016,3,31,17,15,0.0,58.0,2.2,17.5,58.0,44.44,33.73
2016,3,31,17,30,0.0,45.0,2.1,17.0,45.0,34.41,24.85
2016,3,31,17,45,0.0,33.0,2.05,17.0,33.0,25.18,16.5
2016,3,31,18,0,0.0,21.0,2.0,17.0,21.0,15.98,8.12
2016,3,31,18,15,0.0,12.0,2.0,16.5,12.0,9.11,1.22
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.36,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.0,5.25,17.0,6.0,4.72,0.0
2016,4,1,6,30,0.0,12.0,5.4,17.0,12.0,9.11,0.73
2016,4,1,6,45,0.0,27.0,5.6,17.5,27.0,20.6,11.25
2016,4,1,7,0,0.0,42.0,5.8,18.0,42.0,32.28,21.37
2016,4,1,7,15,0.0,59.5,5.8,18.0,59.5,47.83,34.72
2016,4,1,7,30,0.0,77.0,5.8,18.0,77.0,63.12,47.72
2016,4,1,7,45,0.0,96.5,5.8,18.5,96.5,80.31,62.01
2016,4,1,8,0,0.0,116.0,5.8,19.0,116.0,97.34,75.9
2016,4,1,8,15,0.0,103.0,5.7,19.0,103.0,82.41,63.26
2016,4,1,8,30,0.0,90.0,5.6,19.0,90.0,69.81,52.6
2016,4,1,8,45,135.5,166.0,5.6,19.5,242.0,302.97,247.18
2016,4,1,9,0,271.0,242.0,5.6,20.0,394.0,544.58,437.3
2016,4,1,9,15,160.5,256.5,5.7,20.0,348.5,429.41,343.45
2016,4,1,9,30,50.0,271.0,5.8,20.0,303.0,309.94,245.52
2016,4,1,9,45,63.5,297.0,5.9,20.5,340.5,348.09,274.95
2016,4,1,10,0,77.0,323.0,6.0,21.0,378.0,385.71,303.3
2016,4,1,10,15,80.5,336.5,5.9,21.0,396.5,398.9,312.73
2016,4,1,10,30,84.0,350.0,5.8,21.0,415.0,411.63,321.84
2016,4,1,10,45,84.5,362.0,5.75,21.5,429.0,419.23,326.36
2016,4,1,11,0,85.0,374.0,5.7,22.0,443.0,426.26,330.47
2016,4,1,11,15,59.0,354.0,5.5,22.0,402.5,375.38,290.43
2016,4,1,11,30,33.0,334.0,5.3,22.0,362.0,326.55,251.97
2016,4,1,11,45,31.5,339.5,5.15,22.0,366.5,326.01,251.28
2016,4,1,12,0,30.0,345.0,5.0,22.0,371.0,325.23,250.35
2016,4,1,12,15,210.5,363.5,4.95,22.0,544.0,506.15,391.51
2016,4,1,12,30,391.0,382.0,4.9,22.0,717.0,668.74,512.72
2016,4,1,12,45,274.0,405.5,4.85,22.0,640.0,575.16,440.68
2016,4,1,13,0,157.0,429.0,4.8,22.0,563.0,478.7,366.96
2016,4,1,13,15,93.5,380.5,4.8,22.0,460.0,371.76,286.02
2016,4,1,13,30,30.0,332.0,4.8,22.0,357.0,283.63,218.1
2016,4,1,13,45,29.5,323.0,4.8,22.0,347.5,270.66,208.34
2016,4,1,14,0,29.0,314.0,4.8,22.0,338.0,257.86,198.54
2016,4,1,14,15,22.5,284.5,4.6,21.5,303.0,226.21,174.36
2016,4,1,14,30,16.0,255.0,4.4,21.0,268.0,198.8,153.4
2016,4,1,14,45,13.5,238.0,4.2,21.0,248.5,183.0,141.13
2016,4,1,15,0,11.0,221.0,4.0,21.0,229.0,167.73,129.29
2016,4,1,15,15,9.0,205.5,3.9,20.5,211.5,154.12,119.03
2016,4,1,15,30,7.0,190.0,3.8,20.0,194.0,140.94,109.08
2016,4,1,15,45,4.0,174.0,3.75,20.0,176.5,127.77,98.97
2016,4,1,16,0,1.0,158.0,3.7,20.0,159.0,115.37,93.55
2016,4,1,16,15,0.5,144.5,3.65,20.0,145.0,105.77,85.7
2016,4,1,16,30,0.0,131.0,3.6,20.0,131.0,96.09,77.7
2016,4,1,16,45,0.0,113.5,3.55,20.0,113.5,83.73,67.3
2016,4,1,17,0,0.0,96.0,3.5,20.0,96.0,71.27,56.68
2016,4,1,17,15,0.0,78.5,3.35,19.5,78.5,58.7,45.89
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,46.02,34.79
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,34.26,24.23
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,22.14,13.3
2016,4,1,18,15,0.0,16.5,3.05,19.0,16.5,12.56,3.94
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.15,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.0,1.75,12.0,10.0,7.87,0.0
2016,4,2,6,30,0.0,20.0,2.0,12.0,20.0,15.26,5.76
2016,4,2,6,45,0.0,40.0,2.25,12.5,40.0,34.15,23.0
2016,4,2,7,0,0.0,60.0,2.5,13.0,60.0,52.83,39.41
2016,4,2,7,15,9.0,81.5,2.6,13.0,84.0,79.19,62.58
2016,4,2,7,30,18.0,103.0,2.7,13.0,108.0,105.79,85.7
2016,4,2,7,45,9.0,64.0,2.8,13.0,66.5,56.47,43.33
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,19.06,10.78
2016,4,2,8,15,8.5,99.0,2.9,13.0,103.0,86.13,68.34
2016,4,2,8,30,17.0,173.0,2.9,13.0,181.0,164.76,134.11
2016,4,2,8,45,8.5,139.5,2.9,13.5,143.5,121.64,97.21
2016,4,2,9,0,0.0,106.0,2.9,14.0,106.0,82.83,64.1
2016,4,2,9,15,398.0,116.0,2.95,14.0,371.0,560.93,459.83
2016,4,2,9,30,796.0,126.0,3.0,14.0,636.0,963.76,751.79
2016,4,2,9,45,577.0,217.5,3.15,14.5,599.5,846.46,662.46
2016,4,2,10,0,358.0,309.0,3.3,15.0,563.0,699.74,549.52
2016,4,2,10,15,263.0,343.0,3.5,15.5,534.0,636.01,499.25
2016,4,2,10,30,168.0,377.0,3.7,16.0,505.0,546.91,429.19
2016,4,2,10,45,536.0,250.0,3.95,16.5,679.0,818.62,638.67
2016,4,2,11,0,904.0,123.0,4.2,17.0,853.0,1021.0,780.69
2016,4,2,11,15,910.0,124.0,4.35,17.0,873.0,1008.47,770.63
2016,4,2,11,30,916.0,125.0,4.5,17.0,893.0,991.88,760.09
2016,4,2,11,45,928.0,121.0,4.7,17.5,907.0,971.99,746.22
2016,4,2,12,0,940.0,117.0,4.9,18.0,921.0,947.94,729.37
2016,4,2,12,15,941.0,117.0,5.05,18.0,924.0,914.12,706.58
2016,4,2,12,30,942.0,117.0,5.2,18.0,927.0,876.85,681.16
2016,4,2,12,45,948.0,112.5,5.35,18.0,922.5,836.16,652.99
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,792.02,621.04
2016,4,2,13,15,951.0,107.5,5.6,18.0,904.0,741.91,582.43
2016,4,2,13,30,948.0,107.0,5.7,18.0,890.0,689.39,540.96
2016,4,2,13,45,946.0,104.0,5.85,18.0,868.0,633.2,495.65
2016,4,2,14,0,944.0,101.0,6.0,18.0,846.0,575.0,447.29
2016,4,2,14,15,721.5,187.0,6.0,17.5,744.0,483.08,373.2
2016,4,2,14,30,499.0,273.0,6.0,17.0,642.0,405.63,311.73
2016,4,2,14,45,705.5,183.0,6.05,17.0,677.0,374.93,278.93
2016,4,2,15,0,912.0,93.0,6.1,17.0,712.0,322.93,225.05
2016,4,2,15,15,898.5,91.0,6.0,16.5,668.5,257.83,167.73
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,193.54,115.8
2016,4,2,15,45,869.0,85.0,5.8,16.0,577.0,128.81,74.99
2016,4,2,16,0,853.0,81.0,5.7,16.0,529.0,71.42,56.98
2016,4,2,16,15,828.5,77.5,5.5,15.5,477.0,68.73,54.96
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,65.96,52.84
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,62.21,49.79
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,58.4,46.64
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,53.55,42.44
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,44.94,34.72
2016,4,2,17,45,537.5,46.0,4.35,12.5,151.5,38.19,28.46
2016,4,2,18,0,448.0,38.0,4.2,12.0,99.0,31.54,22.05
2016,4,2,18,15,292.0,25.5,4.15,11.5,58.5,20.96,11.09
2016,4,2,18,30,136.0,13.0,4.1,11.0,18.0,10.23,0.0
2016,4,2,18,45,68.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.0,14.5,2.75,1.5,27.5,95.45,0.0
2016,4,3,6,30,312.0,29.0,3.0,2.0,55.0,257.2,200.2
2016,4,3,6,45,431.0,40.0,3.3,2.5,104.5,362.62,309.49
2016,4,3,7,0,550.0,51.0,3.6,3.0,154.0,479.62,414.89
2016,4,3,7,15,618.5,58.0,3.65,3.0,209.5,564.17,488.37
2016,4,3,7,30,687.0,65.0,3.7,3.0,265.0,652.58,561.25
2016,4,3,7,45,732.5,70.5,3.8,3.5,321.5,717.83,611.77
2016,4,3,8,0,778.0,76.0,3.9,4.0,378.0,789.63,665.56
2016,4,3,8,15,808.0,80.0,3.8,4.5,433.0,845.69,704.47
2016,4,3,8,30,838.0,84.0,3.7,5.0,488.0,900.12,740.99
2016,4,3,8,45,861.0,86.5,3.65,5.5,540.0,944.09,769.09
