Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,0,884.0,89.0,3.6,6.0,592.0,985.31,794.69
2016,4,3,9,15,899.5,92.0,3.5,6.5,638.5,1004.54,803.71
2016,4,3,9,30,915.0,95.0,3.4,7.0,685.0,1032.0,818.71
2016,4,3,9,45,927.0,96.5,3.3,7.5,726.0,1050.48,827.17
2016,4,3,10,0,939.0,98.0,3.2,8.0,767.0,1065.0,832.95
2016,4,3,10,15,947.0,99.5,3.1,8.5,801.0,1071.39,833.19
2016,4,3,10,30,955.0,101.0,3.0,9.0,835.0,1073.53,830.73
2016,4,3,10,45,961.0,102.0,2.9,9.5,861.5,1068.84,823.81
2016,4,3,11,0,967.0,103.0,2.8,10.0,888.0,1059.84,814.23
2016,4,3,11,15,970.5,104.0,2.65,10.5,906.5,1044.15,799.8
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,1024.25,782.79
2016,4,3,11,45,975.5,105.0,2.45,11.5,935.0,997.44,762.41
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,966.75,739.6
2016,4,3,12,15,976.5,105.0,2.35,12.5,946.5,930.62,713.21
2016,4,3,12,30,976.0,105.0,2.3,13.0,948.0,891.02,684.51
2016,4,3,12,45,976.5,103.5,2.25,13.5,941.5,847.54,653.14
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,800.91,618.68
2016,4,3,13,15,973.0,101.5,2.15,14.0,919.5,749.15,579.69
2016,4,3,13,30,969.0,101.0,2.1,14.0,904.0,695.01,538.0
2016,4,3,13,45,963.0,100.0,2.1,14.5,880.5,637.18,491.77
2016,4,3,14,0,957.0,99.0,2.1,15.0,857.0,577.67,442.93
2016,4,3,14,15,949.0,97.5,2.05,15.0,826.0,515.44,391.12
2016,4,3,14,30,941.0,96.0,2.0,15.0,795.0,452.28,336.94
2016,4,3,14,45,930.0,94.5,2.0,15.0,757.0,387.46,280.2
2016,4,3,15,0,919.0,93.0,2.0,15.0,719.0,322.61,222.68
2016,4,3,15,15,904.5,90.5,1.95,15.0,675.0,256.56,165.36
2016,4,3,15,30,890.0,88.0,1.9,15.0,631.0,191.49,113.56
2016,4,3,15,45,868.5,86.0,1.85,15.0,581.5,127.45,74.54
2016,4,3,16,0,847.0,84.0,1.8,15.0,532.0,73.31,58.78
2016,4,3,16,15,821.5,80.5,1.65,14.5,479.0,70.68,56.86
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,67.98,54.81
2016,4,3,16,45,758.5,72.5,1.4,14.0,370.5,64.29,51.73
2016,4,3,17,0,721.0,68.0,1.3,14.0,315.0,60.55,48.56
2016,4,3,17,15,668.0,62.0,1.25,13.0,260.0,51.15,40.41
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,46.32,36.16
2016,4,3,17,45,530.0,47.5,1.15,11.0,152.5,39.29,29.7
2016,4,3,18,0,445.0,39.0,1.1,10.0,100.0,32.31,23.03
2016,4,3,18,15,298.0,26.5,1.15,9.5,59.5,21.79,12.18
2016,4,3,18,30,151.0,14.0,1.2,9.0,19.0,11.02,0.0
2016,4,3,18,45,75.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,162.5,14.0,2.35,5.5,28.0,123.75,0.0
2016,4,4,6,30,325.0,28.0,2.5,6.0,56.0,263.57,206.45
2016,4,4,6,45,436.5,38.0,2.7,7.0,104.5,363.37,305.35
2016,4,4,7,0,548.0,48.0,2.9,8.0,153.0,474.01,402.18
2016,4,4,7,15,614.0,55.0,2.95,8.5,207.5,556.24,470.84
2016,4,4,7,30,680.0,62.0,3.0,9.0,262.0,637.05,534.7
2016,4,4,7,45,725.5,66.5,3.1,10.0,318.5,706.67,586.15
2016,4,4,8,0,771.0,71.0,3.2,11.0,375.0,776.72,635.78
2016,4,4,8,15,801.0,75.0,3.45,12.0,429.0,832.31,673.7
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,886.37,709.61
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,929.68,736.99
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,958.73,753.83
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,988.94,771.98
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,1015.7,787.94
2016,4,4,9,45,917.0,92.0,4.5,17.0,718.5,1033.69,796.29
2016,4,4,10,0,928.0,94.0,4.6,18.0,759.0,1047.75,802.04
2016,4,4,10,15,936.0,95.5,4.6,18.0,792.5,1054.14,804.84
2016,4,4,10,30,944.0,97.0,4.6,18.0,826.0,1056.34,805.01
2016,4,4,10,45,949.5,98.5,4.65,18.5,852.0,1051.8,799.71
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,1043.0,791.72
2016,4,4,11,15,958.5,101.0,4.7,19.0,896.5,1027.52,780.45
2016,4,4,11,30,962.0,102.0,4.7,19.0,915.0,1007.89,766.51
2016,4,4,11,45,963.0,102.5,4.75,19.5,925.0,981.44,746.95
2016,4,4,12,0,964.0,103.0,4.8,20.0,935.0,951.17,724.85
2016,4,4,12,15,964.0,103.0,4.8,20.0,936.5,915.9,700.34
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,877.18,673.37
2016,4,4,12,45,962.0,102.5,4.85,20.5,931.0,833.21,641.58
2016,4,4,13,0,960.0,102.0,4.9,21.0,924.0,786.31,606.59
2016,4,4,13,15,956.0,101.5,4.9,21.0,908.5,735.36,567.72
2016,4,4,13,30,952.0,101.0,4.9,21.0,893.0,682.08,526.16
2016,4,4,13,45,943.0,101.5,4.95,21.0,869.0,624.7,480.56
2016,4,4,14,0,934.0,102.0,5.0,21.0,845.0,565.97,432.54
2016,4,4,14,15,925.5,100.5,5.0,21.0,813.5,504.82,381.11
2016,4,4,14,30,917.0,99.0,5.0,21.0,782.0,442.86,327.57
2016,4,4,14,45,899.5,99.5,5.0,21.0,743.0,378.84,271.44
2016,4,4,15,0,882.0,100.0,5.0,21.0,704.0,315.55,215.56
2016,4,4,15,15,866.5,97.5,4.9,20.5,660.0,251.61,160.81
2016,4,4,15,30,851.0,95.0,4.8,20.0,616.0,182.83,106.87
2016,4,4,15,45,820.5,95.0,4.7,20.0,565.5,121.27,70.39
2016,4,4,16,0,790.0,95.0,4.6,20.0,515.0,79.54,62.99
2016,4,4,16,15,762.0,91.0,4.5,19.5,463.0,76.87,61.07
2016,4,4,16,30,734.0,87.0,4.4,19.0,411.0,68.47,54.14
2016,4,4,16,45,681.0,84.5,4.3,18.5,355.0,66.46,52.68
2016,4,4,17,0,628.0,82.0,4.2,18.0,299.0,64.62,51.32
2016,4,4,17,15,571.5,74.0,4.05,17.5,245.5,58.8,46.36
2016,4,4,17,30,515.0,66.0,3.9,17.0,192.0,52.92,41.19
2016,4,4,17,45,415.5,56.0,3.8,16.5,141.5,45.04,34.03
2016,4,4,18,0,316.0,46.0,3.7,16.0,91.0,35.02,24.75
2016,4,4,18,15,198.5,29.5,3.55,15.5,53.5,22.46,12.51
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,10.23,0.0
2016,4,4,18,45,40.5,6.5,3.25,15.0,8.0,5.11,0.0
2016,4,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,17.0,4.25,2.0,30.5,119.65,0.0
2016,4,5,6,30,292.0,34.0,4.4,2.0,61.0,248.81,201.55
2016,4,5,6,45,413.0,45.0,4.6,2.5,111.5,355.45,306.14
2016,4,5,7,0,534.0,56.0,4.8,3.0,162.0,473.12,412.53
2016,4,5,7,15,602.0,64.5,4.8,3.0,217.5,558.54,487.6
2016,4,5,7,30,670.0,73.0,4.8,3.0,273.0,647.73,561.87
2016,4,5,7,45,713.5,79.5,4.85,3.5,330.0,717.42,616.57
2016,4,5,8,0,757.0,86.0,4.9,4.0,387.0,787.57,669.7
2016,4,5,8,15,788.5,90.5,4.85,4.0,442.5,838.55,706.91
2016,4,5,8,30,820.0,95.0,4.8,4.0,498.0,894.34,747.04
2016,4,5,8,45,839.0,100.5,4.75,4.5,549.5,937.54,775.33
2016,4,5,9,0,858.0,106.0,4.7,5.0,601.0,977.83,800.96
2016,4,5,9,15,875.5,109.0,4.6,5.5,648.5,1010.58,820.16
2016,4,5,9,30,893.0,112.0,4.5,6.0,696.0,1039.8,836.54
2016,4,5,9,45,903.5,116.0,4.4,6.5,737.0,1059.4,845.84
2016,4,5,10,0,914.0,120.0,4.3,7.0,778.0,1060.63,842.11
2016,4,5,10,15,924.0,122.0,4.2,7.0,813.0,1068.96,845.32
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,1073.1,845.76
2016,4,5,10,45,940.0,126.0,4.0,7.5,875.0,1068.99,839.41
2016,4,5,11,0,946.0,128.0,3.9,8.0,902.0,1060.61,830.34
2016,4,5,11,15,950.0,129.0,3.8,8.0,921.0,1045.07,817.99
2016,4,5,11,30,954.0,130.0,3.7,8.0,940.0,1025.41,802.97
2016,4,5,11,45,956.5,130.5,3.6,8.5,950.5,999.85,782.56
2016,4,5,12,0,959.0,131.0,3.5,9.0,961.0,970.42,759.63
2016,4,5,12,15,959.0,131.0,3.4,9.0,963.0,934.69,733.75
2016,4,5,12,30,959.0,131.0,3.3,9.0,965.0,895.54,705.47
2016,4,5,12,45,963.0,127.0,3.25,9.5,959.5,852.81,673.65
2016,4,5,13,0,967.0,123.0,3.2,10.0,954.0,806.76,637.69
2016,4,5,13,15,963.0,122.0,3.1,10.0,938.5,754.66,597.01
2016,4,5,13,30,959.0,121.0,3.0,10.0,923.0,700.25,553.66
2016,4,5,13,45,957.0,118.0,2.9,10.5,900.0,643.31,506.36
2016,4,5,14,0,955.0,115.0,2.8,11.0,877.0,584.35,456.3
2016,4,5,14,15,947.0,113.0,2.7,11.0,845.5,521.64,402.77
2016,4,5,14,30,939.0,111.0,2.6,11.0,814.0,458.03,346.96
2016,4,5,14,45,930.0,108.0,2.55,11.0,776.0,392.73,288.59
2016,4,5,15,0,921.0,105.0,2.5,11.0,738.0,327.2,229.44
2016,4,5,15,15,906.0,102.5,2.4,10.5,693.0,260.82,171.45
2016,4,5,15,30,891.0,100.0,2.3,10.0,648.0,189.68,114.54
2016,4,5,15,45,873.0,96.0,2.25,10.0,598.5,123.61,74.18
2016,4,5,16,0,855.0,92.0,2.2,10.0,549.0,78.92,64.9
2016,4,5,16,15,829.0,88.0,2.05,9.5,495.0,76.1,62.8
2016,4,5,16,30,803.0,84.0,1.9,9.0,441.0,73.2,60.55
2016,4,5,16,45,767.0,79.0,1.75,9.0,385.0,69.31,57.26
2016,4,5,17,0,731.0,74.0,1.6,9.0,329.0,60.37,49.35
2016,4,5,17,15,677.0,67.5,1.45,8.0,272.5,55.28,45.0
2016,4,5,17,30,623.0,61.0,1.3,7.0,216.0,50.18,40.45
2016,4,5,17,45,537.5,52.0,1.15,6.5,162.0,42.85,33.55
2016,4,5,18,0,452.0,43.0,1.0,6.0,108.0,35.56,26.44
2016,4,5,18,15,305.0,29.5,1.05,5.5,65.5,24.27,14.95
2016,4,5,18,30,158.0,16.0,1.1,5.0,23.0,13.04,0.0
2016,4,5,18,45,79.0,8.0,1.15,4.5,11.5,6.29,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,165.5,16.0,1.2,-0.5,32.0,130.55,0.0
2016,4,6,6,30,331.0,32.0,1.4,0.0,64.0,270.3,221.49
2016,4,6,6,45,434.0,43.0,1.65,0.5,113.5,366.57,314.48
2016,4,6,7,0,537.0,54.0,1.9,1.0,163.0,472.46,408.69
2016,4,6,7,15,602.0,62.0,2.05,1.5,218.0,554.86,478.59
2016,4,6,7,30,667.0,70.0,2.2,2.0,273.0,640.88,547.55
2016,4,6,7,45,705.5,76.5,2.4,3.0,328.0,706.13,596.61
2016,4,6,8,0,744.0,83.0,2.6,4.0,383.0,771.56,644.1
2016,4,6,8,15,774.5,87.5,2.65,4.5,437.0,821.7,678.67
2016,4,6,8,30,805.0,92.0,2.7,5.0,491.0,875.99,715.55
2016,4,6,8,45,828.5,95.5,2.75,6.0,542.0,920.58,743.18
2016,4,6,9,0,852.0,99.0,2.8,7.0,593.0,962.53,768.41
2016,4,6,9,15,868.0,101.5,2.85,7.5,639.5,992.99,786.52
2016,4,6,9,30,884.0,104.0,2.9,8.0,686.0,1019.97,802.2
2016,4,6,9,45,897.5,105.5,2.95,8.5,726.5,1026.31,803.52
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,1041.79,811.56
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,1048.8,813.78
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,1051.65,813.38
2016,4,6,10,45,930.0,114.5,3.2,10.5,859.5,1045.42,807.43
2016,4,6,11,0,932.0,118.0,3.3,11.0,885.0,1035.0,798.81
2016,4,6,11,15,936.0,119.0,3.35,11.0,903.5,1019.87,788.15
2016,4,6,11,30,940.0,120.0,3.4,11.0,922.0,1000.67,774.82
2016,4,6,11,45,934.0,125.5,3.45,11.5,930.0,972.65,754.04
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,941.06,730.89
2016,4,6,12,15,928.0,131.5,3.55,12.0,940.0,906.8,707.17
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,869.2,680.98
2016,4,6,12,45,705.0,239.0,3.65,12.5,852.0,767.06,601.98
2016,4,6,13,0,482.0,346.0,3.7,13.0,762.0,654.45,513.68
2016,4,6,13,15,547.0,315.5,3.7,13.0,780.0,641.61,504.56
2016,4,6,13,30,612.0,285.0,3.7,13.0,798.0,621.58,488.63
2016,4,6,13,45,743.0,215.5,3.75,13.0,822.0,602.89,473.23
2016,4,6,14,0,874.0,146.0,3.8,13.0,846.0,567.27,442.83
2016,4,6,14,15,746.5,190.0,3.8,13.0,772.5,487.62,377.57
2016,4,6,14,30,619.0,234.0,3.8,13.0,699.0,419.05,321.19
2016,4,6,14,45,446.0,275.0,3.8,13.0,602.0,343.82,261.78
2016,4,6,15,0,273.0,316.0,3.8,13.0,505.0,289.67,221.54
2016,4,6,15,15,190.5,299.0,3.65,12.5,427.0,240.66,184.85
2016,4,6,15,30,108.0,282.0,3.5,12.0,349.0,204.65,160.06
2016,4,6,15,45,187.0,255.5,3.35,12.0,360.5,176.14,136.74
2016,4,6,16,0,266.0,229.0,3.2,12.0,372.0,145.43,122.42
2016,4,6,16,15,175.5,208.5,3.0,11.5,299.0,137.67,116.33
2016,4,6,16,30,85.0,188.0,2.8,11.0,226.0,127.61,108.12
2016,4,6,16,45,72.0,166.5,2.65,10.5,196.0,113.93,96.59
2016,4,6,17,0,59.0,145.0,2.5,10.0,166.0,100.01,84.64
2016,4,6,17,15,50.0,121.0,2.45,9.5,137.0,84.53,71.05
2016,4,6,17,30,41.0,97.0,2.4,9.0,108.0,68.76,56.89
2016,4,6,17,45,28.0,74.0,2.4,9.0,80.5,53.25,42.56
2016,4,6,18,0,15.0,51.0,2.4,9.0,53.0,37.47,27.8
2016,4,6,18,15,7.5,31.0,2.35,8.5,32.0,23.23,14.0
2016,4,6,18,30,0.0,11.0,2.3,8.0,11.0,8.37,0.0
2016,4,6,18,45,0.0,5.5,2.3,8.0,5.5,4.33,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.5,28.0,76.96,14.87
2016,4,7,6,30,160.0,39.0,4.7,11.0,56.0,175.65,139.34
2016,4,7,6,45,325.0,47.5,4.75,11.0,107.0,296.28,248.73
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,441.63,375.36
2016,4,7,7,15,557.5,64.0,4.85,11.0,211.5,523.72,445.74
2016,4,7,7,30,625.0,72.0,4.9,11.0,265.0,609.73,515.7
2016,4,7,7,45,473.5,112.5,4.95,11.0,274.5,549.15,465.24
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,462.34,391.1
2016,4,7,8,15,237.5,186.5,4.95,11.5,290.5,434.76,364.49
2016,4,7,8,30,153.0,220.0,4.9,12.0,297.0,379.05,315.0
2016,4,7,8,45,511.5,153.5,4.85,12.5,446.5,683.4,563.88
2016,4,7,9,0,870.0,87.0,4.8,13.0,596.0,952.22,760.82
2016,4,7,9,15,885.0,89.5,4.75,13.0,642.0,981.54,777.58
2016,4,7,9,30,900.0,92.0,4.7,13.0,688.0,1007.41,793.45
2016,4,7,9,45,912.0,94.0,4.7,13.5,728.0,1026.04,803.11
2016,4,7,10,0,924.0,96.0,4.7,14.0,768.0,1040.75,810.13
2016,4,7,10,15,931.5,97.5,4.75,14.0,801.0,1046.35,812.95
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,1047.77,813.11
2016,4,7,10,45,619.0,247.5,4.9,14.5,738.5,896.26,702.25
2016,4,7,11,0,299.0,396.0,5.0,15.0,643.0,693.37,544.13
2016,4,7,11,15,626.5,250.0,5.15,15.0,782.0,875.62,687.97
2016,4,7,11,30,954.0,104.0,5.3,15.0,921.0,995.81,775.47
2016,4,7,11,45,579.0,274.0,5.5,15.5,772.0,811.1,637.12
2016,4,7,12,0,204.0,444.0,5.7,16.0,623.0,580.5,455.5
2016,4,7,12,15,110.5,369.5,5.8,16.0,466.5,421.63,333.05
2016,4,7,12,30,17.0,295.0,5.9,16.0,310.0,247.77,194.88
2016,4,7,12,45,265.5,320.5,6.05,16.5,550.5,486.93,387.18
2016,4,7,13,0,514.0,346.0,6.2,17.0,791.0,675.2,531.03
2016,4,7,13,15,526.5,328.5,6.25,17.0,778.0,636.15,500.17
2016,4,7,13,30,539.0,311.0,6.3,17.0,765.0,594.88,467.73
2016,4,7,13,45,327.5,353.5,6.4,17.0,627.5,466.63,366.77
2016,4,7,14,0,116.0,396.0,6.5,17.0,490.0,362.04,284.27
2016,4,7,14,15,495.5,259.5,6.45,17.0,636.5,423.25,328.95
2016,4,7,14,30,875.0,123.0,6.4,17.0,783.0,436.51,329.11
2016,4,7,14,45,860.0,122.5,6.4,17.0,745.0,373.69,272.69
2016,4,7,15,0,845.0,122.0,6.4,17.0,707.0,311.51,216.81
2016,4,7,15,15,521.0,204.5,6.3,16.5,558.0,239.84,168.37
2016,4,7,15,30,197.0,287.0,6.2,16.0,409.0,213.71,161.93
2016,4,7,15,45,98.5,207.5,6.1,16.0,268.5,144.12,111.47
2016,4,7,16,0,0.0,128.0,6.0,16.0,128.0,95.79,78.09
2016,4,7,16,15,179.5,148.0,5.8,15.5,228.5,99.17,81.48
2016,4,7,16,30,359.0,168.0,5.6,15.0,329.0,114.64,95.44
2016,4,7,16,45,330.5,153.5,5.4,15.0,287.5,105.68,87.9
2016,4,7,17,0,302.0,139.0,5.2,15.0,246.0,96.46,80.02
2016,4,7,17,15,414.5,105.5,5.0,14.5,225.5,76.03,62.22
2016,4,7,17,30,527.0,72.0,4.8,14.0,205.0,57.56,45.85
2016,4,7,17,45,457.0,59.5,4.65,13.5,155.0,48.04,37.19
2016,4,7,18,0,387.0,47.0,4.5,13.0,105.0,38.35,28.12
2016,4,7,18,15,255.5,32.5,4.45,12.5,64.0,26.49,16.57
2016,4,7,18,30,124.0,18.0,4.4,12.0,23.0,13.72,0.0
2016,4,7,18,45,62.0,9.0,4.35,11.5,11.5,7.08,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,36.0,141.14,56.72
2016,4,8,6,30,356.0,34.0,2.0,5.0,72.0,286.34,234.9
2016,4,8,6,45,464.0,43.5,2.35,6.0,123.0,385.44,326.42
2016,4,8,7,0,572.0,53.0,2.7,7.0,174.0,494.24,420.81
2016,4,8,7,15,634.5,60.0,2.8,7.0,230.0,574.78,488.25
2016,4,8,7,30,697.0,67.0,2.9,7.0,286.0,658.65,555.02
2016,4,8,7,45,742.0,71.5,3.05,7.5,343.0,722.8,603.12
2016,4,8,8,0,787.0,76.0,3.2,8.0,400.0,792.62,653.99
2016,4,8,8,15,816.0,80.0,3.15,8.5,455.0,847.44,690.91
2016,4,8,8,30,845.0,84.0,3.1,9.0,510.0,900.56,725.6
2016,4,8,8,45,868.5,86.0,3.05,9.5,562.0,943.96,752.41
2016,4,8,9,0,892.0,88.0,3.0,10.0,614.0,973.06,768.63
2016,4,8,9,15,907.0,90.5,2.95,10.0,660.5,1002.6,786.53
2016,4,8,9,30,922.0,93.0,2.9,10.0,707.0,1028.61,801.86
2016,4,8,9,45,935.0,94.5,2.9,10.5,748.0,1047.71,811.45
2016,4,8,10,0,948.0,96.0,2.9,11.0,789.0,1062.82,818.45
2016,4,8,10,15,955.5,97.5,2.9,11.5,823.0,1068.3,819.05
2016,4,8,10,30,963.0,99.0,2.9,12.0,857.0,1069.5,817.03
2016,4,8,10,45,969.5,99.5,2.95,12.5,883.0,1064.33,811.45
2016,4,8,11,0,976.0,100.0,3.0,13.0,909.0,1054.84,803.19
2016,4,8,11,15,979.0,101.0,3.05,13.0,927.5,1038.22,791.77
2016,4,8,11,30,982.0,102.0,3.1,13.0,946.0,1017.42,777.67
2016,4,8,11,45,984.0,102.0,3.15,13.0,956.0,990.63,759.55
2016,4,8,12,0,986.0,102.0,3.2,13.0,966.0,959.94,738.76
2016,4,8,12,15,985.5,102.0,3.2,13.0,967.0,923.38,713.48
2016,4,8,12,30,985.0,102.0,3.2,13.0,968.0,883.35,685.7
2016,4,8,12,45,499.5,185.5,3.25,13.5,624.5,561.77,445.65
2016,4,8,13,0,14.0,269.0,3.3,14.0,281.0,220.55,173.15
2016,4,8,13,15,289.5,290.0,3.35,14.0,535.0,438.35,348.56
2016,4,8,13,30,565.0,311.0,3.4,14.0,789.0,608.7,476.62
2016,4,8,13,45,493.0,324.5,3.45,14.0,733.5,539.84,421.7
2016,4,8,14,0,421.0,338.0,3.5,14.0,678.0,476.82,372.01
2016,4,8,14,15,398.0,334.5,3.55,14.0,646.5,429.35,333.63
2016,4,8,14,30,375.0,331.0,3.6,14.0,615.0,386.36,298.14
2016,4,8,14,45,514.5,262.0,3.65,14.0,631.5,353.94,266.48
2016,4,8,15,0,654.0,193.0,3.7,14.0,648.0,305.6,219.45
2016,4,8,15,15,328.0,182.5,3.65,13.5,411.0,186.89,134.74
2016,4,8,15,30,2.0,172.0,3.6,13.0,174.0,127.98,101.38
2016,4,8,15,45,66.0,207.0,3.55,13.0,243.5,146.52,115.45
2016,4,8,16,0,130.0,242.0,3.5,13.0,313.0,154.54,129.85
2016,4,8,16,15,99.0,214.5,3.25,12.5,265.5,143.84,121.22
2016,4,8,16,30,68.0,187.0,3.0,12.0,218.0,126.98,107.13
2016,4,8,16,45,62.5,165.0,2.8,11.5,190.5,113.2,95.56
2016,4,8,17,0,57.0,143.0,2.6,11.0,163.0,99.12,83.52
2016,4,8,17,15,327.0,102.5,2.35,10.5,189.0,72.9,60.35
2016,4,8,17,30,597.0,62.0,2.1,10.0,215.0,50.58,40.32
2016,4,8,17,45,521.5,52.5,1.85,9.5,163.0,43.02,33.33
2016,4,8,18,0,446.0,43.0,1.6,9.0,111.0,35.42,26.08
2016,4,8,18,15,311.5,30.5,1.55,8.5,69.0,25.02,15.82
2016,4,8,18,30,177.0,18.0,1.5,8.0,27.0,14.68,0.0
2016,4,8,18,45,88.5,9.0,1.45,7.5,13.5,7.08,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,17.0,3.65,3.5,17.0,12.97,1.54
2016,4,9,6,30,0.0,34.0,4.0,4.0,34.0,28.58,18.65
2016,4,9,6,45,7.0,55.0,4.4,4.5,56.5,53.24,41.06
2016,4,9,7,0,14.0,76.0,4.8,5.0,79.0,77.48,63.02
2016,4,9,7,15,23.0,97.5,5.2,5.0,104.0,114.87,96.45
2016,4,9,7,30,32.0,119.0,5.6,5.0,129.0,143.46,121.8
2016,4,9,7,45,214.0,131.5,6.0,5.5,219.0,337.65,294.35
2016,4,9,8,0,396.0,144.0,6.4,6.0,309.0,533.61,461.62
2016,4,9,8,15,627.0,114.5,6.5,6.0,415.0,725.62,619.93
2016,4,9,8,30,858.0,85.0,6.6,6.0,521.0,912.36,765.54
2016,4,9,8,45,883.5,87.0,6.7,6.0,574.5,957.84,797.91
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,989.02,819.74
2016,4,9,9,15,739.0,149.5,6.75,6.0,609.5,924.73,767.72
2016,4,9,9,30,569.0,210.0,6.7,6.0,591.0,818.83,682.74
2016,4,9,9,45,497.5,254.0,6.65,6.0,601.5,796.08,661.09
2016,4,9,10,0,426.0,298.0,6.6,6.0,612.0,767.76,634.94
2016,4,9,10,15,704.5,199.0,6.55,6.0,744.5,948.17,779.09
2016,4,9,10,30,983.0,100.0,6.5,6.0,877.0,1088.25,881.69
2016,4,9,10,45,987.5,101.5,6.45,6.5,903.5,1081.88,873.08
2016,4,9,11,0,992.0,103.0,6.4,7.0,930.0,1071.12,862.27
2016,4,9,11,15,995.0,104.0,6.35,7.0,948.5,1054.07,848.67
2016,4,9,11,30,998.0,105.0,6.3,7.0,967.0,1032.77,832.12
2016,4,9,11,45,998.5,106.0,6.25,7.5,976.5,1005.06,809.48
2016,4,9,12,0,999.0,107.0,6.2,8.0,986.0,973.43,784.12
2016,4,9,12,15,999.0,107.0,6.1,8.0,987.5,936.7,756.25
2016,4,9,12,30,999.0,107.0,6.0,8.0,989.0,896.43,725.76
2016,4,9,12,45,998.0,106.5,5.95,8.0,981.5,851.6,692.05
2016,4,9,13,0,997.0,106.0,5.9,8.0,974.0,803.7,654.13
2016,4,9,13,15,993.5,105.5,5.85,8.0,958.5,751.25,611.24
2016,4,9,13,30,990.0,105.0,5.8,8.0,943.0,696.37,565.45
2016,4,9,13,45,983.5,104.5,5.75,8.0,919.0,637.61,515.43
2016,4,9,14,0,977.0,104.0,5.7,8.0,895.0,577.2,462.71
2016,4,9,14,15,969.5,103.0,5.6,8.0,863.5,514.57,406.62
2016,4,9,14,30,962.0,102.0,5.5,8.0,832.0,450.92,348.25
2016,4,9,14,45,950.5,100.5,5.45,8.0,793.0,384.89,286.99
2016,4,9,15,0,939.0,99.0,5.4,8.0,754.0,318.89,225.61
2016,4,9,15,15,925.0,97.0,5.3,7.5,709.5,252.35,166.22
2016,4,9,15,30,911.0,95.0,5.2,7.0,665.0,186.69,113.79
2016,4,9,15,45,890.0,93.0,5.1,7.0,614.5,114.55,70.39
2016,4,9,16,0,869.0,91.0,5.0,7.0,564.0,78.43,65.23
2016,4,9,16,15,844.0,87.0,4.8,6.5,510.0,75.59,63.05
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,72.67,60.75
2016,4,9,16,45,778.5,79.5,4.4,6.0,398.5,69.78,58.33
2016,4,9,17,0,738.0,76.0,4.2,6.0,341.0,61.82,51.22
2016,4,9,17,15,686.5,69.5,3.8,5.5,284.5,56.79,46.8
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,51.74,42.2
2016,4,9,17,45,554.0,54.5,3.0,4.5,173.5,44.85,35.71
2016,4,9,18,0,473.0,46.0,2.6,4.0,119.0,38.01,29.01
2016,4,9,18,15,336.0,33.0,2.45,3.5,74.5,27.18,18.19
2016,4,9,18,30,199.0,20.0,2.3,3.0,30.0,16.41,0.0
2016,4,9,18,45,99.5,10.0,2.15,2.5,15.0,7.87,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.5,17.0,0.95,-1.5,41.0,158.15,97.39
2016,4,10,6,30,411.0,34.0,1.1,-1.0,82.0,318.0,267.63
2016,4,10,6,45,502.5,43.5,1.25,-0.5,133.0,408.99,351.79
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,508.0,438.34
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,585.32,500.55
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,660.72,557.25
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,724.41,601.99
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,787.77,644.55
2016,4,10,8,15,808.5,82.0,1.0,3.5,460.0,840.85,676.06
2016,4,10,8,30,836.0,86.0,0.8,4.0,514.0,892.17,704.5
2016,4,10,8,45,851.5,91.0,0.65,4.5,563.5,931.32,724.01
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,967.41,740.75
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.5,983.43,746.14
2016,4,10,9,30,895.0,101.0,0.4,6.0,704.0,1007.81,757.36
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.5,1021.91,761.72
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,1031.89,763.74
2016,4,10,10,15,910.5,114.0,0.45,7.5,812.0,1037.48,768.12
2016,4,10,10,30,918.0,116.0,0.6,8.0,845.0,1038.95,770.22
2016,4,10,10,45,913.5,123.0,0.75,8.5,867.5,1029.56,765.48
2016,4,10,11,0,909.0,130.0,0.9,9.0,890.0,1016.01,758.11
2016,4,10,11,15,912.5,131.0,1.0,9.0,907.5,1000.32,749.56
2016,4,10,11,30,916.0,132.0,1.1,9.0,925.0,980.68,738.36
2016,4,10,11,45,908.5,138.0,1.25,9.5,931.5,951.83,720.5
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,919.6,700.1
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,884.61,677.33
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,846.51,652.22
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,803.65,622.03
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,758.28,588.48
2016,4,10,13,15,695.5,238.0,1.75,11.0,840.0,671.1,521.67
2016,4,10,13,30,500.0,331.0,1.8,11.0,756.0,580.31,452.14
2016,4,10,13,45,519.0,314.0,1.85,11.5,745.0,542.7,422.54
2016,4,10,14,0,538.0,297.0,1.9,12.0,734.0,502.37,389.49
2016,4,10,14,15,688.5,219.0,1.95,12.0,757.5,474.45,364.27
2016,4,10,14,30,839.0,141.0,2.0,12.0,781.0,429.59,322.64
2016,4,10,14,45,825.5,139.0,2.05,12.0,743.0,368.27,268.77
2016,4,10,15,0,812.0,137.0,2.1,12.0,705.0,307.53,215.08
2016,4,10,15,15,795.0,133.5,2.1,12.0,662.0,245.95,162.35
2016,4,10,15,30,778.0,130.0,2.1,12.0,619.0,179.67,111.04
2016,4,10,15,45,759.0,124.5,2.1,12.0,571.0,119.23,76.7
2016,4,10,16,0,740.0,119.0,2.1,12.0,523.0,87.19,71.59
2016,4,10,16,15,702.0,108.0,2.0,11.5,462.0,80.52,66.14
2016,4,10,16,30,664.0,97.0,1.9,11.0,401.0,73.55,60.33
2016,4,10,16,45,596.0,102.5,1.85,11.0,350.0,77.26,63.85
2016,4,10,17,0,528.0,108.0,1.8,11.0,299.0,78.86,65.47
2016,4,10,17,15,512.0,92.5,1.6,10.0,252.5,71.61,59.32
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,60.92,49.86
2016,4,10,17,45,421.0,64.5,1.25,8.5,156.5,51.56,41.23
2016,4,10,18,0,346.0,52.0,1.1,8.0,107.0,39.49,29.92
2016,4,10,18,15,230.5,36.0,1.15,7.5,67.0,27.32,18.11
2016,4,10,18,30,115.0,20.0,1.2,7.0,27.0,15.18,0.01
2016,4,10,18,45,57.5,10.0,1.3,7.0,13.5,7.87,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,19.0,2.75,5.5,19.0,14.5,4.34
2016,4,11,6,30,0.0,38.0,2.9,6.0,38.0,32.59,22.13
2016,4,11,6,45,12.5,60.5,3.1,6.5,63.5,62.4,48.94
2016,4,11,7,0,25.0,83.0,3.3,7.0,89.0,102.11,84.29
2016,4,11,7,15,40.5,105.0,3.3,7.5,117.0,136.02,114.26
2016,4,11,7,30,56.0,127.0,3.3,8.0,145.0,170.75,144.33
2016,4,11,7,45,32.0,136.5,3.35,8.5,147.0,158.53,132.51
2016,4,11,8,0,8.0,146.0,3.4,9.0,149.0,131.33,107.85
2016,4,11,8,15,4.0,148.0,3.5,9.5,149.5,127.04,103.52
2016,4,11,8,30,0.0,150.0,3.6,10.0,150.0,123.32,99.66
2016,4,11,8,45,37.5,207.0,3.7,10.5,229.5,230.18,189.59
2016,4,11,9,0,75.0,264.0,3.8,11.0,309.0,326.28,267.78
2016,4,11,9,15,123.0,291.5,3.95,11.5,372.0,422.55,344.38
2016,4,11,9,30,171.0,319.0,4.1,12.0,435.0,496.84,402.1
2016,4,11,9,45,141.0,336.5,4.25,13.0,436.0,482.62,387.56
2016,4,11,10,0,111.0,354.0,4.4,14.0,437.0,443.76,354.7
2016,4,11,10,15,185.0,368.5,4.5,14.5,513.5,550.4,437.52
2016,4,11,10,30,259.0,383.0,4.6,15.0,590.0,654.6,515.64
2016,4,11,10,45,526.5,282.5,4.75,15.5,719.5,827.18,648.37
2016,4,11,11,0,794.0,182.0,4.9,16.0,849.0,969.32,751.81
2016,4,11,11,15,533.5,304.0,4.95,16.5,756.5,826.19,642.4
2016,4,11,11,30,273.0,426.0,5.0,17.0,664.0,665.85,517.32
2016,4,11,11,45,552.5,299.0,5.05,17.5,786.5,799.13,621.61
2016,4,11,12,0,832.0,172.0,5.1,18.0,909.0,896.82,694.56
2016,4,11,12,15,566.5,301.5,5.1,18.0,804.0,762.56,591.61
2016,4,11,12,30,301.0,431.0,5.1,18.0,699.0,623.02,483.01
2016,4,11,12,45,563.5,303.0,5.1,18.5,799.0,700.94,544.94
2016,4,11,13,0,826.0,175.0,5.1,19.0,899.0,744.01,578.22
2016,4,11,13,15,588.5,286.5,5.05,19.0,798.0,635.75,492.89
2016,4,11,13,30,351.0,398.0,5.0,19.0,697.0,534.37,413.29
2016,4,11,13,45,308.5,395.5,5.0,19.0,653.5,481.37,372.29
2016,4,11,14,0,266.0,393.0,5.0,19.0,610.0,432.22,333.79
2016,4,11,14,15,525.0,278.5,5.0,19.0,686.5,442.46,338.03
2016,4,11,14,30,784.0,164.0,5.0,19.0,763.0,423.61,315.17
2016,4,11,14,45,662.0,200.0,5.05,19.0,689.0,354.26,258.38
2016,4,11,15,0,540.0,236.0,5.1,19.0,615.0,298.56,214.15
2016,4,11,15,15,594.5,200.5,5.0,19.0,594.5,246.0,167.74
2016,4,11,15,30,649.0,165.0,4.9,19.0,574.0,184.88,118.3
2016,4,11,15,45,649.0,157.0,4.8,19.0,539.5,131.95,88.34
2016,4,11,16,0,649.0,149.0,4.7,19.0,505.0,104.31,84.35
2016,4,11,16,15,624.0,132.5,4.4,18.5,448.0,94.95,76.78
2016,4,11,16,30,599.0,116.0,4.1,18.0,391.0,85.08,68.67
2016,4,11,16,45,527.5,120.0,3.85,18.0,340.5,85.99,69.71
2016,4,11,17,0,456.0,124.0,3.6,18.0,290.0,87.9,71.57
2016,4,11,17,15,406.0,110.5,3.35,17.5,240.5,79.08,64.12
2016,4,11,17,30,356.0,97.0,3.1,17.0,191.0,70.04,56.28
2016,4,11,17,45,291.5,79.5,2.85,16.5,144.5,57.95,45.51
2016,4,11,18,0,227.0,62.0,2.6,16.0,98.0,45.59,34.21
2016,4,11,18,15,140.5,41.5,2.6,15.5,61.0,30.78,20.42
2016,4,11,18,30,54.0,21.0,2.6,15.0,24.0,15.86,1.44
2016,4,11,18,45,27.0,10.5,2.65,15.0,12.0,8.26,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.8,13.0,2.0,0.0,0.0
2016,4,12,6,0,0.0,4.0,2.8,13.0,4.0,3.15,0.0
2016,4,12,6,15,0.0,21.5,2.75,13.0,21.5,16.58,6.14
2016,4,12,6,30,0.0,39.0,2.7,13.0,39.0,33.26,22.09
2016,4,12,6,45,9.5,61.0,2.65,13.0,63.0,60.37,45.97
2016,4,12,7,0,19.0,83.0,2.6,13.0,87.0,97.0,77.91
2016,4,12,7,15,32.0,105.0,2.6,13.0,114.5,128.84,105.54
2016,4,12,7,30,45.0,127.0,2.6,13.0,142.0,161.3,133.23
2016,4,12,7,45,22.5,119.0,2.65,13.5,126.5,129.52,105.33
2016,4,12,8,0,0.0,111.0,2.7,14.0,111.0,89.62,70.5
2016,4,12,8,15,0.0,117.5,2.65,14.0,117.5,94.27,74.2
2016,4,12,8,30,0.0,124.0,2.6,14.0,124.0,99.12,77.97
2016,4,12,8,45,0.0,113.0,2.6,14.5,113.0,88.77,68.94
2016,4,12,9,0,0.0,102.0,2.6,15.0,102.0,79.18,60.64
2016,4,12,9,15,6.0,162.5,2.5,15.0,166.5,136.81,108.12
2016,4,12,9,30,12.0,223.0,2.4,15.0,231.0,196.53,156.22
2016,4,12,9,45,6.0,174.5,2.3,15.0,178.5,146.12,114.88
2016,4,12,10,0,0.0,126.0,2.2,15.0,126.0,98.8,76.0
2016,4,12,10,15,0.0,101.5,2.25,15.0,101.5,78.81,59.58
2016,4,12,10,30,0.0,77.0,2.3,15.0,77.0,59.54,43.69
2016,4,12,10,45,3.5,136.0,2.35,15.5,139.0,110.24,85.07
2016,4,12,11,0,7.0,195.0,2.4,16.0,201.0,162.15,126.54
2016,4,12,11,15,12.0,245.5,2.5,16.0,256.5,208.68,163.4
2016,4,12,11,30,17.0,296.0,2.6,16.0,312.0,254.98,199.61
2016,4,12,11,45,20.0,315.0,2.75,16.0,333.5,272.01,212.77
2016,4,12,12,0,23.0,334.0,2.9,16.0,355.0,288.47,225.54
2016,4,12,12,15,17.5,289.0,2.95,16.0,305.0,244.28,190.94
2016,4,12,12,30,12.0,244.0,3.0,16.0,255.0,201.67,157.43
2016,4,12,12,45,11.5,239.0,3.1,16.5,249.5,195.96,152.73
2016,4,12,13,0,11.0,234.0,3.2,17.0,244.0,190.3,148.02
2016,4,12,13,15,47.0,323.0,3.15,17.0,363.5,287.98,225.03
2016,4,12,13,30,83.0,412.0,3.1,17.0,483.0,372.38,289.58
2016,4,12,13,45,72.0,393.0,3.1,17.0,453.5,341.82,265.71
2016,4,12,14,0,61.0,374.0,3.1,17.0,424.0,312.92,243.45
2016,4,12,14,15,30.5,253.0,3.05,17.0,278.0,204.73,159.34
2016,4,12,14,30,0.0,132.0,3.0,17.0,132.0,101.35,77.36
2016,4,12,14,45,0.0,114.5,3.0,17.0,114.5,88.05,66.8
2016,4,12,15,0,0.0,97.0,3.0,17.0,97.0,74.84,56.16
2016,4,12,15,15,209.5,172.0,2.9,17.0,304.5,157.17,114.18
2016,4,12,15,30,419.0,247.0,2.8,17.0,512.0,204.78,144.41
2016,4,12,15,45,605.5,173.0,2.75,17.0,524.0,138.32,95.54
2016,4,12,16,0,792.0,99.0,2.7,17.0,536.0,81.95,65.66
2016,4,12,16,15,769.0,95.0,2.5,16.5,486.0,79.5,63.95
2016,4,12,16,30,746.0,91.0,2.3,16.0,436.0,76.96,62.11
2016,4,12,16,45,724.0,83.0,2.1,16.0,384.5,65.91,52.64
2016,4,12,17,0,702.0,75.0,1.9,16.0,333.0,60.48,48.04
2016,4,12,17,15,654.0,69.0,1.7,15.0,279.0,55.92,44.29
2016,4,12,17,30,606.0,63.0,1.5,14.0,225.0,51.34,40.38
2016,4,12,17,45,534.0,54.5,1.3,13.0,173.0,44.58,34.32
2016,4,12,18,0,462.0,46.0,1.1,12.0,121.0,37.83,28.02
2016,4,12,18,15,334.5,33.5,1.15,11.5,77.5,27.48,18.1
2016,4,12,18,30,207.0,21.0,1.2,11.0,34.0,17.17,3.44
2016,4,12,18,45,103.5,10.5,1.25,10.5,17.0,8.26,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,83.0,12.0,2.8,4.0,14.0,49.39,0.0
2016,4,13,6,15,233.0,26.0,3.0,4.5,52.0,188.84,138.84
2016,4,13,6,30,383.0,40.0,3.2,5.0,90.0,306.34,257.3
2016,4,13,6,45,475.5,50.0,3.4,6.0,141.5,397.4,339.77
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,496.27,425.16
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,573.03,489.0
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,652.57,551.55
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,717.47,600.6
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,777.8,645.04
2016,4,13,8,15,793.0,88.5,4.3,9.5,470.0,831.15,681.86
2016,4,13,8,30,821.0,93.0,4.3,10.0,524.0,882.77,716.52
2016,4,13,8,45,842.0,96.5,4.35,10.5,574.5,924.57,743.69
2016,4,13,9,0,863.0,100.0,4.4,11.0,625.0,963.58,768.53
2016,4,13,9,15,878.0,102.5,4.2,11.0,671.0,992.49,784.97
2016,4,13,9,30,893.0,105.0,4.0,11.0,717.0,1005.05,790.43
2016,4,13,9,45,898.5,110.5,3.85,11.5,755.0,1020.25,796.77
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,1031.34,800.24
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,1037.09,798.87
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,1038.72,794.64
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.5,1031.37,784.29
2016,4,13,11,0,921.0,129.0,2.5,14.0,908.0,1019.85,771.21
2016,4,13,11,15,925.0,130.0,2.45,14.0,926.0,1004.24,759.65
2016,4,13,11,30,929.0,131.0,2.4,14.0,944.0,984.64,745.57
2016,4,13,11,45,928.5,132.5,2.35,14.5,953.0,957.57,725.24
2016,4,13,12,0,928.0,134.0,2.3,15.0,962.0,926.9,702.68
2016,4,13,12,15,928.0,134.5,2.25,15.0,963.0,892.37,678.86
2016,4,13,12,30,928.0,135.0,2.2,15.0,964.0,854.57,652.78
2016,4,13,12,45,921.0,137.5,2.15,15.5,955.5,810.08,619.9
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,763.2,583.97
