Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,15,910.0,139.5,1.95,16.0,931.5,713.83,546.04
2016,4,13,13,30,906.0,139.0,1.8,16.0,916.0,662.34,505.74
2016,4,13,13,45,768.5,200.5,1.7,16.0,848.0,588.98,448.32
2016,4,13,14,0,631.0,262.0,1.6,16.0,780.0,517.38,392.39
2016,4,13,14,15,578.5,268.5,1.5,16.0,730.0,454.94,342.96
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,397.59,296.83
2016,4,13,14,45,493.0,271.5,1.3,16.0,636.5,344.91,253.7
2016,4,13,15,0,460.0,268.0,1.2,16.0,593.0,295.71,213.53
2016,4,13,15,15,541.5,221.5,1.2,16.0,582.0,244.95,168.79
2016,4,13,15,30,623.0,175.0,1.2,16.0,571.0,184.92,120.0
2016,4,13,15,45,514.5,191.5,1.2,16.0,502.5,141.79,100.85
2016,4,13,16,0,406.0,208.0,1.2,16.0,434.0,131.97,108.61
2016,4,13,16,15,364.0,194.0,1.15,15.5,382.0,129.1,106.76
2016,4,13,16,30,322.0,180.0,1.1,15.0,330.0,120.66,100.07
2016,4,13,16,45,288.5,166.5,1.05,15.0,288.5,112.43,93.31
2016,4,13,17,0,255.0,153.0,1.0,15.0,247.0,103.94,86.24
2016,4,13,17,15,234.0,130.5,0.95,14.0,206.5,90.15,74.65
2016,4,13,17,30,213.0,108.0,0.9,13.0,166.0,75.87,62.33
2016,4,13,17,45,171.5,86.5,0.9,12.5,126.5,61.56,49.5
2016,4,13,18,0,130.0,65.0,0.9,12.0,87.0,46.9,36.06
2016,4,13,18,15,77.0,43.5,0.9,11.5,55.0,32.04,22.11
2016,4,13,18,30,24.0,22.0,0.9,11.0,23.0,16.72,4.2
2016,4,13,18,45,12.0,11.0,0.95,10.5,11.5,8.65,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,12.0,1.7,4.0,15.0,52.22,0.0
2016,4,14,6,15,225.0,27.5,1.9,4.5,53.0,186.78,141.19
2016,4,14,6,30,361.0,43.0,2.1,5.0,91.0,295.82,248.16
2016,4,14,6,45,449.0,53.5,2.3,5.5,141.5,383.64,327.46
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,478.75,409.74
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,554.44,472.35
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,632.88,533.22
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,696.59,579.2
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,760.45,623.61
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,808.04,655.68
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,859.69,690.13
2016,4,14,8,45,807.0,105.0,2.85,10.5,566.0,900.29,715.9
2016,4,14,9,0,827.0,109.0,2.9,11.0,616.0,938.14,739.46
2016,4,14,9,15,843.0,112.5,2.9,11.5,661.0,968.52,757.1
2016,4,14,9,30,859.0,116.0,2.9,12.0,706.0,995.46,772.29
2016,4,14,9,45,869.5,119.0,2.9,12.5,745.5,1012.76,780.82
2016,4,14,10,0,880.0,122.0,2.9,13.0,785.0,1011.98,777.15
2016,4,14,10,15,889.0,124.0,2.9,13.5,818.0,1018.57,778.87
2016,4,14,10,30,898.0,126.0,2.9,14.0,851.0,1021.11,777.93
2016,4,14,10,45,904.0,127.5,2.9,14.5,876.5,1016.15,772.11
2016,4,14,11,0,910.0,129.0,2.9,15.0,902.0,1007.11,763.79
2016,4,14,11,15,914.0,130.0,2.85,15.0,920.0,991.65,752.3
2016,4,14,11,30,918.0,131.0,2.8,15.0,938.0,972.25,738.32
2016,4,14,11,45,919.5,132.0,2.8,15.5,947.5,946.76,719.42
2016,4,14,12,0,921.0,133.0,2.8,16.0,957.0,917.63,698.17
2016,4,14,12,15,921.5,133.0,2.75,16.0,958.0,883.32,674.33
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,845.77,648.22
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,803.47,617.06
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,758.29,582.45
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,708.62,544.89
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,656.79,504.73
2016,4,14,13,45,912.5,124.5,2.7,17.0,892.0,602.07,461.22
2016,4,14,14,0,908.0,123.0,2.7,17.0,869.0,545.71,415.08
2016,4,14,14,15,899.5,121.0,2.7,17.0,838.5,485.85,364.85
2016,4,14,14,30,891.0,119.0,2.7,17.0,808.0,425.29,312.6
2016,4,14,14,45,881.0,116.5,2.7,17.0,770.5,363.46,258.3
2016,4,14,15,0,871.0,114.0,2.7,17.0,733.0,297.47,200.66
2016,4,14,15,15,856.5,111.5,2.65,16.5,689.5,233.95,147.38
2016,4,14,15,30,842.0,109.0,2.6,16.0,646.0,171.62,101.2
2016,4,14,15,45,824.0,105.0,2.6,16.0,598.0,109.54,69.43
2016,4,14,16,0,806.0,101.0,2.6,16.0,550.0,83.54,67.3
2016,4,14,16,15,780.5,97.0,2.45,15.5,497.5,81.07,65.55
2016,4,14,16,30,755.0,93.0,2.3,15.0,445.0,78.52,63.69
2016,4,14,16,45,720.5,87.5,2.15,15.0,391.0,68.85,55.42
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,65.11,52.31
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,59.99,48.09
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,54.82,43.67
2016,4,14,17,45,511.0,59.0,1.45,12.5,175.0,47.82,37.31
2016,4,14,18,0,436.0,50.0,1.3,12.0,123.0,40.81,30.71
2016,4,14,18,15,316.0,36.5,1.3,11.0,79.5,29.8,20.29
2016,4,14,18,30,196.0,23.0,1.3,10.0,36.0,18.76,6.36
2016,4,14,18,45,98.0,11.5,1.35,9.5,18.0,9.05,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.29,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,12.59,0.0
2016,4,15,6,15,136.0,32.0,2.7,4.5,50.5,141.92,108.7
2016,4,15,6,30,272.0,48.0,2.8,5.0,85.0,246.33,207.5
2016,4,15,6,45,336.0,63.5,2.9,5.5,130.5,318.11,272.96
2016,4,15,7,0,400.0,79.0,3.0,6.0,176.0,395.5,340.88
2016,4,15,7,15,470.0,83.0,3.15,6.5,224.5,475.11,408.42
2016,4,15,7,30,540.0,87.0,3.3,7.0,273.0,554.52,473.45
2016,4,15,7,45,648.0,88.5,3.5,7.5,348.0,664.78,559.51
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,779.97,646.04
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,827.51,678.34
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,878.69,713.18
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,919.75,738.61
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,957.96,761.64
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.5,987.07,778.7
2016,4,15,9,30,882.0,113.0,4.1,12.0,723.0,1012.64,793.22
2016,4,15,9,45,891.5,116.0,4.15,12.5,762.0,1015.45,792.11
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,1027.54,797.87
2016,4,15,10,15,909.0,121.0,4.15,13.0,833.5,1033.08,799.94
2016,4,15,10,30,917.0,123.0,4.1,13.0,866.0,1034.52,799.37
2016,4,15,10,45,921.0,125.5,4.1,13.5,891.0,1028.4,792.63
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,1018.15,783.28
2016,4,15,11,15,711.5,240.5,4.0,14.0,854.0,930.41,720.08
2016,4,15,11,30,498.0,353.0,3.9,14.0,792.0,812.33,629.81
2016,4,15,11,45,715.5,242.5,3.85,14.5,880.0,888.26,688.11
2016,4,15,12,0,933.0,132.0,3.8,15.0,968.0,924.54,712.83
2016,4,15,12,15,932.5,131.5,3.7,15.0,969.0,888.59,686.62
2016,4,15,12,30,932.0,131.0,3.6,15.0,970.0,849.45,658.69
2016,4,15,12,45,711.5,245.0,3.55,15.5,882.5,755.94,585.46
2016,4,15,13,0,491.0,359.0,3.5,16.0,795.0,653.17,505.08
2016,4,15,13,15,707.5,242.5,3.4,16.0,859.0,670.9,520.0
2016,4,15,13,30,924.0,126.0,3.3,16.0,923.0,658.59,510.29
2016,4,15,13,45,918.5,124.5,3.25,16.5,899.5,603.0,464.3
2016,4,15,14,0,913.0,123.0,3.2,17.0,876.0,545.87,416.22
2016,4,15,14,15,904.5,121.0,3.15,17.0,844.5,485.8,365.38
2016,4,15,14,30,896.0,119.0,3.1,17.0,813.0,425.01,312.59
2016,4,15,14,45,772.5,159.5,3.05,17.0,737.5,352.22,252.76
2016,4,15,15,0,649.0,200.0,3.0,17.0,662.0,295.83,207.57
2016,4,15,15,15,746.5,154.5,2.9,16.5,656.0,235.93,153.67
2016,4,15,15,30,844.0,109.0,2.8,16.0,650.0,170.0,100.09
2016,4,15,15,45,823.0,106.5,2.75,16.0,601.0,108.75,69.67
2016,4,15,16,0,802.0,104.0,2.7,16.0,552.0,85.44,68.93
2016,4,15,16,15,639.0,127.5,2.55,15.5,463.5,91.53,74.62
2016,4,15,16,30,476.0,151.0,2.4,15.0,375.0,103.05,85.06
2016,4,15,16,45,439.5,141.5,2.25,15.0,329.0,97.59,80.57
2016,4,15,17,0,403.0,132.0,2.1,15.0,283.0,91.96,75.88
2016,4,15,17,15,377.0,113.5,1.9,14.0,237.5,80.5,66.23
2016,4,15,17,30,351.0,95.0,1.7,13.0,192.0,68.58,55.91
2016,4,15,17,45,303.0,78.0,1.5,12.0,148.0,57.0,45.59
2016,4,15,18,0,255.0,61.0,1.3,11.0,104.0,45.11,34.68
2016,4,15,18,15,178.0,43.0,1.3,10.5,67.5,32.05,22.37
2016,4,15,18,30,101.0,25.0,1.3,10.0,31.0,18.9,7.2
2016,4,15,18,45,50.5,12.5,1.35,9.5,15.5,9.83,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,8.65,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,22.19,0.0
2016,4,16,6,15,215.5,33.5,2.2,4.5,64.0,185.66,145.89
2016,4,16,6,30,431.0,45.0,2.3,5.0,106.0,338.24,284.85
2016,4,16,6,45,519.5,54.0,2.45,5.5,159.5,428.13,365.2
2016,4,16,7,0,608.0,63.0,2.6,6.0,213.0,524.94,448.07
2016,4,16,7,15,663.0,70.0,2.65,6.5,269.5,600.99,509.72
2016,4,16,7,30,718.0,77.0,2.7,7.0,326.0,679.42,569.63
2016,4,16,7,45,757.5,81.5,2.8,8.0,383.0,738.81,611.75
2016,4,16,8,0,797.0,86.0,2.9,9.0,440.0,803.62,656.57
2016,4,16,8,15,762.5,94.5,2.85,9.5,466.5,807.33,655.06
2016,4,16,8,30,728.0,103.0,2.8,10.0,493.0,811.09,654.11
2016,4,16,8,45,808.5,101.0,2.8,10.5,571.5,894.08,711.13
2016,4,16,9,0,889.0,99.0,2.8,11.0,650.0,982.02,769.19
2016,4,16,9,15,902.5,101.5,2.75,11.5,695.5,997.32,774.98
2016,4,16,9,30,916.0,104.0,2.7,12.0,741.0,1020.83,787.19
2016,4,16,9,45,926.0,106.5,2.65,12.5,780.5,1037.11,794.34
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,1049.36,798.89
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.5,1053.45,798.11
2016,4,16,10,30,950.0,112.0,2.5,14.0,885.0,1053.34,794.77
2016,4,16,10,45,954.0,113.5,2.5,14.5,910.0,1046.07,787.47
2016,4,16,11,0,958.0,115.0,2.5,15.0,935.0,1034.59,777.63
2016,4,16,11,15,961.0,116.0,2.5,15.0,952.0,1017.5,765.7
2016,4,16,11,30,964.0,117.0,2.5,15.0,969.0,996.33,751.22
2016,4,16,11,45,965.5,117.0,2.5,15.5,978.0,968.94,731.27
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,937.79,708.93
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,901.8,684.63
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,862.44,657.94
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.5,818.01,625.86
2016,4,16,13,0,963.0,116.0,2.5,17.0,973.0,770.75,589.87
2016,4,16,13,15,959.0,115.0,2.45,17.0,957.0,719.18,550.81
2016,4,16,13,30,955.0,114.0,2.4,17.0,941.0,665.38,509.11
2016,4,16,13,45,948.5,113.5,2.4,17.0,916.5,608.62,464.22
2016,4,16,14,0,942.0,113.0,2.4,17.0,892.0,550.32,416.7
2016,4,16,14,15,934.0,111.5,2.35,17.0,860.5,489.38,365.5
2016,4,16,14,30,926.0,110.0,2.3,17.0,829.0,427.6,312.18
2016,4,16,14,45,914.5,108.0,2.3,17.0,790.5,363.82,256.43
2016,4,16,15,0,903.0,106.0,2.3,17.0,752.0,300.16,200.71
2016,4,16,15,15,889.0,103.5,2.25,17.0,707.5,236.09,147.03
2016,4,16,15,30,875.0,101.0,2.2,17.0,663.0,166.25,95.57
2016,4,16,15,45,855.5,97.5,2.15,17.0,613.5,102.61,64.63
2016,4,16,16,0,836.0,94.0,2.1,17.0,564.0,79.44,63.47
2016,4,16,16,15,810.5,90.5,1.95,16.5,511.0,77.1,61.82
2016,4,16,16,30,785.0,87.0,1.8,16.0,458.0,74.69,60.07
2016,4,16,16,45,750.0,82.0,1.65,16.0,402.5,70.95,57.02
2016,4,16,17,0,715.0,77.0,1.5,16.0,347.0,62.0,49.34
2016,4,16,17,15,666.0,71.0,1.35,15.0,291.5,57.45,45.63
2016,4,16,17,30,617.0,65.0,1.2,14.0,236.0,52.87,41.76
2016,4,16,17,45,543.5,56.5,1.1,13.5,183.0,46.12,35.68
2016,4,16,18,0,470.0,48.0,1.0,13.0,130.0,39.37,29.37
2016,4,16,18,15,351.0,36.0,1.05,12.5,85.0,29.49,20.02
2016,4,16,18,30,232.0,24.0,1.1,12.0,40.0,19.65,8.25
2016,4,16,18,45,116.0,12.0,1.15,11.5,20.0,9.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,62.5,8.5,0.85,4.5,11.0,33.31,0.0
2016,4,17,6,0,125.0,17.0,0.9,5.0,22.0,96.02,0.0
2016,4,17,6,15,256.5,31.5,1.1,5.5,62.5,206.18,163.08
2016,4,17,6,30,388.0,46.0,1.3,6.0,103.0,313.49,262.21
2016,4,17,6,45,476.0,56.0,1.5,7.0,155.0,401.87,339.59
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,497.33,419.47
2016,4,17,7,15,619.0,73.5,1.7,9.0,262.5,572.02,478.2
2016,4,17,7,30,674.0,81.0,1.7,10.0,318.0,649.18,534.69
2016,4,17,7,45,715.0,86.0,1.7,11.0,374.0,713.79,579.13
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,778.56,621.94
2016,4,17,8,15,783.0,95.5,1.7,12.5,483.5,825.1,651.38
2016,4,17,8,30,810.0,100.0,1.7,13.0,537.0,875.1,682.7
2016,4,17,8,45,829.5,103.5,1.75,13.5,587.0,914.85,706.81
2016,4,17,9,0,849.0,107.0,1.8,14.0,637.0,951.74,728.78
2016,4,17,9,15,864.0,110.0,1.85,14.5,681.5,980.6,745.16
2016,4,17,9,30,879.0,113.0,1.9,15.0,726.0,1005.94,759.2
2016,4,17,9,45,883.5,118.5,1.95,15.5,763.5,1006.38,756.8
2016,4,17,10,0,888.0,124.0,2.0,16.0,801.0,1015.91,760.88
2016,4,17,10,15,896.0,125.5,2.05,16.5,833.5,1020.72,761.88
2016,4,17,10,30,904.0,127.0,2.1,17.0,866.0,1021.51,760.43
2016,4,17,10,45,909.0,129.0,2.15,17.5,891.0,1015.79,754.91
2016,4,17,11,0,914.0,131.0,2.2,18.0,916.0,1005.98,746.93
2016,4,17,11,15,917.5,132.0,2.2,18.0,933.0,989.79,735.75
2016,4,17,11,30,921.0,133.0,2.2,18.0,950.0,969.67,722.14
2016,4,17,11,45,922.5,133.0,2.2,18.5,959.0,943.07,703.0
2016,4,17,12,0,924.0,133.0,2.2,19.0,968.0,912.89,681.6
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.5,878.03,658.37
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,839.98,632.9
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,797.74,603.25
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,752.71,570.38
2016,4,17,13,15,919.0,130.5,2.2,19.0,939.5,703.2,533.49
2016,4,17,13,30,915.0,130.0,2.2,19.0,924.0,651.57,494.05
2016,4,17,13,45,909.0,128.5,2.2,19.5,900.0,596.23,449.85
2016,4,17,14,0,903.0,127.0,2.2,20.0,876.0,539.44,403.34
2016,4,17,14,15,895.0,125.0,2.15,20.0,845.5,480.23,354.26
2016,4,17,14,30,887.0,123.0,2.1,20.0,815.0,420.27,303.23
2016,4,17,14,45,876.0,121.0,2.1,20.0,777.5,358.89,250.29
2016,4,17,15,0,865.0,119.0,2.1,20.0,740.0,293.54,194.31
2016,4,17,15,15,850.5,116.0,2.05,19.5,696.0,230.26,142.5
2016,4,17,15,30,836.0,113.0,2.0,19.0,652.0,168.2,98.12
2016,4,17,15,45,817.5,109.0,1.95,19.0,604.0,106.76,68.96
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,85.94,68.48
2016,4,17,16,15,773.0,101.0,1.75,18.5,503.5,83.57,66.85
2016,4,17,16,30,747.0,97.0,1.6,18.0,451.0,74.87,59.72
2016,4,17,16,45,713.5,91.0,1.45,18.0,397.0,71.0,56.58
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,67.03,53.31
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.0,62.0,49.25
2016,4,17,17,30,581.0,71.0,1.1,16.0,233.0,56.92,45.0
2016,4,17,17,45,508.5,61.5,1.0,15.5,181.0,49.63,38.49
2016,4,17,18,0,436.0,52.0,0.9,15.0,129.0,42.29,31.72
2016,4,17,18,15,321.5,38.5,0.95,14.5,85.0,31.36,21.5
2016,4,17,18,30,207.0,25.0,1.0,14.0,41.0,20.37,9.2
2016,4,17,18,45,103.5,12.5,1.1,13.5,20.5,9.83,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.0,8.5,1.1,8.5,12.0,38.14,0.0
2016,4,18,6,0,148.0,17.0,1.1,9.0,24.0,110.94,12.63
2016,4,18,6,15,277.0,31.0,1.3,10.0,65.0,216.23,170.05
2016,4,18,6,30,406.0,45.0,1.5,11.0,106.0,322.67,265.73
2016,4,18,6,45,485.5,55.0,1.7,12.5,157.5,406.2,337.14
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,496.07,410.25
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,568.91,466.81
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,644.1,521.11
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,704.43,562.28
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,764.53,601.77
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,810.61,628.3
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,860.08,656.2
2016,4,18,8,45,813.0,104.5,1.3,19.0,581.0,899.12,675.96
2016,4,18,9,0,831.0,109.0,1.2,20.0,630.0,935.31,693.25
2016,4,18,9,15,846.0,112.0,1.15,20.5,674.5,963.8,707.22
2016,4,18,9,30,861.0,115.0,1.1,21.0,719.0,988.84,718.87
2016,4,18,9,45,877.0,114.5,1.1,22.0,759.0,993.86,717.4
2016,4,18,10,0,893.0,114.0,1.1,23.0,799.0,1008.41,722.31
2016,4,18,10,15,901.0,116.0,1.0,23.0,831.0,1013.84,722.35
2016,4,18,10,30,909.0,118.0,0.9,23.0,863.0,1015.22,720.05
2016,4,18,10,45,914.5,119.5,0.8,23.5,888.0,1009.58,712.19
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,999.85,702.07
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.5,983.71,690.71
2016,4,18,11,30,927.0,123.0,0.6,24.0,948.0,963.64,677.16
2016,4,18,11,45,928.0,124.0,0.55,24.5,956.5,937.52,658.77
2016,4,18,12,0,929.0,125.0,0.5,25.0,965.0,907.78,638.37
2016,4,18,12,15,929.0,125.0,0.5,25.0,966.0,872.91,617.09
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,834.83,593.72
2016,4,18,12,45,928.5,123.5,0.55,25.5,960.0,792.14,566.01
2016,4,18,13,0,928.0,122.0,0.6,26.0,953.0,746.66,535.08
2016,4,18,13,15,924.5,121.0,0.6,26.0,937.0,697.04,500.83
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,645.27,464.06
2016,4,18,13,45,914.0,119.5,0.65,26.0,897.5,590.04,424.18
2016,4,18,14,0,907.0,119.0,0.7,26.0,874.0,533.43,381.72
2016,4,18,14,15,899.0,117.5,0.7,26.0,843.0,474.54,335.61
2016,4,18,14,30,891.0,116.0,0.7,26.0,812.0,414.89,287.42
2016,4,18,14,45,879.0,114.0,0.75,26.0,774.0,353.17,236.87
2016,4,18,15,0,867.0,112.0,0.8,26.0,736.0,291.68,186.23
2016,4,18,15,15,852.5,109.0,0.75,26.0,692.5,223.92,132.81
2016,4,18,15,30,838.0,106.0,0.7,26.0,649.0,161.93,90.17
2016,4,18,15,45,819.0,103.0,0.7,26.0,601.0,101.2,63.23
2016,4,18,16,0,800.0,100.0,0.7,26.0,553.0,82.52,63.59
2016,4,18,16,15,775.0,95.5,0.65,26.0,501.0,79.71,61.51
2016,4,18,16,30,750.0,91.0,0.6,26.0,449.0,76.79,59.3
2016,4,18,16,45,716.0,86.0,0.55,26.0,395.5,67.62,51.82
2016,4,18,17,0,682.0,81.0,0.5,26.0,342.0,64.21,49.13
2016,4,18,17,15,634.5,74.5,0.55,25.0,287.5,59.48,45.45
2016,4,18,17,30,587.0,68.0,0.6,24.0,233.0,54.7,41.59
2016,4,18,17,45,517.0,59.0,0.65,23.5,181.5,47.73,35.58
2016,4,18,18,0,447.0,50.0,0.7,23.0,130.0,40.73,29.31
2016,4,18,18,15,338.0,37.5,0.8,22.0,86.0,30.58,20.16
2016,4,18,18,30,229.0,25.0,0.9,21.0,42.0,20.41,9.27
2016,4,18,18,45,114.5,12.5,1.05,20.0,21.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,9.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,23.06,2.12
2016,4,19,6,15,161.0,38.0,2.05,11.5,63.5,159.87,125.45
2016,4,19,6,30,322.0,52.0,2.2,12.0,103.0,277.39,229.05
2016,4,19,6,45,392.0,66.0,2.35,13.0,151.5,353.45,294.94
2016,4,19,7,0,462.0,80.0,2.5,14.0,200.0,435.51,363.16
2016,4,19,7,15,505.5,85.5,2.4,14.5,244.5,500.77,415.15
2016,4,19,7,30,549.0,91.0,2.3,15.0,289.0,562.3,462.11
2016,4,19,7,45,449.0,130.5,2.25,16.0,309.5,538.45,438.69
2016,4,19,8,0,349.0,170.0,2.2,17.0,330.0,492.97,399.07
2016,4,19,8,15,527.5,149.5,2.1,17.5,423.0,655.67,522.5
2016,4,19,8,30,706.0,129.0,2.0,18.0,516.0,817.57,634.6
2016,4,19,8,45,652.0,154.5,1.9,19.0,536.5,810.99,623.11
2016,4,19,9,0,598.0,180.0,1.8,20.0,557.0,797.94,608.99
2016,4,19,9,15,578.5,204.0,1.85,21.0,589.5,802.44,608.16
2016,4,19,9,30,559.0,228.0,1.9,22.0,622.0,813.0,611.09
2016,4,19,9,45,531.5,254.5,2.0,23.0,645.0,814.57,608.18
2016,4,19,10,0,504.0,281.0,2.1,24.0,668.0,812.39,602.9
2016,4,19,10,15,666.0,220.0,2.1,24.5,754.0,912.51,671.1
2016,4,19,10,30,828.0,159.0,2.1,25.0,840.0,990.76,718.73
2016,4,19,10,45,830.0,163.5,2.1,25.5,863.5,984.79,711.78
2016,4,19,11,0,832.0,168.0,2.1,26.0,887.0,974.87,703.38
2016,4,19,11,15,836.0,169.0,2.05,26.0,903.5,959.63,692.58
2016,4,19,11,30,840.0,170.0,2.0,26.0,920.0,940.59,679.51
2016,4,19,11,45,836.0,174.5,2.0,26.0,927.0,913.96,662.2
2016,4,19,12,0,832.0,179.0,2.0,26.0,934.0,884.03,642.81
2016,4,19,12,15,662.0,277.5,2.0,26.0,879.0,804.64,586.5
2016,4,19,12,30,492.0,376.0,2.0,26.0,824.0,720.64,526.4
2016,4,19,12,45,499.5,369.5,2.05,26.5,821.5,691.09,505.7
2016,4,19,13,0,507.0,363.0,2.1,27.0,819.0,659.36,482.68
2016,4,19,13,15,673.5,260.5,2.1,27.0,855.0,653.88,480.11
2016,4,19,13,30,840.0,158.0,2.1,27.0,891.0,629.44,462.63
2016,4,19,13,45,689.5,234.0,2.1,27.0,825.5,558.3,408.99
2016,4,19,14,0,539.0,310.0,2.1,27.0,760.0,495.07,361.44
2016,4,19,14,15,399.0,342.0,2.05,27.0,668.5,418.52,305.03
2016,4,19,14,30,259.0,374.0,2.0,27.0,577.0,357.02,260.49
2016,4,19,14,45,269.0,353.0,1.95,27.0,555.0,322.07,232.92
2016,4,19,15,0,279.0,332.0,1.9,27.0,533.0,286.25,204.4
2016,4,19,15,15,400.5,273.5,1.8,26.5,543.5,247.25,169.81
2016,4,19,15,30,522.0,215.0,1.7,26.0,554.0,188.45,123.09
2016,4,19,15,45,467.5,214.0,1.65,25.5,501.0,144.79,103.26
2016,4,19,16,0,413.0,213.0,1.6,25.0,448.0,134.29,106.7
2016,4,19,16,15,381.0,204.0,1.4,24.5,405.5,134.84,107.71
2016,4,19,16,30,349.0,195.0,1.2,24.0,363.0,129.46,103.79
2016,4,19,16,45,326.0,175.5,1.05,23.5,317.5,118.21,94.94
2016,4,19,17,0,303.0,156.0,0.9,23.0,272.0,106.54,85.61
2016,4,19,17,15,272.5,136.0,0.9,22.5,228.5,94.07,75.44
2016,4,19,17,30,242.0,116.0,0.9,22.0,185.0,81.23,64.7
2016,4,19,17,45,202.5,94.5,0.9,22.0,143.5,67.02,52.37
2016,4,19,18,0,163.0,73.0,0.9,22.0,102.0,52.47,39.48
2016,4,19,18,15,106.5,50.5,0.9,21.5,67.0,36.85,25.52
2016,4,19,18,30,50.0,28.0,0.9,21.0,32.0,21.11,10.16
2016,4,19,18,45,25.0,14.0,0.95,20.5,16.0,11.02,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,7.47,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,15.08,1.26
2016,4,20,6,15,68.0,42.5,3.2,13.0,53.5,93.14,71.11
2016,4,20,6,30,136.0,66.0,3.4,13.0,88.0,174.02,142.34
2016,4,20,6,45,196.0,88.5,3.65,13.5,133.0,243.23,202.91
2016,4,20,7,0,256.0,111.0,3.9,14.0,178.0,317.34,266.23
2016,4,20,7,15,351.0,111.0,3.95,14.0,225.5,410.0,344.1
2016,4,20,7,30,446.0,111.0,4.0,14.0,273.0,496.43,415.01
2016,4,20,7,45,395.0,142.0,4.1,14.5,302.0,506.89,420.19
2016,4,20,8,0,344.0,173.0,4.2,15.0,331.0,491.2,405.08
2016,4,20,8,15,407.5,181.0,4.15,15.0,390.0,584.8,477.55
2016,4,20,8,30,471.0,189.0,4.1,15.0,449.0,660.45,534.46
2016,4,20,8,45,573.5,180.5,4.1,15.5,525.0,754.96,604.27
2016,4,20,9,0,676.0,172.0,4.1,16.0,601.0,861.81,679.28
2016,4,20,9,15,695.0,177.0,4.0,16.5,644.5,893.87,697.91
2016,4,20,9,30,714.0,182.0,3.9,17.0,688.0,922.97,714.71
2016,4,20,9,45,753.5,172.0,3.85,17.5,731.5,953.02,732.31
2016,4,20,10,0,793.0,162.0,3.8,18.0,775.0,970.59,741.13
2016,4,20,10,15,802.5,164.5,3.7,18.0,806.5,977.73,744.01
2016,4,20,10,30,812.0,167.0,3.6,18.0,838.0,980.97,744.43
2016,4,20,10,45,821.0,167.5,3.5,18.5,863.0,977.85,739.26
2016,4,20,11,0,830.0,168.0,3.4,19.0,888.0,970.75,731.6
2016,4,20,11,15,834.5,169.5,3.3,19.0,905.0,956.43,720.62
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,938.27,707.23
2016,4,20,11,45,840.5,172.0,3.15,19.5,930.5,913.29,688.36
2016,4,20,12,0,842.0,173.0,3.1,20.0,939.0,884.83,667.3
2016,4,20,12,15,842.0,173.0,3.0,20.0,939.5,850.96,643.38
2016,4,20,12,30,842.0,173.0,2.9,20.0,940.0,814.08,616.29
2016,4,20,12,45,842.0,171.0,2.85,20.5,933.0,772.7,584.9
2016,4,20,13,0,842.0,169.0,2.8,21.0,926.0,728.75,551.25
2016,4,20,13,15,837.5,167.5,2.7,21.0,910.5,679.93,514.28
2016,4,20,13,30,833.0,166.0,2.6,21.0,895.0,629.32,475.19
2016,4,20,13,45,644.0,250.5,2.55,21.0,805.0,544.06,409.72
2016,4,20,14,0,455.0,335.0,2.5,21.0,715.0,470.51,353.44
2016,4,20,14,15,499.0,306.5,2.45,21.0,709.5,434.74,323.92
2016,4,20,14,30,543.0,278.0,2.4,21.0,704.0,393.82,288.97
2016,4,20,14,45,654.0,217.5,2.35,21.0,708.0,346.76,246.17
2016,4,20,15,0,765.0,157.0,2.3,21.0,712.0,285.55,190.74
2016,4,20,15,15,748.5,153.0,2.25,21.0,669.5,226.39,142.91
2016,4,20,15,30,732.0,149.0,2.2,21.0,627.0,168.87,102.63
2016,4,20,15,45,709.0,145.0,2.15,21.0,579.5,112.96,77.42
2016,4,20,16,0,686.0,141.0,2.1,21.0,532.0,98.95,78.89
2016,4,20,16,15,658.0,134.5,2.0,20.5,482.0,96.08,76.9
2016,4,20,16,30,630.0,128.0,1.9,20.0,432.0,93.07,74.76
2016,4,20,16,45,592.5,120.5,1.8,20.0,379.5,89.05,71.59
2016,4,20,17,0,555.0,113.0,1.7,20.0,327.0,84.92,68.27
2016,4,20,17,15,505.5,102.5,1.55,19.0,275.0,75.13,60.23
2016,4,20,17,30,456.0,92.0,1.4,18.0,223.0,67.81,54.13
2016,4,20,17,45,386.0,79.0,1.3,17.5,174.0,58.46,45.93
2016,4,20,18,0,316.0,66.0,1.2,17.0,125.0,49.02,37.37
2016,4,20,18,15,225.0,48.0,1.2,16.0,83.0,35.85,25.36
2016,4,20,18,30,134.0,30.0,1.2,15.0,41.0,22.55,11.96
2016,4,20,18,45,67.0,15.0,1.3,14.5,20.5,11.8,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,10.0,1.95,11.5,11.0,15.05,0.0
2016,4,21,6,0,34.0,20.0,2.1,12.0,22.0,41.09,17.12
2016,4,21,6,15,98.5,45.0,2.15,12.0,59.5,122.9,96.19
2016,4,21,6,30,163.0,70.0,2.2,12.0,97.0,194.68,160.13
2016,4,21,6,45,111.0,89.5,2.25,12.5,111.0,176.77,146.48
2016,4,21,7,0,59.0,109.0,2.3,13.0,125.0,151.62,125.01
2016,4,21,7,15,87.5,129.0,2.35,13.5,158.5,192.73,160.18
2016,4,21,7,30,116.0,149.0,2.4,14.0,192.0,251.93,209.14
2016,4,21,7,45,300.5,159.5,2.45,15.0,293.5,430.62,355.47
2016,4,21,8,0,485.0,170.0,2.5,16.0,395.0,625.16,504.66
2016,4,21,8,15,398.5,199.0,2.6,16.5,398.0,575.16,462.13
2016,4,21,8,30,312.0,228.0,2.7,17.0,401.0,538.12,430.33
2016,4,21,8,45,439.5,210.5,2.8,17.5,477.5,662.66,524.37
2016,4,21,9,0,567.0,193.0,2.9,18.0,554.0,770.13,602.21
2016,4,21,9,15,550.5,223.5,2.95,18.5,594.0,793.43,614.5
2016,4,21,9,30,534.0,254.0,3.0,19.0,634.0,812.63,624.5
2016,4,21,9,45,274.0,254.0,3.05,19.5,449.5,536.95,418.9
2016,4,21,10,0,14.0,254.0,3.1,20.0,265.0,221.94,171.52
2016,4,21,10,15,143.5,326.0,3.1,20.5,445.0,455.65,354.07
2016,4,21,10,30,273.0,398.0,3.1,21.0,625.0,669.06,509.29
2016,4,21,10,45,296.0,404.5,3.15,21.5,657.0,688.46,520.62
2016,4,21,11,0,319.0,411.0,3.2,22.0,689.0,705.5,531.46
2016,4,21,11,15,282.5,429.5,3.2,22.0,679.5,676.49,509.21
2016,4,21,11,30,246.0,448.0,3.2,22.0,670.0,646.73,486.73
2016,4,21,11,45,280.5,444.0,3.25,22.5,699.0,658.15,494.59
2016,4,21,12,0,315.0,440.0,3.3,23.0,728.0,666.28,499.75
2016,4,21,12,15,300.0,445.0,3.35,23.0,719.0,638.73,479.56
2016,4,21,12,30,285.0,450.0,3.4,23.0,710.0,610.66,459.09
2016,4,21,12,45,307.0,439.5,3.45,23.0,718.5,596.65,449.28
2016,4,21,13,0,329.0,429.0,3.5,23.0,727.0,580.06,437.26
2016,4,21,13,15,300.5,429.0,3.5,23.0,697.5,536.88,405.02
2016,4,21,13,30,272.0,429.0,3.5,23.0,668.0,495.52,373.96
2016,4,21,13,45,173.5,412.0,3.55,23.0,563.0,405.84,307.1
2016,4,21,14,0,75.0,395.0,3.6,23.0,458.0,329.68,250.18
2016,4,21,14,15,302.0,339.0,3.55,23.0,579.5,373.42,280.36
2016,4,21,14,30,529.0,283.0,3.5,23.0,701.0,390.48,286.03
2016,4,21,14,45,339.0,315.5,3.5,23.0,578.5,317.35,232.25
2016,4,21,15,0,149.0,348.0,3.5,23.0,456.0,268.08,199.77
2016,4,21,15,15,99.5,312.0,3.4,22.5,382.5,227.93,171.19
2016,4,21,15,30,50.0,276.0,3.3,22.0,309.0,190.06,144.81
2016,4,21,15,45,256.5,239.0,3.25,22.0,388.5,154.32,116.01
2016,4,21,16,0,463.0,202.0,3.2,22.0,468.0,129.09,103.87
2016,4,21,16,15,500.0,171.5,2.95,21.5,434.5,114.11,91.83
2016,4,21,16,30,537.0,141.0,2.7,21.0,401.0,97.99,78.65
2016,4,21,16,45,486.5,138.0,2.5,21.0,353.0,96.03,77.28
2016,4,21,17,0,436.0,135.0,2.3,21.0,305.0,94.13,75.9
2016,4,21,17,15,402.5,118.5,2.15,20.5,257.0,83.9,67.43
2016,4,21,17,30,369.0,102.0,2.0,20.0,209.0,73.29,58.44
2016,4,21,17,45,312.0,86.0,1.85,19.5,163.5,62.4,48.97
2016,4,21,18,0,255.0,70.0,1.7,19.0,118.0,51.26,39.01
2016,4,21,18,15,181.0,50.5,1.7,18.5,79.0,37.39,26.42
2016,4,21,18,30,107.0,31.0,1.7,18.0,40.0,23.23,12.57
2016,4,21,18,45,53.5,15.5,1.75,17.5,20.0,12.2,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.79,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.51,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,4.54,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,7.58,0.76
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,11.39,4.07
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,15.21,7.36
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,19.04,10.64
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,22.88,13.88
2016,4,22,7,45,0.0,51.0,3.0,16.5,51.0,39.03,27.47
2016,4,22,8,0,0.0,72.0,3.0,17.0,72.0,55.27,40.92
2016,4,22,8,15,0.0,116.0,3.1,17.0,116.0,91.91,71.21
2016,4,22,8,30,0.0,160.0,3.2,17.0,160.0,130.64,102.72
2016,4,22,8,45,4.5,182.5,3.3,17.5,185.5,154.08,121.36
2016,4,22,9,0,9.0,205.0,3.4,18.0,211.0,177.63,139.86
2016,4,22,9,15,4.5,167.0,3.45,18.0,170.0,138.29,107.69
2016,4,22,9,30,0.0,129.0,3.5,18.0,129.0,101.3,77.39
2016,4,22,9,45,18.0,225.0,3.6,18.5,239.0,200.9,157.58
2016,4,22,10,0,36.0,321.0,3.7,19.0,349.0,327.19,255.72
2016,4,22,10,15,33.0,327.5,3.7,19.0,354.0,327.39,254.91
2016,4,22,10,30,30.0,334.0,3.7,19.0,359.0,327.47,254.44
2016,4,22,10,45,29.5,340.5,3.7,19.0,366.0,329.79,255.84
2016,4,22,11,0,29.0,347.0,3.7,19.0,373.0,331.86,257.08
2016,4,22,11,15,17.5,259.5,3.65,19.0,275.5,224.22,173.61
2016,4,22,11,30,6.0,172.0,3.6,19.0,178.0,140.93,107.88
2016,4,22,11,45,14.0,255.5,3.55,19.0,269.0,215.38,166.7
2016,4,22,12,0,22.0,339.0,3.5,19.0,360.0,289.39,223.84
2016,4,22,12,15,15.5,268.0,3.4,19.0,282.5,224.08,173.0
2016,4,22,12,30,9.0,197.0,3.3,19.0,205.0,161.05,123.64
2016,4,22,12,45,104.0,328.5,3.2,19.0,422.5,350.24,272.11
2016,4,22,13,0,199.0,460.0,3.1,19.0,640.0,508.33,389.78
2016,4,22,13,15,115.5,409.5,3.0,18.5,514.0,399.6,307.53
2016,4,22,13,30,32.0,359.0,2.9,18.0,388.0,296.37,229.07
2016,4,22,13,45,20.0,281.5,2.8,18.0,300.0,225.42,174.53
2016,4,22,14,0,8.0,204.0,2.7,18.0,212.0,159.72,123.15
2016,4,22,14,15,20.0,261.0,2.65,18.0,278.0,205.05,158.97
2016,4,22,14,30,32.0,318.0,2.6,18.0,344.0,242.2,187.67
2016,4,22,14,45,25.0,287.5,2.55,18.0,307.5,218.73,169.46
2016,4,22,15,0,18.0,257.0,2.5,18.0,271.0,192.52,149.28
2016,4,22,15,15,13.0,229.5,2.45,17.5,239.5,169.99,132.19
2016,4,22,15,30,8.0,202.0,2.4,17.0,208.0,148.51,115.83
2016,4,22,15,45,8.5,195.0,2.4,17.0,200.5,141.44,110.7
2016,4,22,16,0,9.0,188.0,2.4,17.0,193.0,135.73,111.47
2016,4,22,16,15,4.5,162.5,2.25,17.0,165.0,118.52,97.15
2016,4,22,16,30,0.0,137.0,2.1,17.0,137.0,101.03,82.48
2016,4,22,16,45,0.0,121.0,1.95,17.0,121.0,89.67,72.97
2016,4,22,17,0,0.0,105.0,1.8,17.0,105.0,78.22,63.25
2016,4,22,17,15,0.0,88.5,1.6,16.5,88.5,66.35,53.14
2016,4,22,17,30,0.0,72.0,1.4,16.0,72.0,54.37,42.75
2016,4,22,17,45,0.0,56.5,1.25,16.0,56.5,42.99,32.6
2016,4,22,18,0,0.0,41.0,1.1,16.0,41.0,31.35,22.08
2016,4,22,18,15,0.0,27.5,1.0,15.5,27.5,20.98,12.63
2016,4,22,18,30,0.0,14.0,0.9,15.0,14.0,10.64,2.92
2016,4,22,18,45,0.0,7.0,0.85,15.0,7.0,5.51,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,93.0,12.5,2.35,11.5,18.5,48.95,0.0
2016,4,23,6,0,186.0,25.0,2.6,12.0,37.0,141.08,88.11
2016,4,23,6,15,296.5,38.5,2.7,12.0,79.5,231.73,186.47
2016,4,23,6,30,407.0,52.0,2.8,12.0,122.0,327.67,271.98
2016,4,23,6,45,480.5,62.0,2.95,12.5,173.0,407.15,340.98
2016,4,23,7,0,554.0,72.0,3.1,13.0,224.0,492.16,411.85
2016,4,23,7,15,603.0,79.0,3.25,13.5,277.0,560.83,466.95
2016,4,23,7,30,652.0,86.0,3.4,14.0,330.0,631.4,520.79
2016,4,23,7,45,690.5,90.5,3.6,15.0,384.0,691.9,563.89
2016,4,23,8,0,729.0,95.0,3.8,16.0,438.0,752.41,605.73
2016,4,23,8,15,754.0,99.0,3.85,16.5,489.0,795.32,634.07
2016,4,23,8,30,779.0,103.0,3.9,17.0,540.0,841.48,664.35
2016,4,23,8,45,799.5,105.5,3.95,17.5,588.0,879.66,688.39
2016,4,23,9,0,820.0,108.0,4.0,18.0,636.0,915.16,710.27
2016,4,23,9,15,834.0,111.0,3.95,18.5,679.0,942.06,725.39
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,965.56,738.1
2016,4,23,9,45,860.0,115.0,3.9,19.5,760.0,968.06,736.69
2016,4,23,10,0,872.0,116.0,3.9,20.0,798.0,979.86,741.98
2016,4,23,10,15,879.5,118.0,3.85,20.0,828.5,984.49,743.52
2016,4,23,10,30,887.0,120.0,3.8,20.0,859.0,985.17,742.57
2016,4,23,10,45,539.0,280.5,3.75,20.5,733.5,815.95,619.76
2016,4,23,11,0,191.0,441.0,3.7,21.0,608.0,592.26,450.07
2016,4,23,11,15,249.5,438.5,3.65,21.0,661.5,651.73,494.65
2016,4,23,11,30,308.0,436.0,3.6,21.0,715.0,688.13,520.94
2016,4,23,11,45,601.5,284.5,3.6,21.0,834.5,807.41,611.69
2016,4,23,12,0,895.0,133.0,3.6,21.0,954.0,874.25,661.07
2016,4,23,12,15,546.5,301.5,3.55,21.0,803.0,722.59,548.12
2016,4,23,12,30,198.0,470.0,3.5,21.0,652.0,548.14,415.52
