Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,45,199.5,465.5,3.5,21.5,648.0,529.11,401.43
2016,4,23,13,0,201.0,461.0,3.5,22.0,644.0,509.32,385.94
2016,4,23,13,15,100.5,281.0,3.5,22.0,372.5,290.37,222.42
2016,4,23,13,30,0.0,101.0,3.5,22.0,101.0,78.26,56.98
2016,4,23,13,45,70.0,260.5,3.5,22.0,319.5,239.99,184.07
2016,4,23,14,0,140.0,420.0,3.5,22.0,538.0,376.07,286.02
2016,4,23,14,15,485.0,280.5,3.45,22.0,668.0,406.68,303.62
2016,4,23,14,30,830.0,141.0,3.4,22.0,798.0,399.29,287.01
2016,4,23,14,45,817.0,139.0,3.4,22.0,761.0,339.76,235.53
2016,4,23,15,0,804.0,137.0,3.4,22.0,724.0,280.82,185.09
2016,4,23,15,15,789.0,133.5,3.35,21.5,682.0,221.36,137.33
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,163.29,97.62
2016,4,23,15,45,535.5,187.0,3.25,21.0,528.0,127.84,93.38
2016,4,23,16,0,297.0,244.0,3.2,21.0,416.0,153.32,124.56
2016,4,23,16,15,289.0,221.5,3.05,20.5,376.0,142.04,115.69
2016,4,23,16,30,281.0,199.0,2.9,20.0,336.0,130.19,106.3
2016,4,23,16,45,451.0,148.0,2.8,20.0,339.0,101.39,82.13
2016,4,23,17,0,621.0,97.0,2.7,20.0,342.0,74.25,59.06
2016,4,23,17,15,574.5,89.5,2.55,19.0,289.5,69.32,55.2
2016,4,23,17,30,528.0,82.0,2.4,18.0,237.0,64.32,51.1
2016,4,23,17,45,466.0,71.0,2.3,17.5,187.5,56.34,44.1
2016,4,23,18,0,404.0,60.0,2.2,17.0,138.0,48.2,36.72
2016,4,23,18,15,305.0,46.0,2.2,16.5,94.0,34.95,24.64
2016,4,23,18,30,206.0,32.0,2.2,16.0,50.0,24.29,14.01
2016,4,23,18,45,103.0,16.0,2.25,15.5,25.0,12.19,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,100.0,12.5,2.0,8.5,20.0,51.8,0.0
2016,4,24,6,0,200.0,25.0,2.2,9.0,40.0,148.18,99.3
2016,4,24,6,15,310.5,39.0,2.25,9.5,83.5,239.25,194.69
2016,4,24,6,30,421.0,53.0,2.3,10.0,127.0,336.29,280.76
2016,4,24,6,45,494.0,62.5,2.35,10.5,178.0,415.51,349.38
2016,4,24,7,0,567.0,72.0,2.4,11.0,229.0,500.12,419.53
2016,4,24,7,15,616.5,79.0,2.4,11.5,283.5,569.56,474.51
2016,4,24,7,30,666.0,86.0,2.4,12.0,338.0,640.92,527.9
2016,4,24,7,45,701.0,91.5,2.45,13.0,392.0,700.22,569.0
2016,4,24,8,0,736.0,97.0,2.5,14.0,446.0,759.27,608.58
2016,4,24,8,15,762.0,102.0,2.25,14.5,498.5,804.1,635.65
2016,4,24,8,30,788.0,107.0,2.0,15.0,551.0,852.39,664.04
2016,4,24,8,45,806.5,111.0,1.8,15.5,599.5,890.55,684.63
2016,4,24,9,0,825.0,115.0,1.6,16.0,648.0,925.89,702.53
2016,4,24,9,15,840.0,118.0,1.35,16.5,692.0,953.71,713.89
2016,4,24,9,30,855.0,121.0,1.1,17.0,736.0,978.1,722.18
2016,4,24,9,45,865.5,123.5,0.9,17.5,774.5,993.94,725.23
2016,4,24,10,0,876.0,126.0,0.7,18.0,813.0,991.84,716.7
2016,4,24,10,15,884.0,128.0,0.55,18.0,844.5,996.69,715.18
2016,4,24,10,30,892.0,130.0,0.4,18.0,876.0,997.55,711.13
2016,4,24,10,45,897.5,131.5,0.3,18.5,900.5,991.52,702.95
2016,4,24,11,0,903.0,133.0,0.2,19.0,925.0,981.48,692.77
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.5,965.18,682.4
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,945.04,669.84
2016,4,24,11,45,910.5,136.0,0.25,19.5,966.5,918.55,653.17
2016,4,24,12,0,911.0,137.0,0.3,20.0,975.0,888.58,634.45
2016,4,24,12,15,911.0,136.5,0.35,20.0,975.0,853.68,613.76
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,815.73,590.78
2016,4,24,12,45,920.5,128.0,0.5,20.5,970.5,775.83,564.63
2016,4,24,13,0,930.0,120.0,0.6,21.0,966.0,732.52,535.28
2016,4,24,13,15,926.5,119.5,0.65,21.0,950.0,683.5,501.12
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,632.33,464.26
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,577.4,423.31
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,521.11,379.76
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,462.79,332.74
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,403.67,283.65
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,342.72,232.34
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,282.09,181.49
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,214.89,128.32
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,153.79,87.29
2016,4,24,15,45,819.5,105.5,0.85,21.0,615.0,93.84,64.15
2016,4,24,16,0,799.0,103.0,0.9,21.0,567.0,84.22,66.34
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.5,81.88,64.74
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,79.44,63.03
2016,4,24,16,45,716.5,90.0,0.9,20.0,410.0,70.12,55.27
2016,4,24,17,0,682.0,85.0,0.9,20.0,356.0,66.8,52.62
2016,4,24,17,15,636.0,78.5,0.85,19.0,302.0,62.19,48.97
2016,4,24,17,30,590.0,72.0,0.8,18.0,248.0,57.52,45.16
2016,4,24,17,45,521.0,64.0,0.8,17.5,196.0,51.42,39.81
2016,4,24,18,0,452.0,56.0,0.8,17.0,144.0,45.32,34.26
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,35.32,25.04
2016,4,24,18,30,243.0,31.0,0.9,16.0,54.0,25.27,15.03
2016,4,24,18,45,121.5,15.5,1.0,15.5,27.0,11.86,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,14.0,1.45,11.5,20.0,45.15,0.0
2016,4,25,6,0,163.0,28.0,1.6,12.0,40.0,135.88,93.29
2016,4,25,6,15,270.5,42.0,1.85,12.5,82.0,217.88,175.47
2016,4,25,6,30,378.0,56.0,2.1,13.0,124.0,309.83,256.14
2016,4,25,6,45,452.5,66.0,2.4,14.0,174.5,392.18,326.16
2016,4,25,7,0,527.0,76.0,2.7,15.0,225.0,476.4,395.16
2016,4,25,7,15,577.0,83.5,2.85,15.5,278.0,545.06,449.63
2016,4,25,7,30,627.0,91.0,3.0,16.0,331.0,615.75,503.47
2016,4,25,7,45,666.5,96.0,3.2,17.0,384.5,676.6,546.49
2016,4,25,8,0,706.0,101.0,3.4,18.0,438.0,737.57,588.37
2016,4,25,8,15,732.5,105.5,3.4,18.5,489.0,786.33,620.5
2016,4,25,8,30,759.0,110.0,3.4,19.0,540.0,828.22,647.07
2016,4,25,8,45,780.0,113.0,3.45,19.5,588.0,866.84,671.21
2016,4,25,9,0,801.0,116.0,3.5,20.0,636.0,902.82,693.22
2016,4,25,9,15,816.0,119.0,3.45,20.5,679.5,930.2,708.45
2016,4,25,9,30,831.0,122.0,3.4,21.0,723.0,954.25,721.34
2016,4,25,9,45,846.5,122.0,3.4,21.5,761.5,971.96,730.26
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,972.24,727.55
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,977.62,729.64
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,979.08,729.18
2016,4,25,10,45,883.5,128.0,3.3,22.5,887.0,972.76,722.69
2016,4,25,11,0,888.0,130.0,3.3,23.0,911.0,962.51,713.79
2016,4,25,11,15,891.5,131.0,3.3,23.0,927.5,946.53,702.63
2016,4,25,11,30,895.0,132.0,3.3,23.0,944.0,926.78,689.08
2016,4,25,11,45,893.0,135.0,3.35,23.5,952.0,900.3,670.1
2016,4,25,12,0,891.0,138.0,3.4,24.0,960.0,870.48,648.94
2016,4,25,12,15,891.0,138.0,3.4,24.0,960.0,836.67,626.02
2016,4,25,12,30,891.0,138.0,3.4,24.0,960.0,799.85,600.6
2016,4,25,12,45,655.5,264.0,3.45,24.0,866.5,708.15,531.16
2016,4,25,13,0,420.0,390.0,3.5,24.0,773.0,609.53,456.96
2016,4,25,13,15,452.0,374.5,3.5,24.0,780.0,588.3,441.47
2016,4,25,13,30,484.0,359.0,3.5,24.0,787.0,563.21,422.14
2016,4,25,13,45,661.0,254.5,3.55,24.0,823.0,545.94,408.25
2016,4,25,14,0,838.0,150.0,3.6,24.0,859.0,510.3,378.11
2016,4,25,14,15,828.5,148.0,3.6,24.0,829.0,452.98,330.5
2016,4,25,14,30,819.0,146.0,3.6,24.0,799.0,395.33,281.6
2016,4,25,14,45,566.0,238.5,3.6,24.0,680.0,326.85,231.21
2016,4,25,15,0,313.0,331.0,3.6,24.0,561.0,287.47,207.24
2016,4,25,15,15,526.5,238.0,3.5,23.5,598.5,235.47,158.21
2016,4,25,15,30,740.0,145.0,3.4,23.0,636.0,159.66,95.7
2016,4,25,15,45,662.0,154.0,3.3,23.0,569.5,109.92,87.11
2016,4,25,16,0,584.0,163.0,3.2,23.0,503.0,109.92,87.45
2016,4,25,16,15,497.0,169.5,3.0,22.5,440.5,112.6,90.16
2016,4,25,16,30,410.0,176.0,2.8,22.0,378.0,115.96,93.48
2016,4,25,16,45,376.5,164.0,2.6,22.0,333.5,109.58,88.39
2016,4,25,17,0,343.0,152.0,2.4,22.0,289.0,105.01,84.8
2016,4,25,17,15,404.0,123.0,2.25,21.5,261.0,86.66,69.49
2016,4,25,17,30,465.0,94.0,2.1,21.0,233.0,69.2,54.67
2016,4,25,17,45,412.0,79.5,2.0,20.5,184.5,59.06,45.92
2016,4,25,18,0,359.0,65.0,1.9,20.0,136.0,48.7,36.73
2016,4,25,18,15,266.0,49.5,1.9,19.5,93.5,37.18,26.29
2016,4,25,18,30,173.0,34.0,1.9,19.0,51.0,25.6,15.21
2016,4,25,18,45,86.5,17.0,1.9,18.5,25.5,12.9,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.0,15.0,2.6,14.5,20.0,38.96,0.0
2016,4,26,6,0,130.0,30.0,2.8,15.0,40.0,123.86,86.3
2016,4,26,6,15,222.5,47.5,2.9,15.0,81.0,199.11,159.26
2016,4,26,6,30,315.0,65.0,3.0,15.0,122.0,283.79,233.59
2016,4,26,6,45,382.0,78.0,3.2,15.5,170.5,355.69,295.46
2016,4,26,7,0,449.0,91.0,3.4,16.0,219.0,433.19,359.81
2016,4,26,7,15,499.0,101.0,3.5,16.5,270.5,499.63,412.95
2016,4,26,7,30,549.0,111.0,3.6,17.0,322.0,576.53,472.17
2016,4,26,7,45,588.0,118.0,3.75,18.0,374.5,636.87,516.11
2016,4,26,8,0,627.0,125.0,3.9,19.0,427.0,697.37,558.32
2016,4,26,8,15,655.5,131.0,3.85,19.5,477.0,747.43,591.85
2016,4,26,8,30,684.0,137.0,3.8,20.0,527.0,796.17,623.68
2016,4,26,8,45,709.5,140.0,3.75,20.5,575.0,837.14,649.33
2016,4,26,9,0,735.0,143.0,3.7,21.0,623.0,875.88,673.01
2016,4,26,9,15,751.5,146.5,3.65,21.5,665.5,904.11,689.06
2016,4,26,9,30,768.0,150.0,3.6,22.0,708.0,921.41,697.53
2016,4,26,9,45,800.5,142.0,3.6,22.5,749.5,946.97,712.04
2016,4,26,10,0,833.0,134.0,3.6,23.0,791.0,968.8,723.9
2016,4,26,10,15,842.0,135.5,3.55,23.0,822.0,974.15,725.82
2016,4,26,10,30,851.0,137.0,3.5,23.0,853.0,960.74,715.45
2016,4,26,10,45,863.0,134.5,3.5,23.5,879.0,957.35,711.05
2016,4,26,11,0,875.0,132.0,3.5,24.0,905.0,950.07,704.13
2016,4,26,11,15,879.0,133.0,3.55,24.0,921.0,934.72,693.66
2016,4,26,11,30,883.0,134.0,3.6,24.0,937.0,915.63,680.81
2016,4,26,11,45,890.5,131.0,3.65,24.5,947.5,892.46,663.97
2016,4,26,12,0,898.0,128.0,3.7,25.0,958.0,865.66,644.76
2016,4,26,12,15,898.0,128.0,3.7,25.0,958.5,831.83,621.76
2016,4,26,12,30,898.0,128.0,3.7,25.0,959.0,794.97,596.44
2016,4,26,12,45,889.0,132.5,3.75,25.0,949.5,752.33,565.4
2016,4,26,13,0,880.0,137.0,3.8,25.0,940.0,707.57,532.2
2016,4,26,13,15,876.0,136.0,3.8,25.0,924.5,660.05,496.2
2016,4,26,13,30,872.0,135.0,3.8,25.0,909.0,610.62,457.86
2016,4,26,13,45,864.5,135.0,3.85,25.0,885.5,558.34,416.44
2016,4,26,14,0,857.0,135.0,3.9,25.0,862.0,504.86,372.89
2016,4,26,14,15,848.0,133.0,3.85,25.0,831.5,448.47,325.81
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,389.79,275.96
2016,4,26,14,45,824.5,130.0,3.8,25.0,763.5,330.43,225.16
2016,4,26,15,0,810.0,129.0,3.8,25.0,726.0,271.78,175.52
2016,4,26,15,15,795.0,126.0,3.7,24.5,683.5,212.68,128.79
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,154.93,90.51
2016,4,26,15,45,758.0,120.0,3.55,24.0,594.0,98.55,77.32
2016,4,26,16,0,736.0,117.0,3.5,24.0,547.0,84.72,66.04
2016,4,26,16,15,710.0,112.5,3.3,23.5,497.0,82.57,64.6
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,80.34,63.08
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,76.84,60.34
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,73.25,57.48
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,68.31,53.52
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,63.29,49.38
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.0,56.42,43.46
2016,4,26,18,0,387.0,62.0,2.1,21.0,139.0,46.89,35.03
2016,4,26,18,15,293.0,48.0,2.1,20.5,96.5,36.31,25.47
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,25.72,15.37
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,12.93,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,21.0,15.0,1.2,16.5,16.5,20.56,0.0
2016,4,27,6,0,42.0,30.0,1.2,17.0,33.0,59.45,39.38
2016,4,27,6,15,92.0,51.5,1.35,17.5,66.5,112.25,87.15
2016,4,27,6,30,142.0,73.0,1.5,18.0,100.0,180.0,145.05
2016,4,27,6,45,209.5,87.5,1.65,18.5,141.0,243.12,198.69
2016,4,27,7,0,277.0,102.0,1.8,19.0,182.0,312.64,256.17
2016,4,27,7,15,386.5,107.0,1.85,19.0,243.0,424.56,345.97
2016,4,27,7,30,496.0,112.0,1.9,19.0,304.0,528.36,426.49
2016,4,27,7,45,551.5,119.0,1.95,19.5,362.0,607.61,484.15
2016,4,27,8,0,607.0,126.0,2.0,20.0,420.0,680.48,535.34
2016,4,27,8,15,635.0,132.5,1.95,20.5,469.0,729.95,567.05
2016,4,27,8,30,663.0,139.0,1.9,21.0,518.0,778.15,597.2
2016,4,27,8,45,548.5,195.0,1.9,21.5,526.5,737.65,564.24
2016,4,27,9,0,434.0,251.0,1.9,22.0,535.0,698.09,531.17
2016,4,27,9,15,592.0,201.0,1.9,22.0,616.0,808.56,610.36
2016,4,27,9,30,750.0,151.0,1.9,22.0,697.0,911.28,677.84
2016,4,27,9,45,770.5,149.5,1.9,22.5,735.5,923.88,682.36
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,940.86,690.78
2016,4,27,10,15,800.0,150.5,1.9,23.0,805.0,947.15,693.6
2016,4,27,10,30,809.0,153.0,1.9,23.0,836.0,949.63,694.19
2016,4,27,10,45,820.5,151.5,1.9,23.5,861.0,946.67,690.09
2016,4,27,11,0,832.0,150.0,1.9,24.0,886.0,939.79,683.66
2016,4,27,11,15,836.5,151.0,1.95,24.0,902.5,925.01,674.15
2016,4,27,11,30,841.0,152.0,2.0,24.0,919.0,906.47,662.33
2016,4,27,11,45,847.5,149.5,2.05,24.0,928.5,868.91,638.02
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,842.72,621.27
2016,4,27,12,15,501.0,311.0,2.15,24.0,775.0,687.17,509.6
2016,4,27,12,30,148.0,475.0,2.2,24.0,612.0,509.99,378.84
2016,4,27,12,45,161.5,471.0,2.3,24.5,620.0,501.93,373.69
2016,4,27,13,0,175.0,467.0,2.4,25.0,628.0,492.17,366.18
2016,4,27,13,15,496.5,314.0,2.45,25.0,758.5,568.18,423.84
2016,4,27,13,30,818.0,161.0,2.5,25.0,889.0,601.95,447.63
2016,4,27,13,45,817.0,156.5,2.55,25.0,867.5,550.64,407.35
2016,4,27,14,0,816.0,152.0,2.6,25.0,846.0,497.76,365.12
2016,4,27,14,15,470.0,271.5,2.65,25.0,668.0,388.73,284.95
2016,4,27,14,30,124.0,391.0,2.7,25.0,490.0,315.89,235.25
2016,4,27,14,45,451.0,265.5,2.75,25.0,602.5,308.4,219.24
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,270.62,175.28
2016,4,27,15,15,576.5,207.5,2.75,25.0,620.5,222.8,145.18
2016,4,27,15,30,375.0,275.0,2.7,25.0,526.0,204.69,142.95
2016,4,27,15,45,537.0,201.5,2.65,25.0,532.0,131.74,104.23
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,90.47,70.49
2016,4,27,16,15,560.5,151.5,2.4,24.5,462.0,104.28,82.45
2016,4,27,16,30,422.0,175.0,2.2,24.0,386.0,115.47,92.25
2016,4,27,16,45,397.5,159.5,2.0,24.0,340.5,107.13,85.54
2016,4,27,17,0,373.0,144.0,1.8,24.0,295.0,98.38,78.45
2016,4,27,17,15,345.0,126.5,1.65,23.5,250.5,87.93,69.96
2016,4,27,17,30,317.0,109.0,1.5,23.0,206.0,78.22,61.93
2016,4,27,17,45,275.5,91.0,1.35,22.5,163.0,65.95,51.46
2016,4,27,18,0,234.0,73.0,1.2,22.0,120.0,53.43,40.51
2016,4,27,18,15,172.5,54.5,1.15,21.5,83.5,40.21,28.72
2016,4,27,18,30,111.0,36.0,1.1,21.0,47.0,26.85,16.36
2016,4,27,18,45,55.5,18.0,1.1,20.5,23.5,13.7,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,12.5,0.45,17.0,12.5,9.53,0.0
2016,4,28,6,0,0.0,25.0,0.5,17.0,25.0,19.59,9.47
2016,4,28,6,15,15.0,47.5,0.7,17.0,50.5,55.19,40.22
2016,4,28,6,30,30.0,70.0,0.9,17.0,76.0,87.58,68.26
2016,4,28,6,45,55.5,91.5,1.1,17.5,106.5,125.7,100.92
2016,4,28,7,0,81.0,113.0,1.3,18.0,137.0,165.69,134.57
2016,4,28,7,15,75.0,135.0,1.4,18.0,160.5,185.44,150.5
2016,4,28,7,30,69.0,157.0,1.5,18.0,184.0,204.26,165.29
2016,4,28,7,45,34.5,150.0,1.6,18.5,163.5,166.53,133.05
2016,4,28,8,0,0.0,143.0,1.7,19.0,143.0,117.02,91.09
2016,4,28,8,15,26.0,191.0,1.7,19.5,206.0,199.08,157.6
2016,4,28,8,30,52.0,239.0,1.7,20.0,269.0,271.25,213.98
2016,4,28,8,45,74.0,269.0,1.75,20.5,316.0,320.86,251.53
2016,4,28,9,0,96.0,299.0,1.8,21.0,363.0,370.7,288.56
2016,4,28,9,15,190.0,317.0,1.85,21.0,452.5,497.06,384.09
2016,4,28,9,30,284.0,335.0,1.9,21.0,542.0,625.44,476.96
2016,4,28,9,45,250.0,360.5,1.95,21.5,550.0,616.77,466.95
2016,4,28,10,0,216.0,386.0,2.0,22.0,558.0,584.14,441.49
2016,4,28,10,15,523.0,263.0,2.1,22.5,700.5,792.98,594.16
2016,4,28,10,30,830.0,140.0,2.2,23.0,843.0,954.43,702.11
2016,4,28,10,45,837.0,141.0,2.3,23.5,866.0,949.58,696.12
2016,4,28,11,0,844.0,142.0,2.4,24.0,889.0,926.1,679.69
2016,4,28,11,15,847.5,142.5,2.45,24.0,905.5,910.19,669.33
2016,4,28,11,30,851.0,143.0,2.5,24.0,922.0,890.72,656.58
2016,4,28,11,45,853.0,143.5,2.6,24.5,930.0,866.47,639.82
2016,4,28,12,0,855.0,144.0,2.7,25.0,938.0,838.94,620.86
2016,4,28,12,15,855.5,144.5,2.75,25.0,939.0,807.08,599.78
2016,4,28,12,30,856.0,145.0,2.8,25.0,940.0,772.31,575.7
2016,4,28,12,45,435.0,206.0,2.9,25.0,610.0,499.11,377.91
2016,4,28,13,0,14.0,267.0,3.0,25.0,280.0,216.57,162.48
2016,4,28,13,15,423.0,209.0,3.05,25.0,586.5,441.26,335.88
2016,4,28,13,30,832.0,151.0,3.1,25.0,893.0,600.25,449.08
2016,4,28,13,45,416.0,92.5,3.15,25.5,463.5,292.54,220.59
2016,4,28,14,0,0.0,34.0,3.2,26.0,34.0,26.26,15.19
2016,4,28,14,15,249.5,167.5,3.2,26.0,367.5,226.42,167.78
2016,4,28,14,30,499.0,301.0,3.2,26.0,701.0,381.16,275.37
2016,4,28,14,45,515.0,272.0,3.2,26.0,668.5,329.4,232.08
2016,4,28,15,0,531.0,243.0,3.2,26.0,636.0,275.96,188.11
2016,4,28,15,15,633.0,191.0,3.05,25.5,633.5,219.91,140.4
2016,4,28,15,30,735.0,139.0,2.9,25.0,631.0,151.45,89.37
2016,4,28,15,45,388.0,188.0,2.8,25.0,446.0,118.74,93.62
2016,4,28,16,0,41.0,237.0,2.7,25.0,261.0,157.41,125.79
2016,4,28,16,15,20.5,176.5,2.5,25.0,188.5,128.05,101.9
2016,4,28,16,30,0.0,116.0,2.3,25.0,116.0,87.16,68.19
2016,4,28,16,45,0.0,102.5,2.15,25.0,102.5,77.38,60.24
2016,4,28,17,0,0.0,89.0,2.0,25.0,89.0,67.52,52.11
2016,4,28,17,15,0.0,75.5,1.75,24.0,75.5,57.58,44.0
2016,4,28,17,30,0.0,62.0,1.5,23.0,62.0,47.52,35.6
2016,4,28,17,45,0.0,49.0,1.25,22.5,49.0,37.49,26.97
2016,4,28,18,0,0.0,36.0,1.0,22.0,36.0,27.48,18.21
2016,4,28,18,15,0.0,25.0,0.95,21.5,25.0,19.04,10.7
2016,4,28,18,30,0.0,14.0,0.9,21.0,14.0,10.63,3.13
2016,4,28,18,45,0.0,7.0,0.9,20.5,7.0,5.3,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,77.66,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,168.81,125.34
2016,4,29,6,15,331.0,43.0,1.5,15.5,96.0,251.6,201.63
2016,4,29,6,30,434.0,55.0,1.5,16.0,140.0,342.8,279.47
2016,4,29,6,45,500.5,64.0,1.5,16.5,190.5,417.23,341.28
2016,4,29,7,0,567.0,73.0,1.5,17.0,241.0,496.42,404.07
2016,4,29,7,15,614.0,80.0,1.55,17.5,294.0,563.37,455.0
2016,4,29,7,30,661.0,87.0,1.6,18.0,347.0,632.06,504.73
2016,4,29,7,45,695.5,91.5,1.7,18.5,400.5,688.98,543.91
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,745.63,581.95
2016,4,29,8,15,755.0,100.5,1.9,19.5,505.0,788.93,609.74
2016,4,29,8,30,780.0,105.0,2.0,20.0,556.0,835.01,639.12
2016,4,29,8,45,799.0,108.0,2.1,20.5,604.0,871.83,661.69
2016,4,29,9,0,818.0,111.0,2.2,21.0,652.0,905.9,682.26
2016,4,29,9,15,832.0,114.0,2.15,21.0,695.0,932.27,697.39
2016,4,29,9,30,846.0,117.0,2.1,21.0,738.0,955.25,710.26
2016,4,29,9,45,851.0,122.0,2.1,21.5,773.5,968.2,715.74
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,963.34,709.76
2016,4,29,10,15,863.0,129.0,2.05,22.5,839.0,966.99,709.16
2016,4,29,10,30,870.0,131.0,2.0,23.0,869.0,966.78,706.08
2016,4,29,10,45,871.0,134.5,1.95,23.5,891.0,958.41,697.91
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,946.2,687.51
2016,4,29,11,15,874.5,139.0,1.8,24.0,928.5,929.35,675.07
2016,4,29,11,30,877.0,140.0,1.7,24.0,944.0,908.86,660.41
2016,4,29,11,45,875.5,142.0,1.65,24.5,951.0,882.24,641.23
2016,4,29,12,0,874.0,144.0,1.6,25.0,958.0,852.39,620.11
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.5,818.71,597.73
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,782.16,572.53
2016,4,29,12,45,871.0,143.5,1.45,25.0,949.0,741.48,543.62
2016,4,29,13,0,869.0,143.0,1.4,25.0,941.0,698.4,512.51
2016,4,29,13,15,864.5,142.0,1.5,25.0,925.0,651.18,478.95
2016,4,29,13,30,860.0,141.0,1.6,25.0,909.0,602.15,442.9
2016,4,29,13,45,850.0,141.5,1.75,25.5,884.5,549.67,402.49
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,497.76,361.05
2016,4,29,14,15,830.5,140.5,1.95,26.0,829.5,441.15,315.29
2016,4,29,14,30,821.0,139.0,2.0,26.0,799.0,384.21,268.05
2016,4,29,14,45,804.0,139.0,2.1,26.0,761.5,326.09,219.51
2016,4,29,15,0,787.0,139.0,2.2,26.0,724.0,269.01,172.3
2016,4,29,15,15,772.0,135.5,2.15,25.5,682.0,211.22,127.62
2016,4,29,15,30,757.0,132.0,2.1,25.0,640.0,154.83,91.4
2016,4,29,15,45,737.5,128.0,2.1,25.0,594.0,91.88,71.35
2016,4,29,16,0,718.0,124.0,2.1,25.0,548.0,88.34,68.71
2016,4,29,16,15,506.0,163.5,2.0,24.5,449.0,109.07,86.38
2016,4,29,16,30,294.0,203.0,1.9,24.0,350.0,132.55,106.39
2016,4,29,16,45,382.0,163.5,1.8,24.0,333.0,109.12,87.13
2016,4,29,17,0,470.0,124.0,1.7,24.0,316.0,87.54,69.26
2016,4,29,17,15,429.5,113.0,1.55,23.5,269.0,80.55,63.68
2016,4,29,17,30,389.0,102.0,1.4,23.0,222.0,73.37,57.78
2016,4,29,17,45,341.0,86.5,1.25,22.5,177.0,62.93,48.88
2016,4,29,18,0,293.0,71.0,1.1,22.0,132.0,52.21,39.51
2016,4,29,18,15,222.5,54.0,1.05,21.5,93.0,40.03,28.64
2016,4,29,18,30,152.0,37.0,1.0,21.0,54.0,27.66,17.24
2016,4,29,18,45,76.0,18.5,1.0,20.5,27.0,14.16,0.0
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,12.5,2.45,14.5,12.5,9.52,0.0
2016,4,30,6,0,0.0,25.0,2.7,15.0,25.0,19.1,9.5
2016,4,30,6,15,2.5,46.0,2.75,15.0,46.5,40.22,28.05
2016,4,30,6,30,5.0,67.0,2.8,15.0,68.0,60.8,46.02
2016,4,30,6,45,16.0,88.0,2.9,15.5,92.5,86.36,68.13
2016,4,30,7,0,27.0,109.0,3.0,16.0,117.0,122.94,99.15
2016,4,30,7,15,32.5,132.0,3.0,16.0,143.5,149.96,121.7
2016,4,30,7,30,38.0,155.0,3.0,16.0,170.0,177.06,143.93
2016,4,30,7,45,19.0,94.0,3.0,16.0,101.5,95.8,75.73
2016,4,30,8,0,0.0,33.0,3.0,16.0,33.0,25.23,15.69
2016,4,30,8,15,0.0,46.0,2.9,16.0,46.0,35.25,24.07
2016,4,30,8,30,0.0,59.0,2.8,16.0,59.0,45.3,32.38
2016,4,30,8,45,0.0,63.5,2.7,16.5,63.5,48.82,35.12
2016,4,30,9,0,0.0,68.0,2.6,17.0,68.0,52.35,37.84
2016,4,30,9,15,9.0,164.0,2.55,17.0,171.0,139.3,109.05
2016,4,30,9,30,18.0,260.0,2.5,17.0,274.0,231.94,182.7
2016,4,30,9,45,14.0,245.5,2.5,17.5,257.0,213.86,167.35
2016,4,30,10,0,10.0,231.0,2.5,18.0,240.0,196.42,152.9
2016,4,30,10,15,10.5,234.5,2.5,18.0,244.0,199.14,154.85
2016,4,30,10,30,11.0,238.0,2.5,18.0,248.0,201.85,156.76
2016,4,30,10,45,12.0,243.5,2.5,18.0,254.5,206.66,160.36
2016,4,30,11,0,13.0,249.0,2.5,18.0,261.0,211.35,163.87
2016,4,30,11,15,19.0,299.5,2.5,18.0,317.0,258.01,200.08
2016,4,30,11,30,25.0,350.0,2.5,18.0,373.0,319.98,247.34
2016,4,30,11,45,16.0,266.5,2.55,18.0,281.5,225.21,174.09
2016,4,30,12,0,7.0,183.0,2.6,18.0,190.0,149.39,114.65
2016,4,30,12,15,9.0,207.0,2.6,18.0,216.0,169.41,130.6
2016,4,30,12,30,11.0,231.0,2.6,18.0,242.0,188.96,145.93
2016,4,30,12,45,9.5,208.5,2.6,18.5,218.0,169.11,130.02
2016,4,30,13,0,8.0,186.0,2.6,19.0,194.0,149.65,114.5
2016,4,30,13,15,7.5,183.0,2.55,19.0,190.5,146.17,111.8
2016,4,30,13,30,7.0,180.0,2.5,19.0,187.0,142.75,109.13
2016,4,30,13,45,11.5,230.5,2.5,19.0,241.0,182.16,140.21
2016,4,30,14,0,16.0,281.0,2.5,19.0,295.0,219.63,169.39
2016,4,30,14,15,14.5,265.5,2.45,19.0,277.5,205.32,158.24
2016,4,30,14,30,13.0,250.0,2.4,19.0,260.0,191.37,147.49
2016,4,30,14,45,14.0,250.0,2.4,19.0,260.5,189.22,145.94
2016,4,30,15,0,15.0,250.0,2.4,19.0,261.0,186.65,144.07
2016,4,30,15,15,7.5,150.0,2.4,18.5,155.5,114.42,87.38
2016,4,30,15,30,0.0,50.0,2.4,18.0,50.0,38.44,26.17
2016,4,30,15,45,0.0,46.0,2.4,18.0,46.0,35.32,25.0
2016,4,30,16,0,0.0,42.0,2.4,18.0,42.0,32.21,22.39
2016,4,30,16,15,0.0,85.0,2.35,17.5,85.0,65.4,51.37
2016,4,30,16,30,0.0,128.0,2.3,17.0,128.0,95.34,77.56
2016,4,30,16,45,0.0,103.5,2.3,17.0,103.5,78.11,62.86
2016,4,30,17,0,0.0,79.0,2.3,17.0,79.0,60.53,47.75
2016,4,30,17,15,0.0,67.0,2.25,16.5,67.0,51.38,39.94
2016,4,30,17,30,0.0,55.0,2.2,16.0,55.0,42.1,31.88
2016,4,30,17,45,0.0,43.5,2.2,16.0,43.5,33.24,23.99
2016,4,30,18,0,0.0,32.0,2.2,16.0,32.0,24.4,16.02
2016,4,30,18,15,0.0,22.0,2.2,16.0,22.0,16.74,9.03
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,9.1,2.06
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,4.54,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.27,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,4.54,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,9.1,1.99
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,13.67,6.01
2016,5,1,6,45,0.0,24.5,2.7,15.5,24.5,18.64,10.32
2016,5,1,7,0,0.0,31.0,2.7,16.0,31.0,23.63,14.57
2016,5,1,7,15,0.0,34.0,2.65,16.0,34.0,25.94,16.52
2016,5,1,7,30,0.0,37.0,2.6,16.0,37.0,28.26,18.43
2016,5,1,7,45,0.0,61.0,2.55,16.5,61.0,46.76,33.92
2016,5,1,8,0,0.0,85.0,2.5,17.0,85.0,65.37,49.25
2016,5,1,8,15,0.0,93.0,2.5,17.0,93.0,71.83,54.41
2016,5,1,8,30,0.0,101.0,2.5,17.0,101.0,78.34,59.59
2016,5,1,8,45,0.0,88.5,2.55,17.5,88.5,68.2,50.93
2016,5,1,9,0,0.0,76.0,2.6,18.0,76.0,58.55,42.76
2016,5,1,9,15,2.5,130.5,2.65,18.5,132.5,104.84,80.33
2016,5,1,9,30,5.0,185.0,2.7,19.0,189.0,153.08,118.67
2016,5,1,9,45,53.5,284.5,2.8,20.0,327.5,305.88,238.87
2016,5,1,10,0,102.0,384.0,2.9,21.0,466.0,448.48,345.48
2016,5,1,10,15,104.5,400.5,2.85,21.5,487.5,462.78,353.98
2016,5,1,10,30,107.0,417.0,2.8,22.0,509.0,476.28,362.44
2016,5,1,10,45,79.0,409.0,2.75,22.5,478.5,436.78,331.4
2016,5,1,11,0,51.0,401.0,2.7,23.0,448.0,398.18,301.26
2016,5,1,11,15,32.5,337.0,2.6,23.0,367.5,318.31,241.46
2016,5,1,11,30,14.0,273.0,2.5,23.0,287.0,229.98,174.37
2016,5,1,11,45,56.5,369.0,2.45,23.5,422.5,358.98,271.94
2016,5,1,12,0,99.0,465.0,2.4,24.0,558.0,471.18,352.88
2016,5,1,12,15,61.5,409.5,2.4,24.0,467.5,385.75,289.56
2016,5,1,12,30,24.0,354.0,2.4,24.0,377.0,296.13,222.92
2016,5,1,12,45,18.5,309.0,2.4,24.0,327.0,254.04,191.62
2016,5,1,13,0,13.0,264.0,2.4,24.0,277.0,213.3,160.85
2016,5,1,13,15,183.5,339.0,2.45,24.0,504.5,384.1,290.82
2016,5,1,13,30,354.0,414.0,2.5,24.0,732.0,518.01,386.77
2016,5,1,13,45,299.0,417.5,2.65,24.0,681.5,464.61,346.38
2016,5,1,14,0,244.0,421.0,2.8,24.0,631.0,417.87,311.62
2016,5,1,14,15,159.0,398.0,2.85,24.0,533.0,347.15,259.51
2016,5,1,14,30,74.0,375.0,2.9,24.0,435.0,290.7,218.53
2016,5,1,14,45,429.5,257.0,2.95,24.0,580.0,292.48,208.52
2016,5,1,15,0,785.0,139.0,3.0,24.0,725.0,265.82,171.64
2016,5,1,15,15,638.0,187.5,2.85,23.5,646.0,214.75,137.26
2016,5,1,15,30,491.0,236.0,2.7,23.0,567.0,183.96,124.51
2016,5,1,15,45,491.0,217.5,2.6,23.0,529.0,135.48,108.13
2016,5,1,16,0,491.0,199.0,2.5,23.0,491.0,127.18,101.64
2016,5,1,16,15,455.5,189.0,2.3,22.5,441.5,122.44,98.22
2016,5,1,16,30,420.0,179.0,2.1,22.0,392.0,117.49,94.59
2016,5,1,16,45,396.5,161.5,1.9,22.0,345.0,108.07,86.96
2016,5,1,17,0,373.0,144.0,1.7,22.0,298.0,98.18,78.86
2016,5,1,17,15,339.5,129.0,1.55,21.5,254.0,91.21,73.31
2016,5,1,17,30,306.0,114.0,1.4,21.0,210.0,81.23,65.01
2016,5,1,17,45,268.0,96.0,1.25,20.5,168.5,69.11,54.65
2016,5,1,18,0,230.0,78.0,1.1,20.0,127.0,56.72,43.78
2016,5,1,18,15,174.0,59.0,1.1,19.5,90.0,43.31,31.78
2016,5,1,18,30,118.0,40.0,1.1,19.0,53.0,29.72,19.31
2016,5,1,18,45,59.0,20.0,1.15,19.0,26.5,15.22,2.49
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.0,17.0,1.6,17.5,28.0,78.1,14.59
2016,5,2,6,0,216.0,34.0,1.7,18.0,56.0,164.64,123.97
2016,5,2,6,15,308.5,47.0,1.75,18.0,98.5,238.39,190.18
2016,5,2,6,30,401.0,60.0,1.8,18.0,141.0,326.78,265.44
2016,5,2,6,45,462.0,69.5,1.9,18.5,190.0,396.53,323.37
2016,5,2,7,0,523.0,79.0,2.0,19.0,239.0,470.51,382.45
2016,5,2,7,15,273.0,113.5,2.0,19.5,198.5,328.19,267.38
2016,5,2,7,30,23.0,148.0,2.0,20.0,158.0,143.6,113.44
2016,5,2,7,45,84.0,181.5,2.05,20.5,223.0,239.11,191.75
2016,5,2,8,0,145.0,215.0,2.1,21.0,288.0,343.29,273.44
2016,5,2,8,15,173.0,238.5,2.05,21.0,334.0,393.84,311.39
2016,5,2,8,30,201.0,262.0,2.0,21.0,380.0,445.0,349.23
2016,5,2,8,45,472.5,197.0,2.0,21.5,504.5,663.89,513.84
2016,5,2,9,0,744.0,132.0,2.0,22.0,629.0,854.91,645.07
2016,5,2,9,15,759.0,135.5,2.0,22.5,670.5,881.45,658.17
2016,5,2,9,30,774.0,139.0,2.0,23.0,712.0,904.85,670.73
2016,5,2,9,45,791.0,138.5,2.0,23.5,749.5,922.67,679.59
2016,5,2,10,0,808.0,138.0,2.0,24.0,787.0,936.97,686.24
2016,5,2,10,15,816.5,140.0,2.1,24.0,817.0,942.09,689.44
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,943.42,690.35
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,936.36,684.58
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,925.48,676.48
2016,5,2,11,15,831.0,152.0,2.45,25.0,907.0,910.23,666.49
2016,5,2,11,30,835.0,153.0,2.5,25.0,923.0,891.3,654.15
2016,5,2,11,45,836.0,154.0,2.65,25.0,931.0,866.22,638.52
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,837.81,620.52
2016,5,2,12,15,528.5,315.5,2.9,25.0,810.5,703.93,522.88
2016,5,2,12,30,220.0,476.0,3.0,25.0,682.0,559.41,415.73
2016,5,2,12,45,520.5,319.5,3.15,25.5,801.5,643.43,480.34
2016,5,2,13,0,821.0,163.0,3.3,26.0,921.0,684.08,510.77
2016,5,2,13,15,816.5,162.0,3.35,26.0,906.0,637.4,475.34
2016,5,2,13,30,812.0,161.0,3.4,26.0,891.0,589.06,438.26
2016,5,2,13,45,455.5,290.0,3.45,26.0,697.5,455.13,338.47
2016,5,2,14,0,99.0,419.0,3.5,26.0,504.0,351.6,262.52
2016,5,2,14,15,431.5,291.5,3.3,25.5,643.5,380.26,279.32
2016,5,2,14,30,764.0,164.0,3.1,25.0,783.0,377.68,266.71
2016,5,2,14,45,494.0,259.5,2.95,25.0,653.0,310.91,219.1
2016,5,2,15,0,224.0,355.0,2.8,25.0,523.0,282.08,204.89
2016,5,2,15,15,112.0,186.5,2.65,24.5,270.5,146.59,105.92
2016,5,2,15,30,0.0,18.0,2.5,24.0,18.0,13.8,5.53
2016,5,2,15,45,154.0,134.5,2.4,23.5,226.5,88.05,68.75
2016,5,2,16,0,308.0,251.0,2.3,23.0,435.0,156.82,126.21
2016,5,2,16,15,422.0,200.0,2.3,22.5,428.0,127.86,102.67
2016,5,2,16,30,536.0,149.0,2.3,22.0,421.0,102.25,81.75
2016,5,2,16,45,268.0,119.5,2.3,22.0,255.5,79.97,63.15
2016,5,2,17,0,0.0,90.0,2.3,22.0,90.0,68.31,53.41
2016,5,2,17,15,0.0,77.0,2.35,21.5,77.0,58.73,45.44
2016,5,2,17,30,0.0,64.0,2.4,21.0,64.0,49.07,37.24
2016,5,2,17,45,0.0,51.0,2.45,21.0,51.0,39.03,28.49
2016,5,2,18,0,0.0,38.0,2.5,21.0,38.0,29.02,19.64
2016,5,2,18,15,0.0,27.0,2.6,20.5,27.0,20.57,12.12
2016,5,2,18,30,0.0,16.0,2.7,20.0,16.0,12.16,4.56
2016,5,2,18,45,0.0,8.0,2.85,20.0,8.0,6.06,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,8.0,3.05,17.0,8.0,6.06,0.0
2016,5,3,6,0,0.0,16.0,3.0,17.0,16.0,12.16,4.13
2016,5,3,6,15,0.0,27.5,2.95,17.0,27.5,20.96,11.86
2016,5,3,6,30,0.0,39.0,2.9,17.0,39.0,29.79,19.56
2016,5,3,6,45,0.0,53.0,2.85,17.5,53.0,40.58,28.78
2016,5,3,7,0,0.0,67.0,2.8,18.0,67.0,51.88,38.28
2016,5,3,7,15,0.0,40.5,2.8,18.0,40.5,30.93,20.56
2016,5,3,7,30,0.0,14.0,2.8,18.0,14.0,10.66,3.37
2016,5,3,7,45,0.0,68.0,2.8,18.0,68.0,52.17,38.22
2016,5,3,8,0,0.0,122.0,2.8,18.0,122.0,97.23,75.38
2016,5,3,8,15,25.0,183.0,2.85,18.5,198.0,187.76,149.38
2016,5,3,8,30,50.0,244.0,2.9,19.0,274.0,271.95,216.0
2016,5,3,8,45,88.5,278.0,3.0,19.5,336.0,340.28,269.14
2016,5,3,9,0,127.0,312.0,3.1,20.0,398.0,430.34,337.37
2016,5,3,9,15,112.5,330.0,2.95,20.0,409.5,412.24,321.84
2016,5,3,9,30,98.0,348.0,2.8,20.0,421.0,414.16,321.78
2016,5,3,9,45,124.0,372.0,2.7,20.5,469.0,481.37,370.76
2016,5,3,10,0,150.0,396.0,2.6,21.0,517.0,526.02,402.0
2016,5,3,10,15,90.0,369.5,2.5,21.5,443.5,416.84,318.75
2016,5,3,10,30,30.0,343.0,2.4,22.0,370.0,330.9,252.15
2016,5,3,10,45,160.5,389.0,2.35,22.5,533.0,511.8,388.35
2016,5,3,11,0,291.0,435.0,2.3,23.0,696.0,684.77,510.25
2016,5,3,11,15,218.5,453.0,2.25,23.0,651.0,607.07,452.42
2016,5,3,11,30,146.0,471.0,2.2,23.0,606.0,548.57,409.09
2016,5,3,11,45,510.5,304.5,2.2,23.0,782.5,727.1,542.94
2016,5,3,12,0,875.0,138.0,2.2,23.0,959.0,839.89,623.61
2016,5,3,12,15,875.5,138.0,2.2,23.0,959.5,807.17,600.45
2016,5,3,12,30,876.0,138.0,2.2,23.0,960.0,771.55,575.46
2016,5,3,12,45,872.0,139.5,2.25,23.5,952.5,731.13,545.5
2016,5,3,13,0,868.0,141.0,2.3,24.0,945.0,688.44,513.35
