Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,15,865.0,140.0,2.35,24.0,930.0,642.48,479.14
2016,5,3,13,30,862.0,139.0,2.4,24.0,915.0,594.58,442.49
2016,5,3,13,45,526.5,285.0,2.5,24.0,755.5,486.27,361.45
2016,5,3,14,0,191.0,431.0,2.6,24.0,596.0,398.76,297.41
2016,5,3,14,15,120.0,393.0,2.55,23.5,496.0,327.27,245.41
2016,5,3,14,30,49.0,355.0,2.5,23.0,396.0,268.91,203.2
2016,5,3,14,45,435.0,239.5,2.5,23.0,568.0,281.02,200.0
2016,5,3,15,0,821.0,124.0,2.5,23.0,740.0,260.88,166.62
2016,5,3,15,15,807.0,121.5,2.45,23.0,698.5,202.37,120.72
2016,5,3,15,30,793.0,119.0,2.4,23.0,657.0,145.04,84.31
2016,5,3,15,45,456.5,194.5,2.4,23.0,499.5,121.7,96.73
2016,5,3,16,0,120.0,270.0,2.4,23.0,342.0,168.84,136.04
2016,5,3,16,15,390.5,191.0,2.2,22.5,396.0,121.88,97.63
2016,5,3,16,30,661.0,112.0,2.0,22.0,450.0,82.03,64.62
2016,5,3,16,45,657.5,101.5,1.85,22.0,407.0,76.29,60.02
2016,5,3,17,0,654.0,91.0,1.7,22.0,364.0,70.13,54.96
2016,5,3,17,15,611.5,84.5,1.5,21.5,312.0,65.77,51.5
2016,5,3,17,30,569.0,78.0,1.3,21.0,260.0,61.34,47.88
2016,5,3,17,45,498.0,71.5,1.15,21.0,209.0,56.53,43.7
2016,5,3,18,0,427.0,65.0,1.0,21.0,158.0,51.82,39.43
2016,5,3,18,15,338.0,52.5,0.95,20.5,113.5,39.82,28.72
2016,5,3,18,30,249.0,40.0,0.9,20.0,69.0,30.29,19.85
2016,5,3,18,45,124.5,20.0,0.9,19.5,34.5,15.24,3.93
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,1.9,12.0,1.0,0.75,0.0
2016,5,4,6,0,0.0,2.0,2.0,12.0,2.0,1.51,0.0
2016,5,4,6,15,0.0,4.0,1.95,12.0,4.0,3.03,0.0
2016,5,4,6,30,0.0,6.0,1.9,12.0,6.0,4.54,0.0
2016,5,4,6,45,0.0,8.0,1.9,12.5,8.0,6.07,0.0
2016,5,4,7,0,0.0,10.0,1.9,13.0,10.0,7.59,0.93
2016,5,4,7,15,0.0,54.5,1.85,13.5,54.5,41.72,30.28
2016,5,4,7,30,0.0,99.0,1.8,14.0,99.0,78.54,61.35
2016,5,4,7,45,361.5,102.0,1.8,14.5,284.5,419.59,348.08
2016,5,4,8,0,723.0,105.0,1.8,15.0,470.0,742.97,590.97
2016,5,4,8,15,432.0,186.0,1.75,15.5,410.5,594.81,472.58
2016,5,4,8,30,141.0,267.0,1.7,16.0,351.0,396.01,314.47
2016,5,4,8,45,477.0,193.5,1.65,16.5,509.5,661.54,520.26
2016,5,4,9,0,813.0,120.0,1.6,17.0,668.0,902.08,685.41
2016,5,4,9,15,827.5,123.0,1.6,17.0,711.0,928.46,698.53
2016,5,4,9,30,842.0,126.0,1.6,17.0,754.0,951.45,711.94
2016,5,4,9,45,856.0,127.0,1.6,17.5,792.5,968.27,719.98
2016,5,4,10,0,870.0,128.0,1.6,18.0,831.0,967.55,716.69
2016,5,4,10,15,561.5,274.0,1.75,18.0,734.5,830.37,622.89
2016,5,4,10,30,253.0,420.0,1.9,18.0,638.0,653.96,494.04
2016,5,4,10,45,224.0,437.5,2.05,18.5,634.0,615.89,467.16
2016,5,4,11,0,195.0,455.0,2.2,19.0,630.0,596.77,452.12
2016,5,4,11,15,178.5,464.0,2.35,19.0,627.0,580.35,440.13
2016,5,4,11,30,162.0,473.0,2.5,19.0,624.0,563.3,427.6
2016,5,4,11,45,99.0,435.5,2.65,19.0,528.0,451.62,345.22
2016,5,4,12,0,36.0,398.0,2.8,19.0,432.0,360.36,276.25
2016,5,4,12,15,217.5,406.5,2.85,19.0,611.0,523.85,402.02
2016,5,4,12,30,399.0,415.0,2.9,19.0,790.0,648.38,493.51
2016,5,4,12,45,652.0,275.0,3.0,19.0,882.5,696.39,530.92
2016,5,4,13,0,905.0,135.0,3.1,19.0,975.0,706.42,540.23
2016,5,4,13,15,568.5,293.5,3.1,19.0,818.5,583.77,445.61
2016,5,4,13,30,232.0,452.0,3.1,19.0,662.0,472.45,360.22
2016,5,4,13,45,346.5,400.0,3.15,19.5,704.5,473.22,359.74
2016,5,4,14,0,461.0,348.0,3.2,20.0,747.0,461.02,347.34
2016,5,4,14,15,248.0,341.5,3.15,20.0,555.5,340.29,257.11
2016,5,4,14,30,35.0,335.0,3.1,20.0,364.0,251.12,192.58
2016,5,4,14,45,448.5,226.0,3.1,20.0,564.5,275.28,197.82
2016,5,4,15,0,862.0,117.0,3.1,20.0,765.0,269.08,173.51
2016,5,4,15,15,529.0,217.5,3.05,19.5,608.0,214.16,143.68
2016,5,4,15,30,196.0,318.0,3.0,19.0,451.0,214.29,160.7
2016,5,4,15,45,501.5,210.5,2.95,19.0,519.0,131.55,106.51
2016,5,4,16,0,807.0,103.0,2.9,19.0,587.0,83.96,66.62
2016,5,4,16,15,784.5,99.0,2.7,18.5,536.5,81.67,65.06
2016,5,4,16,30,762.0,95.0,2.5,18.0,486.0,79.27,63.35
2016,5,4,16,45,438.5,134.5,2.4,18.0,354.0,92.41,74.94
2016,5,4,17,0,115.0,174.0,2.3,18.0,222.0,116.55,96.0
2016,5,4,17,15,370.5,123.5,2.05,17.5,247.5,86.15,70.08
2016,5,4,17,30,626.0,73.0,1.8,17.0,273.0,58.41,46.09
2016,5,4,17,45,565.5,65.5,1.55,16.5,221.0,52.71,41.17
2016,5,4,18,0,505.0,58.0,1.3,16.0,169.0,46.99,36.03
2016,5,4,18,15,415.0,47.5,1.25,15.5,122.5,38.62,28.34
2016,5,4,18,30,325.0,37.0,1.2,15.0,76.0,30.24,20.34
2016,5,4,18,45,190.0,23.0,1.15,14.5,43.0,18.69,7.0
2016,5,4,19,0,55.0,9.0,1.1,14.0,10.0,7.08,0.0
2016,5,4,19,15,27.5,4.5,1.1,13.5,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,2.4,10.0,0.5,0.38,0.0
2016,5,5,6,0,0.0,1.0,2.5,10.0,1.0,0.75,0.0
2016,5,5,6,15,0.0,2.5,2.65,10.0,2.5,1.89,0.0
2016,5,5,6,30,0.0,4.0,2.8,10.0,4.0,3.03,0.0
2016,5,5,6,45,0.0,5.5,3.0,10.5,5.5,4.17,0.0
2016,5,5,7,0,0.0,7.0,3.2,11.0,7.0,5.31,0.0
2016,5,5,7,15,0.0,23.0,3.3,11.0,23.0,17.52,9.59
2016,5,5,7,30,0.0,39.0,3.4,11.0,39.0,29.8,20.17
2016,5,5,7,45,0.0,25.0,3.55,11.5,25.0,19.08,10.81
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,8.39,1.55
2016,5,5,8,15,0.0,64.0,3.7,12.0,64.0,49.14,36.29
2016,5,5,8,30,0.0,117.0,3.7,12.0,117.0,91.69,71.98
2016,5,5,8,45,0.0,91.0,3.75,12.5,91.0,70.15,53.56
2016,5,5,9,0,0.0,65.0,3.8,13.0,65.0,50.04,36.49
2016,5,5,9,15,0.0,62.5,3.8,13.0,62.5,48.15,34.82
2016,5,5,9,30,0.0,60.0,3.8,13.0,60.0,46.26,33.15
2016,5,5,9,45,0.0,98.5,3.85,13.5,98.5,76.38,57.98
2016,5,5,10,0,0.0,137.0,3.9,14.0,137.0,107.57,83.33
2016,5,5,10,15,0.0,115.5,3.85,14.0,115.5,90.16,68.92
2016,5,5,10,30,0.0,94.0,3.8,14.0,94.0,73.05,54.81
2016,5,5,10,45,1.5,122.0,3.8,14.0,124.0,96.83,74.28
2016,5,5,11,0,3.0,150.0,3.8,14.0,154.0,120.64,93.62
2016,5,5,11,15,6.0,171.0,3.75,14.0,177.0,140.06,109.34
2016,5,5,11,30,9.0,192.0,3.7,14.0,200.0,159.22,124.77
2016,5,5,11,45,12.5,243.0,3.65,14.0,254.5,202.67,159.49
2016,5,5,12,0,16.0,294.0,3.6,14.0,309.0,245.52,193.29
2016,5,5,12,15,22.0,333.0,3.55,14.0,354.0,279.72,220.07
2016,5,5,12,30,28.0,372.0,3.5,14.0,399.0,321.41,252.43
2016,5,5,12,45,21.5,327.0,3.5,14.0,347.5,269.68,211.89
2016,5,5,13,0,15.0,282.0,3.5,14.0,296.0,228.14,179.26
2016,5,5,13,15,14.0,267.0,3.55,14.0,280.0,214.14,168.3
2016,5,5,13,30,13.0,252.0,3.6,14.0,264.0,200.41,157.47
2016,5,5,13,45,14.5,268.0,3.7,14.0,281.0,211.24,166.19
2016,5,5,14,0,16.0,284.0,3.8,14.0,298.0,221.37,174.3
2016,5,5,14,15,17.0,283.0,3.85,14.0,297.0,218.42,172.01
2016,5,5,14,30,18.0,282.0,3.9,14.0,296.0,215.14,169.49
2016,5,5,14,45,20.5,280.5,3.95,14.0,296.5,211.55,166.68
2016,5,5,15,0,23.0,279.0,4.0,14.0,297.0,207.34,163.39
2016,5,5,15,15,30.5,278.5,3.95,13.5,301.0,194.73,153.49
2016,5,5,15,30,38.0,278.0,3.9,13.0,305.0,187.93,148.71
2016,5,5,15,45,61.0,271.5,3.85,13.0,310.5,177.14,148.15
2016,5,5,16,0,84.0,265.0,3.8,13.0,316.0,173.11,145.16
2016,5,5,16,15,42.0,199.5,3.75,12.5,225.0,136.56,114.38
2016,5,5,16,30,0.0,134.0,3.7,12.0,134.0,99.5,82.64
2016,5,5,16,45,0.0,91.5,3.65,11.5,91.5,69.84,56.87
2016,5,5,17,0,0.0,49.0,3.6,11.0,49.0,37.49,28.21
2016,5,5,17,15,0.0,42.0,3.55,10.5,42.0,32.09,23.49
2016,5,5,17,30,0.0,35.0,3.5,10.0,35.0,26.7,18.7
2016,5,5,17,45,0.0,28.5,3.45,9.5,28.5,21.71,14.19
2016,5,5,18,0,0.0,22.0,3.4,9.0,22.0,16.73,9.61
2016,5,5,18,15,0.0,16.0,3.35,8.5,16.0,12.15,5.34
2016,5,5,18,30,0.0,10.0,3.3,8.0,10.0,7.58,1.04
2016,5,5,18,45,0.0,5.5,3.3,8.0,5.5,4.16,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.79,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,16.0,19.5,2.25,8.5,21.5,23.64,8.63
2016,5,6,6,0,32.0,39.0,2.4,9.0,43.0,53.41,39.08
2016,5,6,6,15,55.0,61.0,2.55,9.5,71.0,98.96,79.49
2016,5,6,6,30,78.0,83.0,2.7,10.0,99.0,137.52,113.77
2016,5,6,6,45,100.5,103.5,2.85,10.5,131.0,175.38,146.91
2016,5,6,7,0,123.0,124.0,3.0,11.0,163.0,214.89,180.72
2016,5,6,7,15,216.5,139.5,3.15,11.5,223.5,315.59,265.8
2016,5,6,7,30,310.0,155.0,3.3,12.0,284.0,409.32,342.77
2016,5,6,7,45,315.5,178.0,3.5,12.5,324.0,448.6,372.56
2016,5,6,8,0,321.0,201.0,3.7,13.0,364.0,486.79,401.07
2016,5,6,8,15,338.0,220.5,3.8,13.5,408.0,529.63,432.8
2016,5,6,8,30,355.0,240.0,3.9,14.0,452.0,571.82,463.41
2016,5,6,8,45,353.0,263.0,4.0,14.5,488.0,599.82,482.25
2016,5,6,9,0,351.0,286.0,4.1,15.0,524.0,625.8,499.42
2016,5,6,9,15,437.0,274.0,4.05,15.0,589.0,715.69,566.64
2016,5,6,9,30,523.0,262.0,4.0,15.0,654.0,786.41,618.36
2016,5,6,9,45,487.0,291.0,4.0,15.5,670.0,781.08,610.38
2016,5,6,10,0,451.0,320.0,4.0,16.0,686.0,772.1,600.42
2016,5,6,10,15,436.0,340.0,3.95,16.0,705.0,771.36,598.08
2016,5,6,10,30,421.0,360.0,3.9,16.0,724.0,767.82,593.78
2016,5,6,10,45,230.5,374.0,3.85,16.5,574.5,578.26,449.67
2016,5,6,11,0,40.0,388.0,3.8,17.0,425.0,373.45,289.91
2016,5,6,11,15,215.0,400.0,3.75,17.0,599.5,568.76,441.79
2016,5,6,11,30,390.0,412.0,3.7,17.0,774.0,719.11,553.16
2016,5,6,11,45,233.5,434.5,3.7,17.0,652.0,589.48,454.22
2016,5,6,12,0,77.0,457.0,3.7,17.0,530.0,443.12,342.17
2016,5,6,12,15,63.0,441.5,3.7,17.0,501.5,411.16,318.23
2016,5,6,12,30,49.0,426.0,3.7,17.0,473.0,380.48,294.72
2016,5,6,12,45,31.0,339.0,3.7,17.5,369.0,291.65,226.21
2016,5,6,13,0,13.0,252.0,3.7,18.0,265.0,203.63,157.42
2016,5,6,13,15,246.5,313.0,3.65,18.0,537.0,398.3,310.28
2016,5,6,13,30,480.0,374.0,3.6,18.0,809.0,554.13,424.89
2016,5,6,13,45,493.5,357.0,3.6,18.0,794.5,514.97,392.85
2016,5,6,14,0,507.0,340.0,3.6,18.0,780.0,473.89,359.42
2016,5,6,14,15,264.5,319.0,3.55,17.5,548.0,330.44,251.99
2016,5,6,14,30,22.0,298.0,3.5,17.0,316.0,227.46,176.79
2016,5,6,14,45,230.5,297.0,3.45,17.0,471.5,262.3,197.32
2016,5,6,15,0,439.0,296.0,3.4,17.0,627.0,279.3,200.68
2016,5,6,15,15,396.5,292.5,3.25,17.0,579.0,242.0,172.81
2016,5,6,15,30,354.0,289.0,3.1,17.0,531.0,203.9,148.6
2016,5,6,15,45,210.5,274.5,3.0,17.0,416.0,174.04,143.11
2016,5,6,16,0,67.0,260.0,2.9,17.0,301.0,170.27,140.4
2016,5,6,16,15,376.0,191.0,2.7,17.0,388.5,121.27,99.28
2016,5,6,16,30,685.0,122.0,2.5,17.0,476.0,88.9,71.86
2016,5,6,16,45,522.0,136.5,2.4,17.0,389.5,95.22,77.63
2016,5,6,17,0,359.0,151.0,2.3,17.0,303.0,104.82,86.21
2016,5,6,17,15,323.0,137.5,2.05,16.0,260.5,96.07,79.16
2016,5,6,17,30,287.0,124.0,1.8,15.0,218.0,87.1,71.76
2016,5,6,17,45,255.5,104.5,1.55,14.5,177.0,74.34,60.65
2016,5,6,18,0,224.0,85.0,1.3,14.0,136.0,61.24,48.98
2016,5,6,18,15,177.5,65.0,1.25,13.5,99.0,47.4,36.37
2016,5,6,18,30,131.0,45.0,1.2,13.0,62.0,33.29,23.29
2016,5,6,18,45,65.5,27.0,1.2,12.5,35.5,20.22,9.23
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,7.08,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.5,2.3,8.5,36.5,98.24,57.06
2016,5,7,6,0,291.0,39.0,2.6,9.0,73.0,202.21,161.59
2016,5,7,6,15,384.0,50.0,2.6,9.5,119.5,281.58,233.38
2016,5,7,6,30,477.0,61.0,2.6,10.0,166.0,367.67,308.61
2016,5,7,6,45,539.0,69.5,2.65,11.0,218.0,439.91,369.42
2016,5,7,7,0,601.0,78.0,2.7,12.0,270.0,516.23,430.88
2016,5,7,7,15,644.0,84.0,2.8,12.5,323.5,579.75,480.72
2016,5,7,7,30,687.0,90.0,2.9,13.0,377.0,644.5,529.61
2016,5,7,7,45,716.5,95.5,3.05,14.0,430.0,698.81,567.32
2016,5,7,8,0,746.0,101.0,3.2,15.0,483.0,752.43,603.55
2016,5,7,8,15,769.5,105.0,3.3,15.5,533.5,793.69,630.82
2016,5,7,8,30,793.0,109.0,3.4,16.0,584.0,837.52,659.61
2016,5,7,8,45,807.0,114.5,3.5,17.0,631.0,872.22,680.2
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,903.95,698.47
2016,5,7,9,15,834.5,122.5,3.55,18.0,720.5,928.78,713.54
2016,5,7,9,30,848.0,125.0,3.5,18.0,763.0,950.2,726.28
2016,5,7,9,45,860.0,126.5,3.45,18.5,800.5,965.55,733.5
2016,5,7,10,0,872.0,128.0,3.4,19.0,838.0,963.49,728.95
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.5,966.34,729.8
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,965.28,728.11
2016,5,7,10,45,878.0,140.5,3.45,19.5,916.5,953.72,718.42
2016,5,7,11,0,871.0,149.0,3.5,20.0,936.0,938.2,706.27
2016,5,7,11,15,872.5,150.5,3.55,20.0,950.5,920.61,694.18
2016,5,7,11,30,874.0,152.0,3.6,20.0,965.0,899.44,679.7
2016,5,7,11,45,843.0,173.5,3.65,20.5,964.0,879.11,664.59
2016,5,7,12,0,812.0,195.0,3.7,21.0,963.0,841.35,636.54
2016,5,7,12,15,810.0,195.0,3.7,21.0,961.0,806.8,611.56
2016,5,7,12,30,808.0,195.0,3.7,21.0,959.0,769.64,584.32
2016,5,7,12,45,771.0,217.0,3.75,21.0,941.5,728.62,553.3
2016,5,7,13,0,734.0,239.0,3.8,21.0,924.0,680.98,517.25
2016,5,7,13,15,509.5,340.5,3.75,20.5,812.5,580.14,441.12
2016,5,7,13,30,285.0,442.0,3.7,20.0,701.0,492.32,374.62
2016,5,7,13,45,248.0,437.0,3.7,20.0,658.5,445.79,339.28
2016,5,7,14,0,211.0,432.0,3.7,20.0,616.0,405.45,308.26
2016,5,7,14,15,423.0,343.0,3.5,20.0,695.0,404.4,302.84
2016,5,7,14,30,635.0,254.0,3.3,20.0,774.0,384.38,279.16
2016,5,7,14,45,636.5,240.0,3.1,20.0,741.5,331.44,233.8
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,277.94,188.8
2016,5,7,15,15,412.0,273.5,2.7,20.0,579.0,226.49,157.85
2016,5,7,15,30,186.0,321.0,2.5,20.0,449.0,213.88,159.97
2016,5,7,15,45,96.0,253.0,2.35,20.5,319.0,168.8,136.64
2016,5,7,16,0,6.0,185.0,2.2,21.0,189.0,134.43,108.32
2016,5,7,16,15,302.5,165.0,2.05,21.0,322.5,110.88,88.96
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,102.19,81.95
2016,5,7,16,45,574.0,134.0,1.8,21.0,406.0,96.49,77.41
2016,5,7,17,0,549.0,123.0,1.7,21.0,356.0,88.11,70.54
2016,5,7,17,15,503.5,113.5,1.55,20.5,305.5,81.86,65.54
2016,5,7,17,30,458.0,104.0,1.4,20.0,255.0,75.48,60.3
2016,5,7,17,45,397.0,92.0,1.25,19.5,206.0,67.13,53.19
2016,5,7,18,0,336.0,80.0,1.1,19.0,157.0,58.66,45.76
2016,5,7,18,15,256.5,64.0,1.15,18.5,113.5,47.18,35.45
2016,5,7,18,30,177.0,48.0,1.2,18.0,70.0,35.56,24.74
2016,5,7,18,45,88.5,29.0,1.3,17.5,40.0,21.69,10.44
2016,5,7,19,0,0.0,10.0,1.4,17.0,10.0,7.87,0.0
2016,5,7,19,15,0.0,5.0,1.5,17.0,5.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.08,0.0
2016,5,8,5,45,103.0,26.5,2.9,16.0,39.0,82.58,48.39
2016,5,8,6,0,206.0,44.0,3.0,16.0,69.0,168.55,131.14
2016,5,8,6,15,288.0,58.5,3.05,16.5,112.0,237.43,191.97
2016,5,8,6,30,370.0,73.0,3.1,17.0,155.0,314.61,258.19
2016,5,8,6,45,261.5,99.5,3.15,17.5,165.0,281.18,231.66
2016,5,8,7,0,153.0,126.0,3.2,18.0,175.0,235.8,193.45
2016,5,8,7,15,310.5,127.5,3.3,18.5,250.0,366.2,301.25
2016,5,8,7,30,468.0,129.0,3.4,19.0,325.0,514.33,418.25
2016,5,8,7,45,569.0,122.5,3.5,20.0,392.5,612.01,491.12
2016,5,8,8,0,670.0,116.0,3.6,21.0,460.0,706.22,558.42
2016,5,8,8,15,440.5,192.5,3.6,21.0,427.5,604.04,476.91
2016,5,8,8,30,211.0,269.0,3.6,21.0,395.0,455.78,359.33
2016,5,8,8,45,474.5,208.0,3.6,21.5,522.5,669.32,523.34
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,861.89,660.08
2016,5,8,9,15,751.5,150.5,3.65,22.5,690.5,886.52,673.13
2016,5,8,9,30,765.0,154.0,3.7,23.0,731.0,900.57,680.12
2016,5,8,9,45,551.5,261.5,3.8,23.5,688.0,809.78,612.16
2016,5,8,10,0,338.0,369.0,3.9,24.0,645.0,691.94,522.41
2016,5,8,10,15,294.5,396.5,3.9,24.0,643.0,672.48,507.01
2016,5,8,10,30,251.0,424.0,3.9,24.0,641.0,651.03,489.72
2016,5,8,10,45,504.5,314.5,3.95,24.0,766.0,790.5,594.19
2016,5,8,11,0,758.0,205.0,4.0,24.0,891.0,910.4,680.7
2016,5,8,11,15,486.0,339.0,3.95,24.0,781.5,767.01,574.0
2016,5,8,11,30,214.0,473.0,3.9,24.0,672.0,604.33,452.62
2016,5,8,11,45,506.5,333.0,3.85,24.0,810.5,740.38,556.03
2016,5,8,12,0,799.0,193.0,3.8,24.0,949.0,827.35,620.86
2016,5,8,12,15,800.0,193.0,3.75,24.0,950.0,795.62,596.98
2016,5,8,12,30,801.0,193.0,3.7,24.0,951.0,761.11,571.62
2016,5,8,12,45,546.5,325.0,3.7,24.5,840.5,656.41,491.52
2016,5,8,13,0,292.0,457.0,3.7,25.0,730.0,553.72,413.17
2016,5,8,13,15,549.5,317.5,3.6,25.0,820.5,586.15,438.42
2016,5,8,13,30,807.0,178.0,3.5,25.0,911.0,588.78,439.08
2016,5,8,13,45,803.0,175.0,3.4,25.0,889.0,538.24,398.53
2016,5,8,14,0,799.0,172.0,3.3,25.0,867.0,486.47,356.26
2016,5,8,14,15,512.5,285.5,3.25,25.0,725.5,401.33,292.81
2016,5,8,14,30,226.0,399.0,3.2,25.0,584.0,348.31,256.67
2016,5,8,14,45,489.0,280.5,3.15,25.0,658.5,316.39,222.91
2016,5,8,15,0,752.0,162.0,3.1,25.0,733.0,260.12,167.18
2016,5,8,15,15,736.0,158.5,3.0,24.5,691.5,203.95,124.43
2016,5,8,15,30,720.0,155.0,2.9,24.0,650.0,149.35,90.84
2016,5,8,15,45,694.5,152.0,2.85,24.0,603.0,101.95,79.97
2016,5,8,16,0,669.0,149.0,2.8,24.0,556.0,101.69,80.06
2016,5,8,16,15,642.5,143.0,2.55,23.5,507.0,99.47,78.61
2016,5,8,16,30,616.0,137.0,2.3,23.0,458.0,97.11,77.06
2016,5,8,16,45,422.0,154.5,2.05,23.0,364.0,103.96,83.1
2016,5,8,17,0,228.0,172.0,1.8,23.0,270.0,114.44,92.2
2016,5,8,17,15,337.5,139.5,1.55,22.5,262.5,97.51,78.28
2016,5,8,17,30,447.0,107.0,1.3,22.0,255.0,77.24,61.29
2016,5,8,17,45,395.5,93.5,1.1,21.5,207.0,68.09,53.58
2016,5,8,18,0,344.0,80.0,0.9,21.0,159.0,58.73,45.45
2016,5,8,18,15,268.0,64.0,0.9,20.5,116.0,47.27,35.25
2016,5,8,18,30,192.0,48.0,0.9,20.0,73.0,35.66,24.66
2016,5,8,18,45,110.5,29.0,0.9,20.0,42.0,21.81,10.75
2016,5,8,19,0,29.0,10.0,0.9,20.0,11.0,7.87,0.0
2016,5,8,19,15,14.5,5.0,0.9,19.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,5,9,5,45,64.0,27.0,1.2,13.5,35.0,67.33,40.78
2016,5,9,6,0,128.0,46.0,1.3,14.0,62.0,123.63,95.94
2016,5,9,6,15,186.0,65.5,1.2,14.0,100.5,181.06,146.63
2016,5,9,6,30,244.0,85.0,1.1,14.0,139.0,243.76,200.7
2016,5,9,6,45,312.5,94.0,1.0,14.5,183.0,319.7,263.49
2016,5,9,7,0,381.0,103.0,0.9,15.0,227.0,388.95,318.68
2016,5,9,7,15,462.0,108.0,0.75,15.0,285.0,467.32,379.13
2016,5,9,7,30,543.0,113.0,0.6,15.0,343.0,559.92,446.95
2016,5,9,7,45,393.5,164.5,0.45,15.5,342.5,510.22,403.19
2016,5,9,8,0,244.0,216.0,0.3,16.0,342.0,437.73,343.81
2016,5,9,8,15,269.0,236.0,0.25,16.5,387.5,485.21,377.77
2016,5,9,8,30,294.0,256.0,0.2,17.0,433.0,532.72,409.47
2016,5,9,8,45,280.0,281.5,0.15,17.5,461.5,551.05,418.82
2016,5,9,9,0,266.0,307.0,0.1,18.0,490.0,567.11,426.85
2016,5,9,9,15,246.5,332.0,0.2,18.0,509.5,575.39,431.5
2016,5,9,9,30,227.0,357.0,0.3,18.0,529.0,560.37,420.61
2016,5,9,9,45,177.5,377.5,0.4,18.5,516.0,531.93,398.84
2016,5,9,10,0,128.0,398.0,0.5,19.0,503.0,501.86,375.89
2016,5,9,10,15,116.5,411.0,0.6,19.0,509.5,498.88,373.88
2016,5,9,10,30,105.0,424.0,0.7,19.0,516.0,475.33,357.16
2016,5,9,10,45,123.5,440.5,0.8,19.5,551.5,521.29,389.65
2016,5,9,11,0,142.0,457.0,0.9,20.0,587.0,545.77,406.26
2016,5,9,11,15,161.0,466.5,1.05,20.0,615.5,562.3,418.65
2016,5,9,11,30,180.0,476.0,1.2,20.0,644.0,576.75,429.59
2016,5,9,11,45,132.0,469.5,1.35,20.5,593.0,519.24,387.75
2016,5,9,12,0,84.0,463.0,1.5,21.0,542.0,452.16,338.98
2016,5,9,12,15,74.5,455.0,1.6,21.5,525.5,429.73,322.57
2016,5,9,12,30,65.0,447.0,1.7,22.0,509.0,407.87,306.21
2016,5,9,12,45,63.5,442.0,1.8,22.5,502.0,394.6,296.21
2016,5,9,13,0,62.0,437.0,1.9,23.0,495.0,381.31,286.11
2016,5,9,13,15,133.5,447.5,1.9,23.0,570.0,425.7,319.02
2016,5,9,13,30,205.0,458.0,1.9,23.0,645.0,457.55,341.51
2016,5,9,13,45,139.5,434.5,1.9,23.5,560.5,389.89,291.04
2016,5,9,14,0,74.0,411.0,1.9,24.0,476.0,332.06,248.35
2016,5,9,14,15,214.0,391.0,1.85,24.0,569.0,359.3,266.07
2016,5,9,14,30,354.0,371.0,1.8,24.0,662.0,367.61,267.02
2016,5,9,14,45,288.0,366.0,1.75,24.0,596.0,317.15,229.29
2016,5,9,15,0,222.0,361.0,1.7,24.0,530.0,281.44,203.95
2016,5,9,15,15,366.5,297.0,1.65,23.5,557.5,238.18,165.9
2016,5,9,15,30,511.0,233.0,1.6,23.0,585.0,177.73,119.69
2016,5,9,15,45,291.5,248.5,1.55,23.0,446.5,153.68,122.72
2016,5,9,16,0,72.0,264.0,1.5,23.0,308.0,172.58,138.61
2016,5,9,16,15,52.0,232.5,1.45,23.0,263.0,154.67,124.28
2016,5,9,16,30,32.0,201.0,1.4,23.0,218.0,136.18,109.45
2016,5,9,16,45,27.0,179.0,1.4,23.0,192.0,122.7,98.65
2016,5,9,17,0,22.0,157.0,1.4,23.0,166.0,112.67,90.6
2016,5,9,17,15,16.5,136.5,1.25,22.5,143.0,98.44,79.02
2016,5,9,17,30,11.0,116.0,1.1,22.0,120.0,84.11,67.15
2016,5,9,17,45,5.5,95.5,1.0,21.5,97.5,69.7,54.95
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,55.2,42.41
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,40.96,29.85
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,26.56,17.0
2016,5,9,18,45,0.0,20.0,0.9,20.0,20.0,15.26,6.05
2016,5,9,19,0,0.0,5.0,0.9,20.0,5.0,3.93,0.0
2016,5,9,19,15,0.0,2.5,0.9,19.5,2.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,3.93,0.0
2016,5,10,5,45,0.0,20.0,0.55,16.5,20.0,15.26,5.22
2016,5,10,6,0,0.0,35.0,0.5,17.0,35.0,27.92,17.36
2016,5,10,6,15,1.0,55.5,0.5,17.0,56.0,47.0,33.87
2016,5,10,6,30,2.0,76.0,0.5,17.0,77.0,65.63,49.89
2016,5,10,6,45,11.5,96.5,0.55,17.5,101.0,89.22,69.83
2016,5,10,7,0,21.0,117.0,0.6,18.0,125.0,113.46,89.94
2016,5,10,7,15,46.5,144.0,0.8,18.5,163.5,168.65,135.28
2016,5,10,7,30,72.0,171.0,1.0,19.0,202.0,215.35,172.73
2016,5,10,7,45,294.5,164.0,1.2,20.0,313.0,412.55,330.17
2016,5,10,8,0,517.0,157.0,1.4,21.0,424.0,613.75,479.8
2016,5,10,8,15,611.0,147.0,1.55,21.5,494.0,706.37,544.13
2016,5,10,8,30,705.0,137.0,1.7,22.0,564.0,792.35,601.86
2016,5,10,8,45,718.5,144.0,1.9,22.5,608.5,826.2,623.07
2016,5,10,9,0,732.0,151.0,2.1,23.0,653.0,857.35,642.79
2016,5,10,9,15,745.5,155.0,2.25,23.5,693.5,882.33,657.83
2016,5,10,9,30,759.0,159.0,2.4,24.0,734.0,904.2,670.8
2016,5,10,9,45,751.5,173.0,2.6,24.5,765.0,913.66,675.97
2016,5,10,10,0,744.0,187.0,2.8,25.0,796.0,919.14,678.63
2016,5,10,10,15,498.0,305.5,2.75,24.5,719.5,791.44,587.55
2016,5,10,10,30,252.0,424.0,2.7,24.0,643.0,649.62,483.82
2016,5,10,10,45,510.5,311.0,2.65,24.0,770.5,789.73,587.53
2016,5,10,11,0,769.0,198.0,2.6,24.0,898.0,899.97,664.82
2016,5,10,11,15,773.5,199.5,2.45,24.0,913.5,885.93,652.79
2016,5,10,11,30,778.0,201.0,2.3,24.0,929.0,868.34,639.61
2016,5,10,11,45,781.5,201.0,2.2,24.0,937.0,845.24,622.73
2016,5,10,12,0,785.0,201.0,2.1,24.0,945.0,818.91,603.57
2016,5,10,12,15,785.5,200.5,2.15,24.0,946.0,786.81,581.51
2016,5,10,12,30,786.0,200.0,2.2,24.0,947.0,752.04,557.23
2016,5,10,12,45,800.5,188.5,2.3,24.5,943.5,716.08,531.13
2016,5,10,13,0,815.0,177.0,2.4,25.0,940.0,676.8,502.01
2016,5,10,13,15,464.5,315.5,2.45,25.0,749.0,531.17,394.97
2016,5,10,13,30,114.0,454.0,2.5,25.0,558.0,404.13,300.86
2016,5,10,13,45,246.5,419.0,2.65,25.5,636.5,430.22,319.48
2016,5,10,14,0,379.0,384.0,2.8,26.0,715.0,443.37,326.02
2016,5,10,14,15,578.5,275.0,2.8,26.0,760.5,417.92,301.95
2016,5,10,14,30,778.0,166.0,2.8,26.0,806.0,373.44,260.28
2016,5,10,14,45,757.0,168.0,2.85,26.0,768.0,314.12,211.05
2016,5,10,15,0,736.0,170.0,2.9,26.0,730.0,259.89,166.72
2016,5,10,15,15,493.0,242.5,2.8,25.5,609.0,218.58,145.17
2016,5,10,15,30,250.0,315.0,2.7,25.0,488.0,206.47,149.4
2016,5,10,15,45,446.5,238.5,2.6,25.0,521.5,144.49,114.47
2016,5,10,16,0,643.0,162.0,2.5,25.0,555.0,108.89,85.6
2016,5,10,16,15,617.0,155.5,2.35,24.5,507.0,106.71,84.28
2016,5,10,16,30,591.0,149.0,2.2,24.0,459.0,104.38,82.79
2016,5,10,16,45,393.0,163.0,2.05,24.0,360.0,108.35,86.41
2016,5,10,17,0,195.0,177.0,1.9,24.0,261.0,119.96,96.44
2016,5,10,17,15,314.5,145.0,1.7,23.5,259.5,100.38,80.37
2016,5,10,17,30,434.0,113.0,1.5,23.0,258.0,80.89,64.14
2016,5,10,17,45,381.5,99.0,1.3,22.5,210.0,71.51,56.3
2016,5,10,18,0,329.0,85.0,1.1,22.0,162.0,61.92,48.02
2016,5,10,18,15,256.0,68.0,1.1,21.5,119.0,49.91,37.4
2016,5,10,18,30,183.0,51.0,1.1,21.0,76.0,37.69,26.35
2016,5,10,18,45,106.5,31.5,1.1,20.5,44.5,23.56,12.63
2016,5,10,19,0,30.0,12.0,1.1,20.0,13.0,9.44,0.0
2016,5,10,19,15,15.0,6.0,1.1,19.5,6.5,4.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.0,1.45,16.5,6.0,0.0,0.0
2016,5,11,5,30,0.0,12.0,1.7,17.0,12.0,9.44,0.0
2016,5,11,5,45,122.5,28.5,2.0,17.5,44.0,103.32,67.9
2016,5,11,6,0,245.0,45.0,2.3,18.0,76.0,185.53,144.15
2016,5,11,6,15,326.5,57.5,2.4,18.0,120.0,253.62,203.95
2016,5,11,6,30,408.0,70.0,2.5,18.0,164.0,329.86,269.19
2016,5,11,6,45,228.0,97.5,2.6,18.5,152.5,255.71,209.32
2016,5,11,7,0,48.0,125.0,2.7,19.0,141.0,150.29,120.58
2016,5,11,7,15,24.0,117.5,2.75,19.5,125.5,123.03,97.46
2016,5,11,7,30,0.0,110.0,2.8,20.0,110.0,87.95,67.5
2016,5,11,7,45,22.5,158.5,2.85,20.5,170.5,149.02,117.67
2016,5,11,8,0,45.0,207.0,2.9,21.0,231.0,229.01,181.51
2016,5,11,8,15,51.0,231.0,2.9,21.0,260.5,257.35,203.17
2016,5,11,8,30,57.0,255.0,2.9,21.0,290.0,285.62,224.65
2016,5,11,8,45,66.5,281.0,2.95,21.5,324.5,318.94,249.45
2016,5,11,9,0,76.0,307.0,3.0,22.0,359.0,352.08,273.72
2016,5,11,9,15,234.0,312.0,3.05,22.0,487.0,541.16,418.5
2016,5,11,9,30,392.0,317.0,3.1,22.0,615.0,691.65,528.91
2016,5,11,9,45,295.5,359.0,3.15,22.0,590.0,642.45,489.18
2016,5,11,10,0,199.0,401.0,3.2,22.0,565.0,569.53,433.63
2016,5,11,10,15,272.5,401.5,3.2,22.0,634.0,653.23,494.94
2016,5,11,10,30,346.0,402.0,3.2,22.0,703.0,714.43,538.58
2016,5,11,10,45,320.0,420.5,3.25,22.0,705.0,698.53,525.65
2016,5,11,11,0,294.0,439.0,3.3,22.0,707.0,680.98,512.11
2016,5,11,11,15,275.5,452.5,3.2,22.0,707.0,664.13,498.83
2016,5,11,11,30,257.0,466.0,3.1,22.0,707.0,645.97,484.68
2016,5,11,11,45,271.0,467.0,3.05,22.0,723.0,643.01,482.34
2016,5,11,12,0,285.0,468.0,3.0,22.0,739.0,637.75,478.25
2016,5,11,12,15,214.5,476.5,2.95,22.0,681.0,563.14,423.34
2016,5,11,12,30,144.0,485.0,2.9,22.0,623.0,502.48,378.22
2016,5,11,12,45,173.5,480.5,2.85,22.0,645.0,504.97,380.38
2016,5,11,13,0,203.0,476.0,2.8,22.0,667.0,504.43,379.8
2016,5,11,13,15,199.0,468.0,2.75,22.0,652.5,478.19,360.05
2016,5,11,13,30,195.0,460.0,2.7,22.0,638.0,451.99,340.28
2016,5,11,13,45,170.5,448.0,2.65,22.5,601.0,413.08,310.42
2016,5,11,14,0,146.0,436.0,2.6,23.0,564.0,376.71,282.52
2016,5,11,14,15,177.0,419.5,2.55,23.0,569.5,361.62,270.13
2016,5,11,14,30,208.0,403.0,2.5,23.0,575.0,343.14,254.47
2016,5,11,14,45,222.5,382.0,2.45,23.0,558.5,314.16,230.99
2016,5,11,15,0,237.0,361.0,2.4,23.0,542.0,283.73,206.51
2016,5,11,15,15,298.0,325.5,2.25,23.0,540.5,242.57,172.83
2016,5,11,15,30,359.0,290.0,2.1,23.0,539.0,202.32,143.82
2016,5,11,15,45,325.5,276.0,2.0,23.0,490.0,168.32,134.75
2016,5,11,16,0,292.0,262.0,1.9,23.0,441.0,161.59,129.69
2016,5,11,16,15,292.5,238.0,1.75,22.5,404.5,150.24,120.97
2016,5,11,16,30,293.0,214.0,1.6,22.0,368.0,138.23,111.63
2016,5,11,16,45,418.5,169.5,1.45,22.0,364.5,112.69,90.61
2016,5,11,17,0,544.0,125.0,1.3,22.0,361.0,89.16,71.04
2016,5,11,17,15,502.0,116.0,1.15,21.5,311.0,83.34,66.47
2016,5,11,17,30,460.0,107.0,1.0,21.0,261.0,77.38,61.65
2016,5,11,17,45,415.5,93.0,0.9,21.0,214.0,67.97,53.58
2016,5,11,18,0,371.0,79.0,0.8,21.0,167.0,58.31,45.12
2016,5,11,18,15,294.5,64.5,0.8,20.5,123.5,47.81,35.8
2016,5,11,18,30,218.0,50.0,0.8,20.0,80.0,37.22,26.13
2016,5,11,18,45,132.0,32.0,0.85,20.0,47.5,24.04,13.29
2016,5,11,19,0,46.0,14.0,0.9,20.0,15.0,10.74,0.0
2016,5,11,19,15,23.0,7.0,0.9,20.0,7.5,5.51,0.0
2016,5,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,11.02,0.0
2016,5,12,5,45,129.0,29.5,1.25,16.5,46.5,107.58,72.59
2016,5,12,6,0,258.0,45.0,1.4,17.0,79.0,190.73,148.67
2016,5,12,6,15,339.0,57.5,1.35,17.5,123.5,259.21,207.99
2016,5,12,6,30,420.0,70.0,1.3,18.0,168.0,335.71,271.99
2016,5,12,6,45,479.0,79.5,1.3,18.5,217.5,408.73,330.88
2016,5,12,7,0,538.0,89.0,1.3,19.0,267.0,481.0,386.9
2016,5,12,7,15,269.0,101.5,1.3,19.5,190.5,321.58,259.98
2016,5,12,7,30,0.0,114.0,1.3,20.0,114.0,91.51,69.97
2016,5,12,7,45,13.5,155.0,1.35,20.5,162.0,138.5,108.56
2016,5,12,8,0,27.0,196.0,1.4,21.0,210.0,202.17,158.96
2016,5,12,8,15,19.5,200.5,1.4,21.5,211.0,183.14,142.69
2016,5,12,8,30,12.0,205.0,1.4,22.0,212.0,179.41,138.82
2016,5,12,8,45,16.0,226.5,1.4,22.5,237.0,201.29,155.31
2016,5,12,9,0,20.0,248.0,1.4,23.0,262.0,223.18,171.5
2016,5,12,9,15,25.5,274.5,1.3,23.0,293.5,250.95,192.25
2016,5,12,9,30,31.0,301.0,1.2,23.0,325.0,298.92,227.78
2016,5,12,9,45,36.5,324.5,1.2,23.5,354.0,324.49,245.73
2016,5,12,10,0,42.0,348.0,1.2,24.0,383.0,349.55,263.18
2016,5,12,10,15,31.0,329.0,1.05,24.0,355.5,318.09,238.89
2016,5,12,10,30,20.0,310.0,0.9,24.0,328.0,270.26,202.81
2016,5,12,10,45,175.5,371.5,0.8,24.5,531.5,501.83,372.78
2016,5,12,11,0,331.0,433.0,0.7,25.0,735.0,707.49,509.57
2016,5,12,11,15,599.5,285.5,0.6,25.0,843.5,815.15,581.16
2016,5,12,11,30,868.0,138.0,0.5,25.0,952.0,873.37,617.84
2016,5,12,11,45,870.0,138.0,0.45,25.5,960.0,848.52,599.1
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,820.44,579.66
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,787.75,560.84
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,752.29,538.65
2016,5,12,12,45,857.5,146.0,0.7,26.0,957.0,710.03,511.01
2016,5,12,13,0,843.0,154.0,0.8,26.0,946.0,666.15,481.37
2016,5,12,13,15,839.5,153.0,0.9,26.0,931.0,627.73,454.3
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,579.7,419.6
2016,5,12,13,45,831.0,150.0,1.1,26.0,893.5,528.59,381.42
2016,5,12,14,0,826.0,148.0,1.2,26.0,871.0,476.26,340.83
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.0,421.77,297.21
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,366.81,252.0
2016,5,12,14,45,799.5,141.0,1.5,26.0,777.5,310.29,205.11
2016,5,12,15,0,789.0,138.0,1.6,26.0,742.0,254.1,159.26
2016,5,12,15,15,774.5,135.0,1.6,25.5,701.0,197.9,117.28
2016,5,12,15,30,760.0,132.0,1.6,25.0,660.0,142.99,84.77
2016,5,12,15,45,740.5,129.0,1.65,25.0,614.5,89.44,69.18
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,88.73,68.88
2016,5,12,16,15,412.0,177.0,1.65,24.5,426.0,113.7,90.02
2016,5,12,16,30,103.0,228.0,1.6,24.0,283.0,152.09,122.24
2016,5,12,16,45,120.0,205.0,1.6,24.0,262.5,134.45,107.97
2016,5,12,17,0,137.0,182.0,1.6,24.0,242.0,121.63,97.7
2016,5,12,17,15,126.0,159.0,1.5,23.5,208.5,107.83,86.61
2016,5,12,17,30,115.0,136.0,1.4,23.0,175.0,93.63,74.97
2016,5,12,17,45,98.5,113.5,1.3,22.5,143.0,79.27,62.92
2016,5,12,18,0,82.0,91.0,1.2,22.0,111.0,64.57,50.31
2016,5,12,18,15,60.5,69.5,1.1,21.5,82.5,50.1,37.61
2016,5,12,18,30,39.0,48.0,1.0,21.0,54.0,35.5,24.59
2016,5,12,18,45,19.5,29.0,0.95,20.5,32.0,21.93,11.78
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,7.6,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,3.93,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,1.97,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,3.93,0.0
2016,5,13,5,45,0.0,18.0,1.6,18.0,18.0,13.71,4.62
2016,5,13,6,0,0.0,31.0,1.6,18.0,31.0,23.69,13.86
2016,5,13,6,15,0.0,49.0,1.65,18.0,49.0,38.99,27.06
2016,5,13,6,30,0.0,67.0,1.7,18.0,67.0,54.43,40.31
2016,5,13,6,45,0.0,86.5,1.75,18.5,86.5,71.17,54.36
2016,5,13,7,0,0.0,106.0,1.8,19.0,106.0,87.76,68.0
2016,5,13,7,15,0.0,116.5,1.95,19.0,116.5,95.49,74.22
2016,5,13,7,30,0.0,127.0,2.1,19.0,127.0,103.44,80.52
2016,5,13,7,45,1.0,143.5,2.25,19.0,144.0,117.86,92.07
2016,5,13,8,0,2.0,160.0,2.4,19.0,161.0,132.33,103.53
2016,5,13,8,15,28.0,208.0,2.45,19.0,225.0,212.92,168.76
2016,5,13,8,30,54.0,256.0,2.5,19.0,289.0,283.13,224.11
2016,5,13,8,45,27.5,208.0,2.65,19.0,225.0,209.18,164.52
2016,5,13,9,0,1.0,160.0,2.8,19.0,161.0,128.15,98.75
2016,5,13,9,15,7.0,201.5,2.8,19.0,207.5,168.79,131.3
2016,5,13,9,30,13.0,243.0,2.8,19.0,254.0,209.8,163.5
2016,5,13,9,45,136.5,318.0,2.85,19.5,431.0,431.08,336.52
2016,5,13,10,0,260.0,393.0,2.9,20.0,608.0,636.8,487.28
2016,5,13,10,15,319.0,389.0,2.8,20.0,662.0,682.05,518.51
2016,5,13,10,30,378.0,385.0,2.7,20.0,716.0,725.25,548.74
2016,5,13,10,45,449.5,375.0,2.65,20.5,778.0,787.02,590.44
2016,5,13,11,0,521.0,365.0,2.6,21.0,840.0,829.45,618.12
2016,5,13,11,15,470.5,384.0,2.5,21.5,819.0,784.73,583.62
2016,5,13,11,30,420.0,403.0,2.4,22.0,798.0,738.91,549.13
2016,5,13,11,45,323.0,443.0,2.35,22.5,748.5,663.29,493.28
2016,5,13,12,0,226.0,483.0,2.3,23.0,699.0,590.99,439.51
2016,5,13,12,15,298.5,457.5,2.25,23.0,742.5,618.23,459.87
2016,5,13,12,30,371.0,432.0,2.2,23.0,786.0,630.05,468.42
2016,5,13,12,45,357.0,436.5,2.15,23.5,775.5,599.79,445.06
2016,5,13,13,0,343.0,441.0,2.1,24.0,765.0,569.29,421.71
2016,5,13,13,15,310.0,444.5,2.1,24.0,733.5,526.76,390.59
2016,5,13,13,30,277.0,448.0,2.1,24.0,702.0,486.32,360.78
2016,5,13,13,45,418.0,386.0,2.1,24.0,758.5,488.32,360.97
2016,5,13,14,0,559.0,324.0,2.1,24.0,815.0,478.4,350.2
2016,5,13,14,15,714.5,223.0,2.1,24.0,828.5,430.91,309.74
2016,5,13,14,30,870.0,122.0,2.1,24.0,842.0,373.49,258.62
2016,5,13,14,45,573.0,238.5,2.1,24.0,704.5,307.55,212.87
