Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,0,276.0,355.0,2.1,24.0,567.0,279.95,200.96
2016,5,13,15,15,545.5,236.5,2.1,24.0,626.5,220.82,145.25
2016,5,13,15,30,815.0,118.0,2.1,24.0,686.0,137.92,79.72
2016,5,13,15,45,796.0,116.0,2.1,24.0,639.5,90.42,70.31
2016,5,13,16,0,777.0,114.0,2.1,24.0,593.0,89.94,70.19
2016,5,13,16,15,755.0,110.0,2.0,23.5,544.0,88.0,68.94
2016,5,13,16,30,733.0,106.0,1.9,23.0,495.0,79.26,61.95
2016,5,13,16,45,702.0,101.5,1.85,23.0,443.0,76.72,60.04
2016,5,13,17,0,671.0,97.0,1.8,23.0,391.0,74.13,58.05
2016,5,13,17,15,631.0,90.5,1.65,22.5,338.5,69.92,54.77
2016,5,13,17,30,591.0,84.0,1.5,22.0,286.0,65.63,51.34
2016,5,13,17,45,540.0,75.5,1.35,21.5,235.5,59.62,46.3
2016,5,13,18,0,489.0,67.0,1.2,21.0,185.0,53.5,41.0
2016,5,13,18,15,405.0,56.5,1.15,20.0,138.0,45.41,33.84
2016,5,13,18,30,321.0,46.0,1.1,19.0,91.0,35.05,24.47
2016,5,13,18,45,207.0,31.0,1.1,18.5,55.5,23.58,13.4
2016,5,13,19,0,93.0,16.0,1.1,18.0,20.0,12.17,0.0
2016,5,13,19,15,46.5,8.0,1.15,17.5,10.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,48.5,7.0,0.9,10.5,9.0,19.63,0.0
2016,5,14,5,30,97.0,14.0,1.0,11.0,18.0,44.45,0.0
2016,5,14,5,45,224.0,27.5,1.15,12.0,53.5,144.81,103.4
2016,5,14,6,0,351.0,41.0,1.3,13.0,89.0,230.23,182.59
2016,5,14,6,15,436.5,51.0,1.15,13.5,136.5,304.69,247.46
2016,5,14,6,30,522.0,61.0,1.0,14.0,184.0,386.97,316.04
2016,5,14,6,45,576.0,68.5,0.9,14.5,235.5,454.34,369.95
2016,5,14,7,0,630.0,76.0,0.8,15.0,287.0,524.94,423.58
2016,5,14,7,15,669.5,81.5,0.8,15.5,340.5,585.79,468.12
2016,5,14,7,30,709.0,87.0,0.8,16.0,394.0,647.54,511.46
2016,5,14,7,45,739.0,91.0,0.85,17.0,446.5,697.05,543.04
2016,5,14,8,0,769.0,95.0,0.9,18.0,499.0,749.5,575.87
2016,5,14,8,15,790.0,98.5,1.3,18.5,549.0,792.65,607.05
2016,5,14,8,30,811.0,102.0,1.7,19.0,599.0,833.72,636.19
2016,5,14,8,45,831.5,103.0,2.1,20.0,646.5,869.15,659.67
2016,5,14,9,0,852.0,104.0,2.5,21.0,694.0,890.96,673.42
2016,5,14,9,15,863.5,106.5,2.7,21.0,735.5,913.74,688.72
2016,5,14,9,30,875.0,109.0,2.9,21.0,777.0,933.1,701.73
2016,5,14,9,45,889.5,107.5,3.15,21.5,814.0,947.58,710.53
2016,5,14,10,0,904.0,106.0,3.4,22.0,851.0,958.44,716.92
2016,5,14,10,15,909.5,107.0,3.55,22.0,880.0,959.65,717.6
2016,5,14,10,30,915.0,108.0,3.7,22.0,909.0,956.94,715.81
2016,5,14,10,45,918.0,109.5,3.9,22.5,931.0,948.47,709.16
2016,5,14,11,0,921.0,111.0,4.1,23.0,953.0,936.1,699.95
2016,5,14,11,15,923.5,111.5,4.2,23.0,968.0,918.52,688.08
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,897.22,673.73
2016,5,14,11,45,925.0,113.5,4.4,23.0,990.0,870.25,655.48
2016,5,14,12,0,924.0,115.0,4.5,23.0,997.0,839.95,635.03
2016,5,14,12,15,923.5,115.0,4.55,23.0,996.5,805.7,611.52
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,768.51,584.57
2016,5,14,12,45,914.0,119.0,4.7,23.5,986.0,725.79,551.66
2016,5,14,13,0,905.0,123.0,4.8,24.0,976.0,681.03,516.64
2016,5,14,13,15,901.0,122.5,4.8,24.0,960.0,634.2,480.04
2016,5,14,13,30,897.0,122.0,4.8,24.0,944.0,585.45,441.06
2016,5,14,13,45,882.0,126.5,4.8,24.0,918.5,532.95,398.24
2016,5,14,14,0,867.0,131.0,4.8,24.0,893.0,479.88,353.91
2016,5,14,14,15,647.0,234.0,4.7,23.5,792.0,411.37,300.84
2016,5,14,14,30,427.0,337.0,4.6,23.0,691.0,362.42,265.05
2016,5,14,14,45,611.0,240.0,4.55,23.0,722.5,317.78,221.96
2016,5,14,15,0,795.0,143.0,4.5,23.0,754.0,257.06,164.56
2016,5,14,15,15,781.0,140.0,4.35,22.5,713.0,200.69,121.44
2016,5,14,15,30,767.0,137.0,4.2,22.0,672.0,145.56,88.3
2016,5,14,15,45,383.5,111.5,4.05,22.0,379.0,69.32,53.22
2016,5,14,16,0,0.0,86.0,3.9,22.0,86.0,66.25,50.83
2016,5,14,16,15,154.5,150.0,3.95,21.5,232.5,98.42,78.4
2016,5,14,16,30,309.0,214.0,4.0,21.0,379.0,138.54,112.72
2016,5,14,16,45,436.0,171.5,4.1,21.0,377.5,114.07,92.36
2016,5,14,17,0,563.0,129.0,4.2,21.0,376.0,91.91,73.79
2016,5,14,17,15,523.0,119.5,4.3,20.0,326.0,85.83,69.11
2016,5,14,17,30,483.0,110.0,4.4,19.0,276.0,79.6,64.15
2016,5,14,17,45,451.5,94.5,4.55,18.5,229.0,69.38,55.42
2016,5,14,18,0,420.0,79.0,4.7,18.0,182.0,58.81,46.17
2016,5,14,18,15,343.5,65.5,4.5,17.0,136.0,48.91,37.33
2016,5,14,18,30,267.0,52.0,4.3,16.0,90.0,38.93,28.16
2016,5,14,18,45,181.0,34.5,4.15,15.5,55.5,25.99,15.7
2016,5,14,19,0,95.0,17.0,4.0,15.0,21.0,12.92,0.0
2016,5,14,19,15,47.5,8.5,3.7,14.5,10.5,6.69,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,56.0,8.0,1.25,4.5,10.0,22.53,0.0
2016,5,15,5,30,112.0,16.0,1.5,5.0,20.0,66.16,0.0
2016,5,15,5,45,240.5,30.0,1.75,6.0,57.5,153.22,113.35
2016,5,15,6,0,369.0,44.0,2.0,7.0,95.0,240.6,195.77
2016,5,15,6,15,452.0,54.0,2.2,7.0,143.5,314.86,263.38
2016,5,15,6,30,535.0,64.0,2.4,7.0,192.0,396.51,335.54
2016,5,15,6,45,587.0,72.0,2.65,7.5,244.0,463.84,393.31
2016,5,15,7,0,639.0,80.0,2.9,8.0,296.0,534.17,451.46
2016,5,15,7,15,677.5,85.5,2.95,8.5,349.5,594.72,499.25
2016,5,15,7,30,716.0,91.0,3.0,9.0,403.0,656.01,546.0
2016,5,15,7,45,738.5,97.5,3.05,9.5,454.5,706.42,581.82
2016,5,15,8,0,761.0,104.0,3.1,10.0,506.0,751.28,612.62
2016,5,15,8,15,783.0,108.5,3.1,10.5,556.5,796.15,642.59
2016,5,15,8,30,805.0,113.0,3.1,11.0,607.0,838.96,670.48
2016,5,15,8,45,817.0,118.0,3.1,11.5,653.0,871.13,690.26
2016,5,15,9,0,829.0,123.0,3.1,12.0,699.0,900.23,707.72
2016,5,15,9,15,842.5,126.0,3.05,12.5,741.5,925.32,721.85
2016,5,15,9,30,856.0,129.0,3.0,13.0,784.0,946.99,733.51
2016,5,15,9,45,870.0,128.5,3.0,13.5,821.5,948.63,731.7
2016,5,15,10,0,884.0,128.0,3.0,14.0,859.0,959.69,736.75
2016,5,15,10,15,892.5,130.0,3.0,14.0,890.0,964.25,738.69
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,964.86,738.13
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,958.77,732.17
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,948.73,723.71
2016,5,15,11,15,921.0,132.0,3.1,15.0,988.0,932.54,712.13
2016,5,15,11,30,925.0,133.0,3.1,15.0,1005.0,912.54,698.06
2016,5,15,11,45,930.0,132.0,3.15,15.5,1014.5,888.02,680.0
2016,5,15,12,0,935.0,131.0,3.2,16.0,1024.0,859.94,659.53
2016,5,15,12,15,935.5,131.0,3.25,16.0,1025.0,825.78,636.0
2016,5,15,12,30,936.0,131.0,3.3,16.0,1026.0,788.61,608.5
2016,5,15,12,45,936.5,129.5,3.35,16.5,1019.0,747.49,576.47
2016,5,15,13,0,937.0,128.0,3.4,17.0,1012.0,703.68,541.85
2016,5,15,13,15,934.0,127.5,3.4,17.0,996.5,655.96,504.32
2016,5,15,13,30,931.0,127.0,3.4,17.0,981.0,606.14,464.17
2016,5,15,13,45,927.0,125.0,3.4,17.0,958.0,552.89,420.27
2016,5,15,14,0,923.0,123.0,3.4,17.0,935.0,498.03,373.82
2016,5,15,14,15,916.0,121.5,3.4,17.0,905.0,440.97,324.41
2016,5,15,14,30,909.0,120.0,3.4,17.0,875.0,383.05,273.3
2016,5,15,14,45,898.5,118.5,3.4,17.0,838.0,323.59,220.79
2016,5,15,15,0,888.0,117.0,3.4,17.0,801.0,264.15,169.64
2016,5,15,15,15,875.5,114.5,3.35,17.0,758.5,204.11,122.6
2016,5,15,15,30,863.0,112.0,3.3,17.0,716.0,136.89,80.16
2016,5,15,15,45,842.0,111.0,3.3,17.0,667.5,88.48,70.72
2016,5,15,16,0,821.0,110.0,3.3,17.0,619.0,88.4,70.91
2016,5,15,16,15,799.0,106.0,3.15,16.5,568.5,86.29,69.46
2016,5,15,16,30,777.0,102.0,3.0,16.0,518.0,84.07,67.92
2016,5,15,16,45,743.0,99.0,2.85,16.0,464.0,75.86,61.03
2016,5,15,17,0,709.0,96.0,2.7,16.0,410.0,74.08,59.7
2016,5,15,17,15,670.0,90.0,2.35,15.5,356.0,70.14,56.56
2016,5,15,17,30,631.0,84.0,2.0,15.0,302.0,66.14,53.28
2016,5,15,17,45,572.5,76.5,1.7,14.5,249.0,60.7,48.63
2016,5,15,18,0,514.0,69.0,1.4,14.0,196.0,55.23,43.78
2016,5,15,18,15,433.0,58.5,1.3,13.0,147.5,47.16,36.46
2016,5,15,18,30,352.0,48.0,1.2,12.0,99.0,39.03,28.83
2016,5,15,18,45,234.0,33.0,1.2,11.5,61.5,25.15,15.5
2016,5,15,19,0,116.0,18.0,1.2,11.0,24.0,13.71,0.0
2016,5,15,19,15,58.0,9.0,1.2,10.5,12.0,7.08,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,10.0,16.97,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,20.0,53.08,0.0
2016,5,16,5,45,179.5,33.0,1.3,7.0,55.0,130.11,96.32
2016,5,16,6,0,285.0,50.0,1.5,8.0,90.0,206.29,167.1
2016,5,16,6,15,365.0,62.5,1.55,8.5,136.0,275.25,228.67
2016,5,16,6,30,445.0,75.0,1.6,9.0,182.0,351.96,295.03
2016,5,16,6,45,505.0,84.0,1.65,9.5,233.5,425.39,356.36
2016,5,16,7,0,565.0,93.0,1.7,10.0,285.0,498.57,415.27
2016,5,16,7,15,606.0,100.0,1.8,10.5,337.0,559.72,462.82
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,621.92,509.69
2016,5,16,7,45,679.5,112.0,2.05,12.0,441.5,675.99,548.37
2016,5,16,8,0,712.0,117.0,2.2,13.0,494.0,729.57,584.8
2016,5,16,8,15,735.0,121.5,2.05,13.5,543.5,773.8,612.42
2016,5,16,8,30,758.0,126.0,1.9,14.0,593.0,816.23,637.94
2016,5,16,8,45,777.0,129.0,1.8,14.5,639.5,845.84,654.26
2016,5,16,9,0,796.0,132.0,1.7,15.0,686.0,878.37,672.35
2016,5,16,9,15,809.5,135.0,1.55,15.0,727.5,902.95,685.26
2016,5,16,9,30,823.0,138.0,1.4,15.0,769.0,924.22,695.7
2016,5,16,9,45,852.5,129.0,1.25,15.5,809.5,944.42,703.87
2016,5,16,10,0,882.0,120.0,1.1,16.0,850.0,948.37,701.17
2016,5,16,10,15,889.0,121.5,0.9,16.0,879.5,951.23,698.25
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,950.21,692.64
2016,5,16,10,45,900.0,124.5,0.55,16.5,932.0,942.54,682.56
2016,5,16,11,0,904.0,126.0,0.4,17.0,955.0,931.01,670.29
2016,5,16,11,15,907.0,126.5,0.4,17.0,970.0,913.89,659.18
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,893.1,645.9
2016,5,16,11,45,908.5,129.0,0.45,17.5,992.0,866.24,628.62
2016,5,16,12,0,907.0,131.0,0.5,18.0,999.0,836.15,609.28
2016,5,16,12,15,906.5,131.0,0.55,18.0,999.0,802.23,588.32
2016,5,16,12,30,906.0,131.0,0.6,18.0,999.0,765.47,563.8
2016,5,16,12,45,902.5,132.0,0.7,18.5,990.5,724.74,535.58
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,681.69,504.85
2016,5,16,13,15,895.0,132.0,0.85,19.0,966.0,634.8,470.79
2016,5,16,13,30,891.0,131.0,0.9,19.0,950.0,586.02,434.18
2016,5,16,13,45,885.0,130.0,1.0,19.0,926.5,534.55,394.63
2016,5,16,14,0,879.0,129.0,1.1,19.0,903.0,481.77,352.48
2016,5,16,14,15,871.0,127.5,1.15,19.0,873.0,426.78,306.94
2016,5,16,14,30,863.0,126.0,1.2,19.0,843.0,371.14,259.7
2016,5,16,14,45,848.5,126.0,1.25,19.0,806.0,314.26,211.22
2016,5,16,15,0,834.0,126.0,1.3,19.0,769.0,252.47,160.03
2016,5,16,15,15,820.5,123.0,1.35,19.0,727.5,194.15,115.41
2016,5,16,15,30,807.0,120.0,1.4,19.0,686.0,136.94,81.12
2016,5,16,15,45,784.0,119.0,1.45,19.0,638.5,91.8,72.84
2016,5,16,16,0,761.0,118.0,1.5,19.0,591.0,91.96,73.29
2016,5,16,16,15,738.0,114.0,1.45,19.0,542.0,83.07,65.96
2016,5,16,16,30,715.0,110.0,1.4,19.0,493.0,81.25,64.64
2016,5,16,16,45,676.0,107.5,1.4,19.0,440.5,79.99,63.8
2016,5,16,17,0,637.0,105.0,1.4,19.0,388.0,78.81,63.02
2016,5,16,17,15,597.5,98.0,1.2,18.5,336.5,74.52,59.64
2016,5,16,17,30,558.0,91.0,1.0,18.0,285.0,70.13,56.09
2016,5,16,17,45,498.0,83.0,0.85,17.5,234.5,64.62,51.46
2016,5,16,18,0,438.0,75.0,0.7,17.0,184.0,56.31,44.19
2016,5,16,18,15,362.5,63.0,0.7,16.5,138.5,47.36,36.14
2016,5,16,18,30,287.0,51.0,0.7,16.0,93.0,38.36,27.81
2016,5,16,18,45,143.5,36.5,0.7,16.0,57.5,27.3,17.08
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,16.27,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,8.65,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.75,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.51,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,2.65,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,3.79,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,4.93,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,6.08,0.0
2016,5,17,7,15,0.0,32.5,1.75,14.0,32.5,24.8,15.68
2016,5,17,7,30,0.0,57.0,1.8,14.0,57.0,43.67,31.7
2016,5,17,7,45,0.0,84.0,1.9,14.5,84.0,64.59,49.14
2016,5,17,8,0,0.0,111.0,2.0,15.0,111.0,87.0,67.55
2016,5,17,8,15,0.0,104.0,2.1,15.0,104.0,80.81,62.15
2016,5,17,8,30,0.0,97.0,2.2,15.0,97.0,74.95,57.09
2016,5,17,8,45,0.0,101.5,2.3,15.5,101.5,78.6,59.82
2016,5,17,9,0,0.0,106.0,2.4,16.0,106.0,82.26,62.53
2016,5,17,9,15,8.5,185.0,2.3,16.0,192.0,155.66,122.3
2016,5,17,9,30,17.0,264.0,2.2,16.0,278.0,231.49,182.4
2016,5,17,9,45,17.5,275.0,2.15,16.5,289.5,240.51,188.5
2016,5,17,10,0,18.0,286.0,2.1,17.0,301.0,249.44,194.7
2016,5,17,10,15,22.5,314.0,2.0,17.0,334.0,276.66,215.46
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,322.11,249.8
2016,5,17,10,45,28.5,354.5,1.8,17.5,381.0,331.89,256.09
2016,5,17,11,0,30.0,367.0,1.7,18.0,395.0,341.16,262.1
2016,5,17,11,15,46.5,404.5,1.65,18.0,448.5,385.09,294.89
2016,5,17,11,30,63.0,442.0,1.6,18.0,502.0,427.01,325.5
2016,5,17,11,45,71.5,453.5,1.6,18.5,522.0,437.51,332.24
2016,5,17,12,0,80.0,465.0,1.6,19.0,542.0,446.64,338.12
2016,5,17,12,15,85.0,468.0,1.65,19.0,550.0,444.63,336.66
2016,5,17,12,30,90.0,471.0,1.7,19.0,558.0,441.64,334.54
2016,5,17,12,45,65.5,440.0,1.8,19.0,503.0,391.15,297.32
2016,5,17,13,0,41.0,409.0,1.9,19.0,448.0,343.65,262.12
2016,5,17,13,15,28.0,345.0,1.9,19.0,371.5,281.54,215.52
2016,5,17,13,30,15.0,281.0,1.9,19.0,295.0,222.45,170.55
2016,5,17,13,45,20.5,310.0,1.9,19.0,329.0,244.15,187.45
2016,5,17,14,0,26.0,339.0,1.9,19.0,363.0,260.2,199.64
2016,5,17,14,15,83.0,373.5,1.8,19.0,444.0,298.68,227.78
2016,5,17,14,30,140.0,408.0,1.7,19.0,525.0,321.56,242.79
2016,5,17,14,45,70.0,256.0,1.6,19.0,314.5,201.39,152.41
2016,5,17,15,0,0.0,104.0,1.5,19.0,104.0,80.1,59.51
2016,5,17,15,15,37.5,209.0,1.4,19.0,235.0,152.89,116.42
2016,5,17,15,30,75.0,314.0,1.3,19.0,366.0,208.85,159.76
2016,5,17,15,45,101.0,298.0,1.25,19.0,364.0,191.85,155.75
2016,5,17,16,0,127.0,282.0,1.2,19.0,362.0,175.04,142.39
2016,5,17,16,15,165.0,257.0,1.15,19.0,351.5,163.47,133.28
2016,5,17,16,30,203.0,232.0,1.1,19.0,341.0,151.2,123.51
2016,5,17,16,45,101.5,183.0,1.1,19.0,237.5,122.69,99.98
2016,5,17,17,0,0.0,134.0,1.1,19.0,134.0,98.27,79.6
2016,5,17,17,15,0.0,116.0,0.95,18.5,116.0,85.59,69.15
2016,5,17,17,30,0.0,98.0,0.8,18.0,98.0,72.81,58.39
2016,5,17,17,45,0.0,81.0,0.7,18.0,81.0,60.59,47.82
2016,5,17,18,0,0.0,64.0,0.6,18.0,64.0,48.27,36.99
2016,5,17,18,15,0.0,48.0,0.6,17.5,48.0,36.55,26.56
2016,5,17,18,30,0.0,32.0,0.6,17.0,32.0,24.44,15.66
2016,5,17,18,45,0.0,20.0,0.6,16.5,20.0,15.23,7.1
2016,5,17,19,0,0.0,8.0,0.6,16.0,8.0,6.07,0.0
2016,5,17,19,15,0.0,4.0,0.65,15.5,4.0,3.15,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,17.95,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,50.6,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,55.5,130.56,95.5
2016,5,18,6,0,289.0,49.0,2.6,14.0,90.0,205.4,163.42
2016,5,18,6,15,367.5,60.5,2.65,14.0,135.5,272.48,222.96
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,352.23,291.58
2016,5,18,6,45,223.0,60.5,2.8,14.0,115.0,218.59,182.44
2016,5,18,7,0,0.0,49.0,2.9,14.0,49.0,37.47,26.49
2016,5,18,7,15,0.0,58.5,2.85,14.5,58.5,44.81,32.69
2016,5,18,7,30,0.0,68.0,2.8,15.0,68.0,52.17,38.73
2016,5,18,7,45,0.0,98.0,2.75,15.5,98.0,76.33,58.77
2016,5,18,8,0,0.0,128.0,2.7,16.0,128.0,101.64,79.41
2016,5,18,8,15,2.5,154.5,2.6,16.0,156.0,126.19,99.36
2016,5,18,8,30,5.0,181.0,2.5,16.0,184.0,150.91,119.22
2016,5,18,8,45,8.5,203.0,2.4,16.5,209.0,172.59,136.16
2016,5,18,9,0,12.0,225.0,2.3,17.0,234.0,194.3,152.91
2016,5,18,9,15,10.5,221.0,2.15,17.0,229.5,188.53,147.79
2016,5,18,9,30,9.0,217.0,2.0,17.0,225.0,183.0,142.98
2016,5,18,9,45,9.5,220.5,1.95,17.5,229.0,185.87,144.7
2016,5,18,10,0,10.0,224.0,1.9,18.0,233.0,188.75,146.43
2016,5,18,10,15,10.0,224.0,1.8,18.5,233.5,188.22,145.45
2016,5,18,10,30,10.0,224.0,1.7,19.0,234.0,187.7,144.52
2016,5,18,10,45,13.0,258.5,1.6,19.5,271.0,218.46,167.89
2016,5,18,11,0,16.0,293.0,1.5,20.0,308.0,248.9,190.54
2016,5,18,11,15,14.0,262.0,1.4,20.0,275.0,220.46,168.44
2016,5,18,11,30,12.0,231.0,1.3,20.0,242.0,192.65,146.97
2016,5,18,11,45,11.0,220.5,1.25,20.5,231.5,182.58,138.88
2016,5,18,12,0,10.0,210.0,1.2,21.0,221.0,172.61,130.85
2016,5,18,12,15,16.0,281.5,1.15,21.0,298.0,232.72,176.83
2016,5,18,12,30,22.0,353.0,1.1,21.0,375.0,291.35,220.49
2016,5,18,12,45,23.5,349.0,1.1,21.0,372.0,291.37,220.21
2016,5,18,13,0,25.0,345.0,1.1,21.0,369.0,284.5,215.11
2016,5,18,13,15,74.0,395.5,1.1,21.0,464.5,345.88,260.95
2016,5,18,13,30,123.0,446.0,1.1,21.0,560.0,399.3,299.32
2016,5,18,13,45,117.0,440.5,1.15,21.0,547.0,378.25,283.36
2016,5,18,14,0,111.0,435.0,1.2,21.0,534.0,361.31,270.76
2016,5,18,14,15,140.5,423.0,1.2,21.0,543.5,346.79,259.13
2016,5,18,14,30,170.0,411.0,1.2,21.0,553.0,332.64,247.15
2016,5,18,14,45,109.5,372.0,1.25,21.0,462.0,276.25,206.32
2016,5,18,15,0,49.0,333.0,1.3,21.0,371.0,235.67,178.07
2016,5,18,15,15,52.0,318.0,1.35,21.0,356.5,218.79,165.57
2016,5,18,15,30,55.0,303.0,1.4,21.0,342.0,201.62,153.35
2016,5,18,15,45,29.0,238.0,1.45,21.0,258.5,159.35,128.12
2016,5,18,16,0,3.0,173.0,1.5,21.0,175.0,126.96,101.82
2016,5,18,16,15,1.5,142.0,1.5,20.5,143.0,105.8,84.67
2016,5,18,16,30,0.0,111.0,1.5,20.0,111.0,84.09,66.75
2016,5,18,16,45,0.0,112.5,1.55,19.5,112.5,84.7,67.68
2016,5,18,17,0,0.0,114.0,1.6,19.0,114.0,85.12,68.44
2016,5,18,17,15,0.0,99.0,1.55,18.5,99.0,74.31,59.44
2016,5,18,17,30,0.0,84.0,1.5,18.0,84.0,63.41,50.23
2016,5,18,17,45,200.0,82.5,1.5,18.0,133.0,60.07,47.39
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,59.93,47.19
2016,5,18,18,15,327.5,67.5,1.5,17.5,137.5,50.14,38.43
2016,5,18,18,30,255.0,54.0,1.5,17.0,93.0,40.26,29.35
2016,5,18,18,45,157.0,37.0,1.5,16.5,58.0,27.68,17.54
2016,5,18,19,0,59.0,20.0,1.5,16.0,23.0,15.16,0.05
2016,5,18,19,15,29.5,10.0,1.6,16.0,11.5,7.87,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.5,1.7,12.0,9.5,12.67,0.0
2016,5,19,5,30,42.0,17.0,1.8,12.0,19.0,37.43,0.0
2016,5,19,5,45,121.5,36.5,1.95,12.0,52.5,100.27,73.4
2016,5,19,6,0,201.0,56.0,2.1,12.0,86.0,163.54,130.64
2016,5,19,6,15,271.5,72.0,2.15,12.0,129.0,236.67,194.72
2016,5,19,6,30,342.0,88.0,2.2,12.0,172.0,306.83,255.49
2016,5,19,6,45,171.0,49.0,2.25,12.5,91.0,171.95,143.71
2016,5,19,7,0,0.0,10.0,2.3,13.0,10.0,7.6,0.9
2016,5,19,7,15,0.0,25.5,2.25,13.0,25.5,19.44,11.13
2016,5,19,7,30,0.0,41.0,2.2,13.0,41.0,31.35,21.29
2016,5,19,7,45,0.0,58.0,2.15,13.5,58.0,44.46,32.3
2016,5,19,8,0,0.0,75.0,2.1,14.0,75.0,57.64,43.2
2016,5,19,8,15,0.0,70.5,2.05,14.0,70.5,54.19,40.14
2016,5,19,8,30,0.0,66.0,2.0,14.0,66.0,50.75,37.12
2016,5,19,8,45,0.0,48.0,1.95,14.5,48.0,36.89,25.35
2016,5,19,9,0,0.0,30.0,1.9,15.0,30.0,23.04,13.66
2016,5,19,9,15,0.0,48.0,1.85,15.0,48.0,36.96,25.22
2016,5,19,9,30,0.0,66.0,1.8,15.0,66.0,50.94,36.72
2016,5,19,9,45,0.0,99.0,1.8,15.0,99.0,76.82,57.9
2016,5,19,10,0,0.0,132.0,1.8,15.0,132.0,103.4,79.41
2016,5,19,10,15,0.5,136.0,1.8,15.0,137.0,107.09,82.26
2016,5,19,10,30,1.0,140.0,1.8,15.0,142.0,110.75,85.12
2016,5,19,10,45,2.0,143.0,1.85,15.5,145.5,114.03,87.54
2016,5,19,11,0,3.0,146.0,1.9,16.0,149.0,117.24,89.9
2016,5,19,11,15,9.0,202.0,1.9,16.0,211.0,167.26,129.87
2016,5,19,11,30,15.0,258.0,1.9,16.0,273.0,216.98,168.88
2016,5,19,11,45,14.5,261.5,1.95,16.0,275.5,218.28,169.65
2016,5,19,12,0,14.0,265.0,2.0,16.0,278.0,219.46,170.49
2016,5,19,12,15,17.0,299.5,2.05,16.0,315.5,247.65,192.41
2016,5,19,12,30,20.0,334.0,2.1,16.0,353.0,274.94,213.4
2016,5,19,12,45,17.5,308.5,2.15,16.0,325.5,251.1,194.9
2016,5,19,13,0,15.0,283.0,2.2,16.0,298.0,227.84,176.93
2016,5,19,13,15,16.5,295.5,2.25,16.0,311.5,236.18,183.55
2016,5,19,13,30,18.0,308.0,2.3,16.0,325.0,243.98,189.65
2016,5,19,13,45,14.0,267.0,2.35,16.0,280.5,209.43,162.74
2016,5,19,14,0,10.0,226.0,2.4,16.0,236.0,175.8,136.44
2016,5,19,14,15,8.0,202.0,2.45,16.0,209.5,156.13,121.01
2016,5,19,14,30,6.0,178.0,2.5,16.0,183.0,136.91,105.84
2016,5,19,14,45,12.0,224.5,2.55,16.0,234.0,170.38,132.58
2016,5,19,15,0,18.0,271.0,2.6,16.0,285.0,200.62,156.5
2016,5,19,15,15,35.5,286.0,2.55,16.0,311.5,198.58,154.33
2016,5,19,15,30,53.0,301.0,2.5,16.0,338.0,200.41,156.06
2016,5,19,15,45,49.0,279.0,2.5,16.0,311.5,181.22,149.32
2016,5,19,16,0,45.0,257.0,2.5,16.0,285.0,168.91,139.45
2016,5,19,16,15,47.0,238.0,2.45,15.5,265.5,157.96,130.9
2016,5,19,16,30,49.0,219.0,2.4,15.0,246.0,146.71,122.0
2016,5,19,16,45,106.0,203.0,2.35,15.0,253.5,133.43,111.03
2016,5,19,17,0,163.0,187.0,2.3,15.0,261.0,125.12,104.27
2016,5,19,17,15,141.0,168.0,2.15,15.0,226.0,113.31,94.35
2016,5,19,17,30,119.0,149.0,2.0,15.0,191.0,101.23,84.06
2016,5,19,17,45,220.5,122.5,1.95,15.0,184.5,85.07,70.0
2016,5,19,18,0,322.0,96.0,1.9,15.0,178.0,69.07,55.83
2016,5,19,18,15,256.0,78.5,1.75,14.5,134.5,57.12,45.09
2016,5,19,18,30,190.0,61.0,1.6,14.0,91.0,44.57,33.55
2016,5,19,18,45,122.5,40.5,1.45,14.0,57.0,29.98,19.79
2016,5,19,19,0,55.0,20.0,1.3,14.0,23.0,15.17,1.22
2016,5,19,19,15,27.5,10.0,1.3,13.5,11.5,7.87,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.5,1.6,11.0,7.5,5.9,0.0
2016,5,20,5,30,0.0,15.0,1.8,11.0,15.0,11.44,0.0
2016,5,20,5,45,22.0,33.5,2.0,11.5,36.5,40.97,27.3
2016,5,20,6,0,44.0,52.0,2.2,12.0,58.0,69.85,53.31
2016,5,20,6,15,63.0,73.0,2.2,12.0,86.5,111.08,89.53
2016,5,20,6,30,82.0,94.0,2.2,12.0,115.0,145.59,119.85
2016,5,20,6,45,96.5,115.5,2.25,12.5,145.5,179.35,148.72
2016,5,20,7,0,111.0,137.0,2.3,13.0,176.0,213.96,177.58
2016,5,20,7,15,59.0,142.5,2.35,13.5,163.5,171.68,140.93
2016,5,20,7,30,7.0,148.0,2.4,14.0,151.0,127.57,102.32
2016,5,20,7,45,3.5,137.0,2.5,14.5,138.5,113.17,89.79
2016,5,20,8,0,0.0,126.0,2.6,15.0,126.0,99.82,78.14
2016,5,20,8,15,17.0,184.5,2.65,15.0,195.0,164.93,132.01
2016,5,20,8,30,34.0,243.0,2.7,15.0,264.0,249.77,200.38
2016,5,20,8,45,42.0,269.5,2.8,15.5,298.0,281.58,224.67
2016,5,20,9,0,50.0,296.0,2.9,16.0,332.0,313.24,248.67
2016,5,20,9,15,32.5,277.0,2.9,16.0,301.0,276.37,218.58
2016,5,20,9,30,15.0,258.0,2.9,16.0,270.0,223.98,176.36
2016,5,20,9,45,15.5,267.5,2.9,16.5,280.5,231.73,181.93
2016,5,20,10,0,16.0,277.0,2.9,17.0,291.0,239.42,187.28
2016,5,20,10,15,16.0,281.0,2.85,17.0,295.0,241.83,188.82
2016,5,20,10,30,16.0,285.0,2.8,17.0,299.0,244.2,190.37
2016,5,20,10,45,26.0,335.0,2.75,17.5,359.0,311.12,241.65
2016,5,20,11,0,36.0,385.0,2.7,18.0,419.0,361.78,279.29
2016,5,20,11,15,25.0,332.0,2.6,17.5,356.0,301.61,233.34
2016,5,20,11,30,14.0,279.0,2.5,17.0,293.0,233.12,180.66
2016,5,20,11,45,14.5,280.0,2.45,17.0,294.0,233.11,180.73
2016,5,20,12,0,15.0,281.0,2.4,17.0,295.0,232.95,180.5
2016,5,20,12,15,14.0,267.5,2.35,17.0,281.0,220.03,170.37
2016,5,20,12,30,13.0,254.0,2.3,17.0,267.0,207.3,160.41
2016,5,20,12,45,30.5,338.5,2.25,17.0,368.0,287.52,222.7
2016,5,20,13,0,48.0,423.0,2.2,17.0,469.0,357.88,275.79
2016,5,20,13,15,39.5,398.0,2.15,17.0,435.5,326.97,251.94
2016,5,20,13,30,31.0,373.0,2.1,17.0,402.0,297.6,229.62
2016,5,20,13,45,47.5,391.0,2.1,17.0,434.0,311.97,240.63
2016,5,20,14,0,64.0,409.0,2.1,17.0,466.0,323.3,248.89
2016,5,20,14,15,38.5,330.0,2.1,16.5,364.0,252.83,195.5
2016,5,20,14,30,13.0,251.0,2.1,16.0,262.0,191.24,148.54
2016,5,20,14,45,11.5,240.0,2.1,16.0,249.5,180.98,140.76
2016,5,20,15,0,10.0,229.0,2.1,16.0,237.0,170.96,133.07
2016,5,20,15,15,9.0,218.5,2.0,16.0,225.5,161.59,125.9
2016,5,20,15,30,8.0,208.0,1.9,16.0,214.0,152.37,118.95
2016,5,20,15,45,4.0,165.5,1.85,16.0,168.5,122.61,99.91
2016,5,20,16,0,0.0,123.0,1.8,16.0,123.0,93.12,75.09
2016,5,20,16,15,0.0,116.5,1.75,16.0,116.5,88.29,71.23
2016,5,20,16,30,0.0,110.0,1.7,16.0,110.0,83.42,67.27
2016,5,20,16,45,0.0,113.0,1.65,16.0,113.0,85.08,68.96
2016,5,20,17,0,0.0,116.0,1.6,16.0,116.0,86.52,70.46
2016,5,20,17,15,0.0,101.0,1.65,16.0,101.0,75.71,61.26
2016,5,20,17,30,0.0,86.0,1.7,16.0,86.0,64.83,51.89
2016,5,20,17,45,0.0,71.0,1.75,16.0,71.0,53.87,42.3
2016,5,20,18,0,0.0,56.0,1.8,16.0,56.0,42.83,32.49
2016,5,20,18,15,0.0,42.5,1.85,15.5,42.5,32.5,23.22
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,22.12,13.8
2016,5,20,18,45,0.0,18.0,2.0,15.0,18.0,13.69,5.98
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,5.3,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,2.75,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,0.95,12.5,13.0,10.23,0.0
2016,5,21,5,30,0.0,26.0,1.1,13.0,26.0,24.55,0.6
2016,5,21,5,45,181.5,35.0,1.3,13.5,62.5,130.22,96.64
2016,5,21,6,0,363.0,44.0,1.5,14.0,99.0,234.27,186.15
2016,5,21,6,15,438.5,53.0,1.5,14.5,145.0,302.38,245.51
2016,5,21,6,30,514.0,62.0,1.5,15.0,191.0,377.13,308.46
2016,5,21,6,45,564.0,69.0,1.5,15.5,240.5,440.33,359.96
2016,5,21,7,0,614.0,76.0,1.5,16.0,290.0,506.43,411.6
2016,5,21,7,15,344.5,128.5,1.55,16.5,252.0,397.1,322.84
2016,5,21,7,30,75.0,181.0,1.6,17.0,214.0,223.57,180.05
2016,5,21,7,45,54.5,194.0,1.65,17.5,220.0,220.69,176.99
2016,5,21,8,0,34.0,207.0,1.7,18.0,226.0,216.47,172.12
2016,5,21,8,15,46.5,235.5,1.7,18.5,263.5,254.33,201.47
2016,5,21,8,30,59.0,264.0,1.7,19.0,301.0,292.44,230.28
2016,5,21,8,45,41.0,261.5,1.75,19.5,288.5,272.23,212.94
2016,5,21,9,0,23.0,259.0,1.8,20.0,276.0,234.31,182.17
2016,5,21,9,15,75.5,314.0,1.75,20.5,372.5,351.47,272.57
2016,5,21,9,30,128.0,369.0,1.7,21.0,469.0,471.82,360.83
2016,5,21,9,45,196.0,383.0,1.7,21.5,543.0,544.76,412.98
2016,5,21,10,0,264.0,397.0,1.7,22.0,617.0,636.51,476.79
2016,5,21,10,15,185.0,414.5,1.7,22.0,571.5,556.54,417.33
2016,5,21,10,30,106.0,432.0,1.7,22.0,526.0,476.86,358.37
2016,5,21,10,45,502.5,272.0,1.7,22.5,733.5,731.87,546.83
2016,5,21,11,0,899.0,112.0,1.7,23.0,941.0,906.2,663.28
2016,5,21,11,15,518.0,296.5,1.75,23.0,776.0,740.12,546.04
2016,5,21,11,30,137.0,481.0,1.8,23.0,611.0,535.48,396.39
2016,5,21,11,45,194.0,481.5,1.85,23.0,667.5,571.71,424.42
2016,5,21,12,0,251.0,482.0,1.9,23.0,724.0,612.62,453.5
2016,5,21,12,15,232.0,486.0,1.9,23.0,709.5,576.38,427.21
2016,5,21,12,30,213.0,490.0,1.9,23.0,695.0,549.19,407.58
2016,5,21,12,45,310.0,451.0,1.95,23.0,747.0,571.6,424.75
2016,5,21,13,0,407.0,412.0,2.0,23.0,799.0,582.36,432.64
2016,5,21,13,15,640.5,270.5,2.0,23.0,868.0,588.35,437.63
2016,5,21,13,30,874.0,129.0,2.0,23.0,937.0,570.45,423.33
2016,5,21,13,45,558.5,282.5,2.05,23.0,794.5,478.33,353.98
2016,5,21,14,0,243.0,436.0,2.1,23.0,652.0,409.84,304.24
2016,5,21,14,15,146.0,401.5,2.1,23.0,530.0,334.8,249.66
2016,5,21,14,30,49.0,367.0,2.1,23.0,408.0,272.78,205.29
2016,5,21,14,45,290.5,319.5,2.15,23.0,547.0,284.74,206.13
2016,5,21,15,0,532.0,272.0,2.2,23.0,686.0,274.84,187.43
2016,5,21,15,15,315.5,299.0,2.15,23.0,541.5,227.35,160.37
2016,5,21,15,30,99.0,326.0,2.1,23.0,397.0,216.64,162.81
2016,5,21,15,45,149.5,305.5,2.1,23.0,404.0,187.01,149.81
2016,5,21,16,0,200.0,285.0,2.1,23.0,411.0,178.49,143.37
2016,5,21,16,15,141.0,258.5,2.0,22.5,344.0,163.71,131.95
2016,5,21,16,30,82.0,232.0,1.9,22.0,277.0,154.29,124.86
2016,5,21,16,45,41.0,119.5,1.85,22.0,142.0,87.82,69.53
2016,5,21,17,0,0.0,7.0,1.8,22.0,7.0,5.33,0.0
2016,5,21,17,15,0.0,6.0,1.6,21.5,6.0,4.56,0.0
2016,5,21,17,30,0.0,5.0,1.4,21.0,5.0,3.8,0.0
2016,5,21,17,45,0.0,4.0,1.25,21.0,4.0,3.03,0.0
2016,5,21,18,0,0.0,3.0,1.1,21.0,3.0,2.27,0.0
2016,5,21,18,15,0.0,2.5,1.05,20.5,2.5,1.89,0.0
2016,5,21,18,30,0.0,2.0,1.0,20.0,2.0,1.51,0.0
2016,5,21,18,45,0.0,1.0,0.95,19.5,1.0,0.75,0.0
2016,5,21,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.5,1.45,12.5,6.5,5.11,0.0
2016,5,22,5,30,0.0,13.0,1.7,13.0,13.0,9.9,0.0
2016,5,22,5,45,0.0,31.0,2.0,13.5,31.5,25.22,14.76
2016,5,22,6,0,0.0,49.0,2.3,14.0,50.0,41.1,28.95
2016,5,22,6,15,12.0,69.5,2.5,14.0,73.0,65.14,49.91
2016,5,22,6,30,24.0,90.0,2.7,14.0,96.0,97.63,78.03
2016,5,22,6,45,32.5,111.0,2.95,14.5,121.0,123.3,99.87
2016,5,22,7,0,41.0,132.0,3.2,15.0,146.0,149.46,121.73
2016,5,22,7,15,120.5,157.5,3.35,15.0,209.0,243.73,201.19
2016,5,22,7,30,200.0,183.0,3.5,15.0,272.0,331.02,273.16
2016,5,22,7,45,243.0,201.5,3.7,15.5,323.0,404.68,331.26
2016,5,22,8,0,286.0,220.0,3.9,16.0,374.0,464.42,377.4
2016,5,22,8,15,167.5,239.0,3.95,16.5,331.5,374.94,302.87
2016,5,22,8,30,49.0,258.0,4.0,17.0,289.0,277.35,221.28
2016,5,22,8,45,430.0,188.0,4.05,17.5,488.5,592.95,475.05
2016,5,22,9,0,811.0,118.0,4.1,18.0,688.0,867.65,676.45
2016,5,22,9,15,824.5,121.0,4.1,18.0,730.0,892.33,690.42
2016,5,22,9,30,838.0,124.0,4.1,18.0,772.0,913.71,703.84
2016,5,22,9,45,847.0,127.0,4.1,18.5,808.0,914.67,701.7
2016,5,22,10,0,856.0,130.0,4.1,19.0,844.0,924.4,705.97
2016,5,22,10,15,864.5,131.5,4.1,19.0,874.5,928.54,707.75
2016,5,22,10,30,873.0,133.0,4.1,19.0,905.0,928.9,707.07
2016,5,22,10,45,457.5,266.5,4.1,19.5,672.5,685.33,527.9
2016,5,22,11,0,42.0,400.0,4.1,20.0,440.0,379.99,291.18
2016,5,22,11,15,261.0,402.5,4.05,20.0,650.0,596.4,457.96
2016,5,22,11,30,480.0,405.0,4.0,20.0,860.0,780.4,591.63
2016,5,22,11,45,679.5,278.0,4.0,20.5,928.5,817.06,619.36
2016,5,22,12,0,879.0,151.0,4.0,21.0,997.0,821.01,624.55
2016,5,22,12,15,467.0,297.0,3.95,21.0,746.5,615.77,470.31
2016,5,22,12,30,55.0,443.0,3.9,21.0,496.0,392.47,298.44
2016,5,22,12,45,31.0,310.0,3.9,21.0,340.5,265.28,202.97
2016,5,22,13,0,7.0,177.0,3.9,21.0,185.0,141.46,107.03
2016,5,22,13,15,172.0,306.0,3.85,21.0,466.0,338.9,260.96
2016,5,22,13,30,337.0,435.0,3.8,21.0,747.0,503.12,381.52
2016,5,22,13,45,577.5,303.0,3.75,21.0,822.5,503.73,379.06
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,479.41,355.3
2016,5,22,14,15,567.5,279.5,3.6,21.0,776.0,407.05,299.75
2016,5,22,14,30,317.0,388.0,3.5,21.0,654.0,358.24,265.29
2016,5,22,14,45,165.5,318.0,3.45,21.0,456.5,258.86,192.95
2016,5,22,15,0,14.0,248.0,3.4,21.0,259.0,184.56,141.16
2016,5,22,15,15,365.0,209.5,3.2,20.5,469.5,176.32,120.55
2016,5,22,15,30,716.0,171.0,3.0,20.0,680.0,151.18,95.55
2016,5,22,15,45,686.0,171.0,2.9,20.0,633.0,111.57,89.23
2016,5,22,16,0,656.0,171.0,2.8,20.0,586.0,113.53,91.18
2016,5,22,16,15,480.5,196.0,2.65,19.5,487.0,125.45,101.71
2016,5,22,16,30,305.0,221.0,2.5,19.0,388.0,142.0,116.2
2016,5,22,16,45,202.0,205.0,2.35,19.0,311.0,136.63,112.0
2016,5,22,17,0,99.0,189.0,2.2,19.0,234.0,128.71,105.65
2016,5,22,17,15,86.0,168.0,1.95,18.5,204.0,115.27,94.69
2016,5,22,17,30,73.0,147.0,1.7,18.0,174.0,101.63,83.37
2016,5,22,17,45,63.5,124.0,1.5,17.5,144.5,86.73,70.72
2016,5,22,18,0,54.0,101.0,1.3,17.0,115.0,71.59,57.59
2016,5,22,18,15,39.0,79.0,1.2,16.5,88.0,56.74,44.43
2016,5,22,18,30,24.0,57.0,1.1,16.0,61.0,41.68,30.85
2016,5,22,18,45,12.0,37.0,1.05,15.5,39.0,27.65,17.92
2016,5,22,19,0,0.0,17.0,1.0,15.0,17.0,12.96,2.18
2016,5,22,19,15,0.0,8.5,1.0,14.5,8.5,6.69,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.5,1.55,9.5,13.5,23.51,0.0
2016,5,23,5,30,109.0,21.0,1.8,10.0,27.0,71.95,20.86
2016,5,23,5,45,209.0,36.5,2.05,10.5,63.0,141.76,107.28
2016,5,23,6,0,309.0,52.0,2.3,11.0,99.0,214.48,172.84
2016,5,23,6,15,382.5,63.5,2.4,11.5,145.0,279.62,230.72
2016,5,23,6,30,456.0,75.0,2.5,12.0,191.0,356.66,296.88
2016,5,23,6,45,370.0,101.0,2.7,12.5,209.0,350.97,293.09
2016,5,23,7,0,284.0,127.0,2.9,13.0,227.0,325.64,271.99
2016,5,23,7,15,329.0,142.5,3.0,13.5,276.0,383.66,319.32
2016,5,23,7,30,374.0,158.0,3.1,14.0,325.0,461.45,380.44
2016,5,23,7,45,543.0,135.5,3.25,14.5,410.5,587.63,480.0
2016,5,23,8,0,712.0,113.0,3.4,15.0,496.0,715.28,576.39
2016,5,23,8,15,529.0,184.0,3.4,15.0,483.5,651.07,522.95
2016,5,23,8,30,346.0,255.0,3.4,15.0,471.0,562.4,450.88
2016,5,23,8,45,196.5,275.0,3.4,15.5,400.0,439.19,351.84
2016,5,23,9,0,47.0,295.0,3.4,16.0,329.0,308.54,244.72
2016,5,23,9,15,27.5,252.5,3.35,16.0,273.0,247.39,195.86
2016,5,23,9,30,8.0,210.0,3.3,16.0,217.0,175.75,137.92
2016,5,23,9,45,41.5,299.0,3.3,16.5,334.0,300.96,237.38
2016,5,23,10,0,75.0,388.0,3.3,17.0,451.0,414.26,323.76
2016,5,23,10,15,251.0,377.0,3.25,17.0,597.0,598.41,464.95
2016,5,23,10,30,427.0,366.0,3.2,17.0,743.0,756.85,581.0
2016,5,23,10,45,253.5,405.0,3.2,17.5,631.0,612.19,470.38
2016,5,23,11,0,80.0,444.0,3.2,18.0,519.0,452.96,348.12
2016,5,23,11,15,50.5,393.5,3.15,18.0,441.5,376.89,290.84
2016,5,23,11,30,21.0,343.0,3.1,18.0,364.0,291.06,224.84
2016,5,23,11,45,28.0,374.0,3.1,18.5,402.0,332.27,256.06
2016,5,23,12,0,35.0,405.0,3.1,19.0,440.0,359.06,275.63
2016,5,23,12,15,106.5,449.0,3.05,19.0,553.0,451.55,345.85
2016,5,23,12,30,178.0,493.0,3.0,19.0,666.0,525.42,400.28
2016,5,23,12,45,97.0,396.5,2.95,19.0,491.0,382.29,293.06
2016,5,23,13,0,16.0,300.0,2.9,19.0,316.0,241.22,185.22
2016,5,23,13,15,453.0,213.0,2.8,19.0,633.5,435.87,337.26
2016,5,23,13,30,890.0,126.0,2.7,19.0,951.0,575.36,436.75
2016,5,23,13,45,877.5,129.5,2.65,19.0,927.0,524.45,393.9
2016,5,23,14,0,865.0,133.0,2.6,19.0,903.0,472.77,350.52
