Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,14,15,857.5,131.5,2.55,19.0,874.0,419.31,304.68
2016,5,23,14,30,850.0,130.0,2.5,19.0,845.0,365.16,257.45
2016,5,23,14,45,836.5,130.0,2.45,19.0,809.0,305.54,206.08
2016,5,23,15,0,823.0,130.0,2.4,19.0,773.0,249.56,158.86
2016,5,23,15,15,535.0,228.0,2.3,19.0,637.0,210.45,140.64
2016,5,23,15,30,247.0,326.0,2.2,19.0,501.0,208.3,154.56
2016,5,23,15,45,503.5,223.0,2.15,19.0,551.0,136.59,110.35
2016,5,23,16,0,760.0,120.0,2.1,19.0,601.0,92.85,73.95
2016,5,23,16,15,738.5,115.5,2.0,18.5,552.5,83.67,66.56
2016,5,23,16,30,717.0,111.0,1.9,18.0,504.0,81.61,65.17
2016,5,23,16,45,358.5,79.0,1.8,18.0,275.5,54.6,42.05
2016,5,23,17,0,0.0,47.0,1.7,18.0,47.0,35.97,25.97
2016,5,23,17,15,0.0,41.0,1.5,17.5,41.0,31.33,22.07
2016,5,23,17,30,0.0,35.0,1.3,17.0,35.0,26.71,18.1
2016,5,23,17,45,251.0,52.5,1.1,17.0,118.5,38.86,28.92
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,55.54,43.6
2016,5,23,18,15,430.5,60.0,0.85,16.5,155.5,47.98,36.79
2016,5,23,18,30,359.0,50.0,0.8,16.0,109.0,40.35,29.73
2016,5,23,18,45,257.5,36.5,0.75,15.5,71.5,27.84,18.16
2016,5,23,19,0,156.0,23.0,0.7,15.0,34.0,17.52,5.56
2016,5,23,19,15,78.0,11.5,0.6,15.0,17.0,9.05,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.5,10.0,1.3,10.5,15.0,30.56,0.0
2016,5,24,5,30,163.0,20.0,1.5,11.0,30.0,88.63,30.5
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.5,164.65,124.32
2016,5,24,6,0,386.0,45.0,1.9,13.0,105.0,243.61,194.6
2016,5,24,6,15,460.0,54.0,1.85,13.5,152.0,311.82,254.46
2016,5,24,6,30,534.0,63.0,1.8,14.0,199.0,386.45,317.59
2016,5,24,6,45,586.5,69.5,1.8,14.5,250.5,451.26,370.69
2016,5,24,7,0,639.0,76.0,1.8,15.0,302.0,519.11,424.02
2016,5,24,7,15,675.5,81.5,1.95,16.0,354.0,577.38,467.78
2016,5,24,7,30,712.0,87.0,2.1,17.0,406.0,636.31,510.53
2016,5,24,7,45,740.0,91.0,2.25,18.0,458.0,684.19,543.02
2016,5,24,8,0,768.0,95.0,2.4,19.0,510.0,734.36,576.05
2016,5,24,8,15,788.5,98.5,2.35,19.5,559.5,776.53,602.46
2016,5,24,8,30,809.0,102.0,2.3,20.0,609.0,816.63,626.9
2016,5,24,8,45,825.0,105.0,2.25,20.5,655.0,849.92,646.19
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,880.37,663.3
2016,5,24,9,15,853.0,110.5,2.15,21.5,742.0,892.46,667.87
2016,5,24,9,30,865.0,113.0,2.1,22.0,783.0,911.95,677.6
2016,5,24,9,45,874.5,114.5,2.05,22.5,819.0,924.67,682.72
2016,5,24,10,0,884.0,116.0,2.0,23.0,855.0,933.72,685.56
2016,5,24,10,15,891.0,117.5,1.95,23.0,885.0,936.73,685.88
2016,5,24,10,30,898.0,119.0,1.9,23.0,915.0,935.88,683.87
2016,5,24,10,45,903.5,119.5,1.85,23.5,938.0,928.88,676.72
2016,5,24,11,0,909.0,120.0,1.8,24.0,961.0,918.04,667.29
2016,5,24,11,15,912.0,121.0,1.75,24.0,976.5,901.65,655.73
2016,5,24,11,30,915.0,122.0,1.7,24.0,992.0,881.56,641.91
2016,5,24,11,45,917.0,122.0,1.7,24.0,1000.0,856.25,625.31
2016,5,24,12,0,919.0,122.0,1.7,24.0,1008.0,827.6,606.55
2016,5,24,12,15,919.0,122.0,1.7,24.0,1008.5,794.27,584.35
2016,5,24,12,30,919.0,122.0,1.7,24.0,1009.0,758.07,558.76
2016,5,24,12,45,920.5,119.5,1.7,24.5,1002.0,718.33,529.22
2016,5,24,13,0,922.0,117.0,1.7,25.0,995.0,675.94,497.25
2016,5,24,13,15,919.0,116.5,1.7,25.0,980.0,629.81,462.81
2016,5,24,13,30,916.0,116.0,1.7,25.0,965.0,581.63,425.89
2016,5,24,13,45,911.0,115.0,1.75,25.0,943.0,530.26,385.75
2016,5,24,14,0,906.0,114.0,1.8,25.0,921.0,477.41,343.16
2016,5,24,14,15,899.5,112.5,1.8,25.0,891.5,422.41,297.55
2016,5,24,14,30,893.0,111.0,1.8,25.0,862.0,366.52,250.27
2016,5,24,14,45,884.0,109.0,1.8,25.0,826.5,309.02,201.57
2016,5,24,15,0,875.0,107.0,1.8,25.0,791.0,251.41,154.05
2016,5,24,15,15,863.5,105.0,1.8,24.5,750.5,193.56,111.01
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,136.35,78.37
2016,5,24,15,45,837.0,100.5,1.8,24.0,664.5,90.75,70.48
2016,5,24,16,0,822.0,98.0,1.8,24.0,619.0,80.41,62.14
2016,5,24,16,15,802.5,94.5,1.7,24.0,570.0,78.44,60.7
2016,5,24,16,30,783.0,91.0,1.6,24.0,521.0,76.36,59.16
2016,5,24,16,45,758.0,87.0,1.55,24.0,470.0,73.71,57.14
2016,5,24,17,0,733.0,83.0,1.5,24.0,419.0,70.96,55.04
2016,5,24,17,15,698.0,78.5,1.4,23.5,367.0,62.44,48.08
2016,5,24,17,30,663.0,74.0,1.3,23.0,315.0,59.21,45.58
2016,5,24,17,45,614.5,68.0,1.25,22.5,263.5,54.69,41.86
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,50.15,38.0
2016,5,24,18,15,495.0,54.0,1.2,21.0,164.0,43.84,32.51
2016,5,24,18,30,424.0,46.0,1.2,20.0,116.0,37.53,26.8
2016,5,24,18,45,314.0,34.5,1.2,19.0,76.5,28.14,18.14
2016,5,24,19,0,204.0,23.0,1.2,18.0,37.0,18.75,6.74
2016,5,24,19,15,102.0,11.5,1.2,17.5,18.5,9.05,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,30.73,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,91.61,34.46
2016,5,25,5,45,275.5,33.0,0.8,16.0,68.0,165.01,122.58
2016,5,25,6,0,386.0,46.0,0.8,17.0,106.0,243.92,190.79
2016,5,25,6,15,460.0,55.0,0.8,17.5,153.0,312.08,248.79
2016,5,25,6,30,534.0,64.0,0.8,18.0,200.0,386.62,309.81
2016,5,25,6,45,582.0,71.5,0.8,18.5,251.0,449.81,359.65
2016,5,25,7,0,630.0,79.0,0.8,19.0,302.0,515.66,409.36
2016,5,25,7,15,666.5,84.5,0.8,19.5,354.0,573.54,451.12
2016,5,25,7,30,703.0,90.0,0.8,20.0,406.0,632.09,491.78
2016,5,25,7,45,729.5,94.5,0.85,21.0,457.0,682.12,524.06
2016,5,25,8,0,756.0,99.0,0.9,22.0,508.0,727.93,551.99
2016,5,25,8,15,776.5,102.5,1.0,22.5,557.0,769.74,578.33
2016,5,25,8,30,797.0,106.0,1.1,23.0,606.0,809.52,602.97
2016,5,25,8,45,813.5,109.0,1.25,23.5,652.0,842.95,623.8
2016,5,25,9,0,830.0,112.0,1.4,24.0,698.0,873.61,642.69
2016,5,25,9,15,842.0,114.5,1.45,24.5,739.0,885.28,647.85
2016,5,25,9,30,854.0,117.0,1.5,25.0,780.0,904.6,658.28
2016,5,25,9,45,862.0,120.0,1.55,25.5,815.5,917.29,664.36
2016,5,25,10,0,870.0,123.0,1.6,26.0,851.0,926.3,668.23
2016,5,25,10,15,877.0,125.0,1.65,26.0,880.5,929.69,669.95
2016,5,25,10,30,884.0,127.0,1.7,26.0,910.0,929.26,669.41
2016,5,25,10,45,888.5,128.0,1.75,26.0,933.0,921.83,664.53
2016,5,25,11,0,893.0,129.0,1.8,26.0,956.0,910.61,657.37
2016,5,25,11,15,896.0,130.0,1.85,26.0,971.5,894.34,647.05
2016,5,25,11,30,899.0,131.0,1.9,26.0,987.0,874.44,634.44
2016,5,25,11,45,900.5,131.5,2.0,26.5,994.5,849.38,617.72
2016,5,25,12,0,902.0,132.0,2.1,27.0,1002.0,821.05,598.8
2016,5,25,12,15,901.5,132.0,2.1,27.0,1002.0,787.76,576.26
2016,5,25,12,30,901.0,132.0,2.1,27.0,1002.0,751.72,550.78
2016,5,25,12,45,893.0,135.5,2.15,27.0,992.5,710.55,521.51
2016,5,25,13,0,885.0,139.0,2.2,27.0,983.0,667.42,490.15
2016,5,25,13,15,881.0,138.5,2.15,27.0,967.5,622.15,456.02
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,575.04,419.69
2016,5,25,13,45,869.0,138.0,2.1,27.0,928.5,524.64,380.17
2016,5,25,14,0,861.0,138.0,2.1,27.0,905.0,473.13,338.7
2016,5,25,14,15,852.5,136.0,2.05,27.0,875.5,419.31,294.32
2016,5,25,14,30,844.0,134.0,2.0,27.0,846.0,364.91,248.67
2016,5,25,14,45,831.0,133.5,1.95,27.0,810.0,305.76,199.49
2016,5,25,15,0,818.0,133.0,1.9,27.0,774.0,249.99,154.09
2016,5,25,15,15,804.5,130.0,1.85,26.5,733.0,193.31,112.32
2016,5,25,15,30,791.0,127.0,1.8,26.0,692.0,137.72,80.5
2016,5,25,15,45,772.0,124.5,1.8,26.0,646.5,94.38,72.87
2016,5,25,16,0,753.0,122.0,1.8,26.0,601.0,93.85,72.71
2016,5,25,16,15,731.0,117.5,1.75,26.0,552.5,84.6,65.28
2016,5,25,16,30,709.0,113.0,1.7,26.0,504.0,82.59,63.84
2016,5,25,16,45,678.0,109.0,1.65,26.0,453.0,80.59,62.41
2016,5,25,17,0,647.0,105.0,1.6,26.0,402.0,78.56,60.94
2016,5,25,17,15,609.5,98.5,1.5,25.5,351.0,74.64,57.98
2016,5,25,17,30,572.0,92.0,1.4,25.0,300.0,70.62,54.87
2016,5,25,17,45,518.5,84.0,1.3,24.5,250.0,65.18,50.44
2016,5,25,18,0,465.0,76.0,1.2,24.0,200.0,59.67,45.81
2016,5,25,18,15,395.5,65.0,1.15,23.0,154.5,49.06,36.71
2016,5,25,18,30,326.0,54.0,1.1,22.0,109.0,40.78,29.35
2016,5,25,18,45,230.5,39.5,1.1,21.5,71.5,29.85,19.39
2016,5,25,19,0,135.0,25.0,1.1,21.0,34.0,18.92,7.18
2016,5,25,19,15,67.5,12.5,1.1,20.5,17.0,9.83,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,14.0,10.5,1.15,17.0,11.0,12.12,0.0
2016,5,26,5,30,28.0,21.0,1.3,17.0,22.0,32.73,10.02
2016,5,26,5,45,86.0,40.5,1.5,17.5,52.5,88.25,64.17
2016,5,26,6,0,144.0,60.0,1.7,18.0,83.0,139.17,108.41
2016,5,26,6,15,188.5,79.5,1.7,18.5,120.5,188.87,151.14
2016,5,26,6,30,233.0,99.0,1.7,19.0,158.0,242.52,196.24
2016,5,26,6,45,286.5,110.0,1.75,19.5,199.5,295.25,239.69
2016,5,26,7,0,340.0,121.0,1.8,20.0,241.0,367.77,297.23
2016,5,26,7,15,176.0,138.0,1.85,20.5,201.0,258.06,208.01
2016,5,26,7,30,12.0,155.0,1.9,21.0,161.0,137.12,107.11
2016,5,26,7,45,62.0,195.0,1.95,21.5,228.0,225.85,178.94
2016,5,26,8,0,112.0,235.0,2.0,22.0,295.0,323.11,254.54
2016,5,26,8,15,351.5,204.5,2.1,22.5,420.0,504.49,395.65
2016,5,26,8,30,591.0,174.0,2.2,23.0,545.0,711.1,546.16
2016,5,26,8,45,645.5,169.0,2.3,23.5,602.0,765.34,581.51
2016,5,26,9,0,700.0,164.0,2.4,24.0,659.0,818.34,615.96
2016,5,26,9,15,714.5,168.0,2.4,24.5,699.0,843.3,629.83
2016,5,26,9,30,729.0,172.0,2.4,25.0,739.0,865.31,641.87
2016,5,26,9,45,744.5,172.5,2.45,25.5,774.5,881.5,650.41
2016,5,26,10,0,760.0,173.0,2.5,26.0,810.0,886.4,651.57
2016,5,26,10,15,768.5,175.5,2.5,26.0,839.0,891.48,653.95
2016,5,26,10,30,777.0,178.0,2.5,26.0,868.0,892.96,654.06
2016,5,26,10,45,787.0,177.0,2.5,26.5,891.0,888.96,649.43
2016,5,26,11,0,797.0,176.0,2.5,27.0,914.0,881.28,642.55
2016,5,26,11,15,800.5,177.0,2.5,27.0,929.0,866.05,632.12
2016,5,26,11,30,804.0,178.0,2.5,27.0,944.0,847.34,619.51
2016,5,26,11,45,807.5,177.0,2.5,27.0,952.0,823.56,603.25
2016,5,26,12,0,811.0,176.0,2.5,27.0,960.0,796.6,584.41
2016,5,26,12,15,520.0,332.0,2.5,27.0,835.0,680.17,499.0
2016,5,26,12,30,229.0,488.0,2.5,27.0,710.0,556.34,407.92
2016,5,26,12,45,189.5,486.5,2.55,27.5,669.5,511.26,375.39
2016,5,26,13,0,150.0,485.0,2.6,28.0,629.0,468.75,344.12
2016,5,26,13,15,216.0,468.5,2.6,27.5,671.5,480.11,353.13
2016,5,26,13,30,282.0,452.0,2.6,27.0,714.0,483.17,355.27
2016,5,26,13,45,521.5,319.5,2.6,27.0,790.0,485.37,355.02
2016,5,26,14,0,761.0,187.0,2.6,27.0,866.0,463.44,334.04
2016,5,26,14,15,499.0,297.5,2.55,27.0,737.0,390.98,280.81
2016,5,26,14,30,237.0,408.0,2.5,27.0,608.0,350.29,254.26
2016,5,26,14,45,479.5,291.5,2.5,27.0,674.5,310.03,215.1
2016,5,26,15,0,722.0,175.0,2.5,27.0,741.0,251.28,159.24
2016,5,26,15,15,441.0,255.5,2.45,27.0,596.0,212.25,141.47
2016,5,26,15,30,160.0,336.0,2.4,27.0,451.0,216.16,158.27
2016,5,26,15,45,411.0,245.5,2.35,27.0,514.0,145.54,114.12
2016,5,26,16,0,662.0,155.0,2.3,27.0,577.0,103.53,80.32
2016,5,26,16,15,639.5,149.0,2.15,26.5,530.5,101.61,79.2
2016,5,26,16,30,617.0,143.0,2.0,26.0,484.0,99.52,77.9
2016,5,26,16,45,592.0,134.5,1.9,26.0,436.0,95.55,74.87
2016,5,26,17,0,567.0,126.0,1.8,26.0,388.0,91.33,71.61
2016,5,26,17,15,529.5,117.5,1.65,25.5,339.0,84.46,66.23
2016,5,26,17,30,492.0,109.0,1.5,25.0,290.0,78.91,61.87
2016,5,26,17,45,447.5,97.5,1.4,24.5,242.5,71.17,55.54
2016,5,26,18,0,403.0,86.0,1.3,24.0,195.0,63.26,48.88
2016,5,26,18,15,337.5,73.0,1.2,23.5,150.5,53.96,40.82
2016,5,26,18,30,272.0,60.0,1.1,23.0,106.0,44.54,32.44
2016,5,26,18,45,191.0,43.0,1.0,22.5,70.0,32.12,21.24
2016,5,26,19,0,110.0,26.0,0.9,22.0,34.0,19.67,8.04
2016,5,26,19,15,55.0,13.0,0.9,21.5,17.0,10.23,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,22.93,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,71.39,29.68
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.5,134.97,99.63
2016,5,27,6,0,281.0,54.0,2.1,19.0,99.0,201.82,157.77
2016,5,27,6,15,350.0,66.5,2.2,19.5,143.0,264.05,211.27
2016,5,27,6,30,419.0,79.0,2.3,20.0,187.0,332.73,268.71
2016,5,27,6,45,466.5,89.5,2.4,20.5,235.0,392.17,317.15
2016,5,27,7,0,514.0,100.0,2.5,21.0,283.0,461.81,371.73
2016,5,27,7,15,552.5,107.5,2.5,21.5,332.5,518.8,414.72
2016,5,27,7,30,591.0,115.0,2.5,22.0,382.0,576.79,457.08
2016,5,27,7,45,618.5,122.0,2.55,22.5,431.0,626.56,492.23
2016,5,27,8,0,646.0,129.0,2.6,23.0,480.0,675.74,526.07
2016,5,27,8,15,669.0,134.5,2.6,23.0,527.0,718.7,555.41
2016,5,27,8,30,692.0,140.0,2.6,23.0,574.0,760.09,582.7
2016,5,27,8,45,711.5,143.5,2.6,23.5,618.5,794.41,603.57
2016,5,27,9,0,731.0,147.0,2.6,24.0,663.0,826.39,622.6
2016,5,27,9,15,745.0,150.0,2.5,24.5,703.0,843.82,630.84
2016,5,27,9,30,759.0,153.0,2.4,25.0,743.0,864.7,641.43
2016,5,27,9,45,770.5,155.5,2.35,25.5,778.0,879.59,648.31
2016,5,27,10,0,782.0,158.0,2.3,26.0,813.0,891.06,652.99
2016,5,27,10,15,790.5,160.0,2.25,26.0,842.0,895.78,654.6
2016,5,27,10,30,799.0,162.0,2.2,26.0,871.0,896.85,653.99
2016,5,27,10,45,803.5,164.5,2.15,26.5,893.0,891.13,647.8
2016,5,27,11,0,808.0,167.0,2.1,27.0,915.0,881.73,639.42
2016,5,27,11,15,811.5,168.0,2.1,27.0,930.5,866.49,629.09
2016,5,27,11,30,815.0,169.0,2.1,27.0,946.0,847.74,616.59
2016,5,27,11,45,814.0,172.0,2.1,27.0,953.0,823.62,600.4
2016,5,27,12,0,813.0,175.0,2.1,27.0,960.0,796.37,581.42
2016,5,27,12,15,813.0,175.0,2.1,27.0,960.5,764.58,559.22
2016,5,27,12,30,813.0,175.0,2.1,27.0,961.0,730.16,534.87
2016,5,27,12,45,809.0,176.0,2.1,27.0,953.5,691.37,507.04
2016,5,27,13,0,805.0,177.0,2.1,27.0,946.0,650.59,477.22
2016,5,27,13,15,801.0,176.0,2.05,27.0,931.5,606.55,444.18
2016,5,27,13,30,797.0,175.0,2.0,27.0,917.0,560.92,409.2
2016,5,27,13,45,534.0,303.5,2.0,27.0,795.5,480.26,349.38
2016,5,27,14,0,271.0,432.0,2.0,27.0,674.0,416.96,303.89
2016,5,27,14,15,517.5,301.5,1.9,27.0,745.5,400.09,286.01
2016,5,27,14,30,764.0,171.0,1.8,27.0,817.0,360.59,247.21
2016,5,27,14,45,750.0,170.0,1.75,27.0,782.5,308.13,203.67
2016,5,27,15,0,736.0,169.0,1.7,27.0,748.0,250.24,157.34
2016,5,27,15,15,722.5,165.5,1.65,27.0,709.0,196.89,118.01
2016,5,27,15,30,709.0,162.0,1.6,27.0,670.0,144.76,87.81
2016,5,27,15,45,424.0,226.5,1.55,27.0,525.0,135.81,106.2
2016,5,27,16,0,139.0,291.0,1.5,27.0,380.0,179.74,141.9
2016,5,27,16,15,383.5,216.0,1.45,26.5,435.0,133.8,105.31
2016,5,27,16,30,628.0,141.0,1.4,26.0,490.0,98.41,76.85
2016,5,27,16,45,401.5,167.0,1.35,26.0,382.5,109.95,86.75
2016,5,27,17,0,175.0,193.0,1.3,26.0,275.0,128.86,102.68
2016,5,27,17,15,339.5,151.0,1.25,25.5,285.0,104.45,82.87
2016,5,27,17,30,504.0,109.0,1.2,25.0,295.0,79.08,61.97
2016,5,27,17,45,461.0,97.5,1.15,25.0,247.0,71.35,55.56
2016,5,27,18,0,418.0,86.0,1.1,25.0,199.0,63.43,48.82
2016,5,27,18,15,352.0,73.0,1.0,24.0,154.5,54.09,40.86
2016,5,27,18,30,286.0,60.0,0.9,23.0,110.0,44.65,32.55
2016,5,27,18,45,204.5,43.5,0.85,22.5,73.5,32.55,21.65
2016,5,27,19,0,123.0,27.0,0.8,22.0,37.0,20.34,8.87
2016,5,27,19,15,61.5,13.5,0.8,21.5,18.5,10.62,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.0,11.5,0.95,15.5,17.0,32.29,0.0
2016,5,28,5,30,170.0,23.0,1.1,16.0,34.0,94.47,43.07
2016,5,28,5,45,279.5,36.0,1.25,17.0,72.5,167.8,124.93
2016,5,28,6,0,389.0,49.0,1.4,18.0,111.0,246.13,192.54
2016,5,28,6,15,461.5,58.0,1.3,18.5,158.0,313.56,250.03
2016,5,28,6,30,534.0,67.0,1.2,19.0,205.0,387.11,310.27
2016,5,28,6,45,587.5,73.0,1.2,19.5,256.5,451.74,361.55
2016,5,28,7,0,641.0,79.0,1.2,20.0,308.0,519.41,413.02
2016,5,28,7,15,677.0,84.5,1.05,20.5,360.0,577.21,453.94
2016,5,28,7,30,713.0,90.0,0.9,21.0,412.0,635.61,493.22
2016,5,28,7,45,740.5,94.0,0.75,21.5,463.5,682.83,522.22
2016,5,28,8,0,768.0,98.0,0.6,22.0,515.0,732.45,550.9
2016,5,28,8,15,788.0,101.5,0.6,22.5,564.0,774.1,575.35
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,813.66,598.01
2016,5,28,8,45,823.0,108.0,0.6,23.5,658.5,846.0,615.6
2016,5,28,9,0,838.0,111.0,0.6,24.0,704.0,875.47,631.23
2016,5,28,9,15,849.5,113.5,0.7,24.0,745.0,886.98,638.51
2016,5,28,9,30,861.0,116.0,0.8,24.0,786.0,905.95,650.87
2016,5,28,9,45,874.0,116.0,0.95,24.5,822.5,920.34,659.88
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,931.16,666.65
2016,5,28,10,15,893.0,117.5,1.15,25.0,888.5,933.34,667.73
2016,5,28,10,30,899.0,119.0,1.2,25.0,918.0,931.69,666.61
2016,5,28,10,45,677.0,252.0,1.25,25.5,862.5,866.43,621.93
2016,5,28,11,0,455.0,385.0,1.3,26.0,807.0,770.7,553.74
2016,5,28,11,15,684.5,253.5,1.3,26.0,900.5,840.83,605.25
2016,5,28,11,30,914.0,122.0,1.3,26.0,994.0,876.25,629.29
2016,5,28,11,45,917.5,121.0,1.35,26.5,1002.0,851.56,612.2
2016,5,28,12,0,921.0,120.0,1.4,27.0,1010.0,823.49,593.6
2016,5,28,12,15,920.5,120.0,1.4,27.0,1010.0,790.0,571.65
2016,5,28,12,30,920.0,120.0,1.4,27.0,1010.0,753.69,546.47
2016,5,28,12,45,915.0,122.0,1.45,27.0,1001.5,713.17,518.32
2016,5,28,13,0,910.0,124.0,1.5,27.0,993.0,670.43,487.87
2016,5,28,13,15,906.5,123.0,1.55,27.0,978.0,624.42,454.27
2016,5,28,13,30,903.0,122.0,1.6,27.0,963.0,576.46,418.2
2016,5,28,13,45,899.5,120.0,1.65,27.0,941.0,526.04,379.15
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,474.04,337.61
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,419.66,293.53
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,364.48,247.7
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,307.69,199.88
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,250.75,153.19
2016,5,28,15,15,853.0,107.5,1.6,26.0,750.0,193.39,110.52
2016,5,28,15,30,841.0,105.0,1.5,26.0,709.0,136.74,78.19
2016,5,28,15,45,828.0,101.5,1.4,26.0,664.5,81.74,62.42
2016,5,28,16,0,815.0,98.0,1.3,26.0,620.0,80.11,61.33
2016,5,28,16,15,795.5,95.0,1.3,25.5,571.5,78.48,60.31
2016,5,28,16,30,776.0,92.0,1.3,25.0,523.0,76.77,59.22
2016,5,28,16,45,751.5,88.0,1.3,25.0,472.5,74.17,57.26
2016,5,28,17,0,727.0,84.0,1.3,25.0,422.0,71.48,55.2
2016,5,28,17,15,693.0,79.0,1.15,24.5,370.0,62.62,48.0
2016,5,28,17,30,659.0,74.0,1.0,24.0,318.0,59.08,45.25
2016,5,28,17,45,613.5,68.0,0.9,23.5,267.5,54.61,41.6
2016,5,28,18,0,568.0,62.0,0.8,23.0,217.0,50.09,37.81
2016,5,28,18,15,500.0,54.5,0.8,22.5,169.5,44.18,32.64
2016,5,28,18,30,432.0,47.0,0.8,22.0,122.0,38.29,27.3
2016,5,28,18,45,332.5,36.0,0.8,21.5,82.5,29.36,19.12
2016,5,28,19,0,233.0,25.0,0.8,21.0,43.0,20.42,9.3
2016,5,28,19,15,116.5,12.5,0.8,21.0,21.5,9.83,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,3.5,1.45,18.0,3.5,2.75,0.0
2016,5,29,5,30,0.0,7.0,1.6,18.0,7.0,5.3,0.0
2016,5,29,5,45,0.0,15.0,1.75,18.5,15.0,11.39,3.54
2016,5,29,6,0,0.0,23.0,1.9,19.0,23.0,17.51,8.9
2016,5,29,6,15,0.0,33.0,2.0,19.0,33.0,25.17,15.52
2016,5,29,6,30,0.0,43.0,2.1,19.0,43.0,32.85,22.11
2016,5,29,6,45,0.0,54.0,2.25,19.0,54.0,41.33,29.27
2016,5,29,7,0,0.0,65.0,2.4,19.0,65.0,49.83,36.35
2016,5,29,7,15,0.0,39.0,2.45,19.0,39.0,29.79,19.44
2016,5,29,7,30,0.0,13.0,2.5,19.0,13.0,9.91,2.68
2016,5,29,7,45,0.5,86.5,2.55,19.5,87.0,66.96,50.09
2016,5,29,8,0,1.0,160.0,2.6,20.0,161.0,130.25,101.35
2016,5,29,8,15,28.5,212.5,2.7,20.5,230.5,213.9,168.38
2016,5,29,8,30,56.0,265.0,2.8,21.0,300.0,288.37,226.32
2016,5,29,8,45,137.0,296.0,2.95,21.5,391.0,406.4,317.58
2016,5,29,9,0,218.0,327.0,3.1,22.0,482.0,508.24,393.78
2016,5,29,9,15,118.0,298.0,3.2,22.0,383.0,390.12,302.25
2016,5,29,9,30,18.0,269.0,3.3,22.0,284.0,235.44,181.12
2016,5,29,9,45,10.5,213.5,3.4,22.5,222.5,180.22,137.82
2016,5,29,10,0,3.0,158.0,3.5,23.0,161.0,127.16,95.7
2016,5,29,10,15,6.0,182.5,3.5,23.0,188.0,149.77,113.43
2016,5,29,10,30,9.0,207.0,3.5,23.0,215.0,172.29,130.88
2016,5,29,10,45,19.0,287.0,3.5,23.5,305.0,246.79,187.93
2016,5,29,11,0,29.0,367.0,3.5,24.0,395.0,337.44,255.56
2016,5,29,11,15,28.0,368.5,3.45,24.0,395.5,334.36,252.69
2016,5,29,11,30,27.0,370.0,3.4,24.0,396.0,331.04,249.97
2016,5,29,11,45,58.0,422.5,3.35,24.0,478.5,396.34,298.78
2016,5,29,12,0,89.0,475.0,3.3,24.0,561.0,457.87,343.7
2016,5,29,12,15,121.5,484.5,3.2,24.0,602.0,488.76,365.95
2016,5,29,12,30,154.0,494.0,3.1,24.0,643.0,506.59,378.66
2016,5,29,12,45,166.0,490.5,3.05,24.0,650.5,497.41,371.7
2016,5,29,13,0,178.0,487.0,3.0,24.0,658.0,486.73,363.65
2016,5,29,13,15,125.0,464.0,2.95,23.5,583.5,423.19,317.39
2016,5,29,13,30,72.0,441.0,2.9,23.0,509.0,366.28,275.83
2016,5,29,13,45,42.5,347.5,2.85,23.0,387.5,278.06,210.17
2016,5,29,14,0,13.0,254.0,2.8,23.0,266.0,197.29,149.18
2016,5,29,14,15,15.5,271.0,2.8,23.0,285.0,208.34,157.87
2016,5,29,14,30,18.0,288.0,2.8,23.0,304.0,218.38,165.56
2016,5,29,14,45,10.0,221.5,2.85,23.0,230.5,167.72,126.84
2016,5,29,15,0,2.0,155.0,2.9,23.0,157.0,117.74,88.31
2016,5,29,15,15,11.5,208.0,2.9,23.0,217.0,154.99,117.46
2016,5,29,15,30,21.0,261.0,2.9,23.0,277.0,187.15,142.66
2016,5,29,15,45,18.0,240.5,2.95,23.0,253.5,170.94,136.94
2016,5,29,16,0,15.0,220.0,3.0,23.0,230.0,157.33,126.19
2016,5,29,16,15,10.0,196.0,2.95,22.5,202.5,141.32,113.59
2016,5,29,16,30,5.0,172.0,2.9,22.0,175.0,125.1,100.65
2016,5,29,16,45,36.0,180.5,2.85,22.0,198.0,124.69,100.68
2016,5,29,17,0,67.0,189.0,2.8,22.0,221.0,128.55,104.28
2016,5,29,17,15,62.5,167.0,2.75,21.5,193.5,114.82,93.2
2016,5,29,17,30,58.0,145.0,2.7,21.0,166.0,100.82,81.71
2016,5,29,17,45,51.0,123.0,2.7,21.0,140.0,86.53,69.61
2016,5,29,18,0,44.0,101.0,2.7,21.0,114.0,71.99,57.07
2016,5,29,18,15,32.0,80.5,2.65,20.5,89.0,58.06,44.93
2016,5,29,18,30,20.0,60.0,2.6,20.0,64.0,43.94,32.39
2016,5,29,18,45,10.0,41.0,2.6,20.0,43.0,30.56,20.27
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,16.8,6.89
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,8.65,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,38.0,11.5,2.25,17.0,14.0,19.34,0.0
2016,5,30,5,30,76.0,23.0,2.3,17.0,28.0,56.18,25.65
2016,5,30,5,45,142.0,39.0,2.4,17.5,58.5,105.96,78.01
2016,5,30,6,0,208.0,55.0,2.5,18.0,89.0,169.29,132.74
2016,5,30,6,15,246.5,72.0,2.55,18.0,126.0,217.59,175.1
2016,5,30,6,30,285.0,89.0,2.6,18.0,163.0,269.23,219.37
2016,5,30,6,45,311.5,106.0,2.65,18.5,203.5,316.78,258.68
2016,5,30,7,0,338.0,123.0,2.7,19.0,244.0,365.81,297.92
2016,5,30,7,15,263.5,155.0,2.7,19.5,258.5,348.42,282.35
2016,5,30,7,30,189.0,187.0,2.7,20.0,273.0,323.16,260.18
2016,5,30,7,45,202.5,210.0,2.7,20.5,312.0,361.83,289.52
2016,5,30,8,0,216.0,233.0,2.7,21.0,351.0,400.51,317.97
2016,5,30,8,15,235.5,254.5,2.65,21.5,394.0,442.26,348.22
2016,5,30,8,30,255.0,276.0,2.6,22.0,437.0,502.63,391.35
2016,5,30,8,45,536.5,190.5,2.55,22.5,561.0,679.65,524.43
2016,5,30,9,0,818.0,105.0,2.5,23.0,685.0,848.88,640.69
2016,5,30,9,15,592.5,220.0,2.5,23.0,652.5,780.79,588.92
2016,5,30,9,30,367.0,335.0,2.5,23.0,620.0,667.64,503.87
2016,5,30,9,45,313.0,368.0,2.5,23.5,619.0,649.73,488.54
2016,5,30,10,0,259.0,401.0,2.5,24.0,618.0,628.99,470.65
2016,5,30,10,15,195.5,421.0,2.5,24.0,589.0,566.95,424.79
2016,5,30,10,30,132.0,441.0,2.5,24.0,560.0,522.83,391.27
2016,5,30,10,45,78.5,397.0,2.5,24.5,468.5,411.68,309.23
2016,5,30,11,0,25.0,353.0,2.5,25.0,377.0,321.38,241.1
2016,5,30,11,15,67.5,415.0,2.5,25.0,479.5,408.65,306.26
2016,5,30,11,30,110.0,477.0,2.5,25.0,582.0,492.33,366.53
2016,5,30,11,45,81.0,458.5,2.5,25.5,536.5,445.18,330.8
2016,5,30,12,0,52.0,440.0,2.5,26.0,491.0,399.87,296.94
2016,5,30,12,15,66.5,456.0,2.45,26.0,521.0,416.94,309.48
2016,5,30,12,30,81.0,472.0,2.4,26.0,551.0,431.93,320.11
2016,5,30,12,45,461.0,311.0,2.4,26.0,753.0,566.25,421.33
2016,5,30,13,0,841.0,150.0,2.4,26.0,955.0,644.0,477.39
2016,5,30,13,15,837.5,149.0,2.35,26.0,940.5,600.91,443.69
2016,5,30,13,30,834.0,148.0,2.3,26.0,926.0,556.07,408.7
2016,5,30,13,45,576.0,284.0,2.3,26.0,816.0,482.85,353.29
2016,5,30,14,0,318.0,420.0,2.3,26.0,706.0,428.77,313.67
2016,5,30,14,15,561.5,281.5,2.25,26.0,766.0,403.2,289.18
2016,5,30,14,30,805.0,143.0,2.2,26.0,826.0,354.53,243.27
2016,5,30,14,45,797.5,139.5,2.2,26.0,792.5,300.23,197.5
2016,5,30,15,0,790.0,136.0,2.2,26.0,759.0,245.89,152.88
2016,5,30,15,15,777.0,133.5,2.2,25.5,720.0,191.58,112.64
2016,5,30,15,30,764.0,131.0,2.2,25.0,681.0,138.3,81.92
2016,5,30,15,45,750.0,126.5,2.2,25.0,638.0,94.71,73.45
2016,5,30,16,0,736.0,122.0,2.2,25.0,595.0,93.12,72.4
2016,5,30,16,15,546.0,169.0,2.15,25.0,505.0,111.5,87.87
2016,5,30,16,30,356.0,216.0,2.1,25.0,415.0,140.39,111.99
2016,5,30,16,45,460.5,169.0,2.05,25.0,400.5,112.27,89.03
2016,5,30,17,0,565.0,122.0,2.0,25.0,386.0,88.25,69.28
2016,5,30,17,15,533.0,113.0,1.85,24.5,339.0,83.23,65.45
2016,5,30,17,30,501.0,104.0,1.7,24.0,292.0,75.81,59.49
2016,5,30,17,45,468.0,91.5,1.55,23.5,246.0,67.51,52.64
2016,5,30,18,0,435.0,79.0,1.4,23.0,200.0,58.96,45.42
2016,5,30,18,15,377.5,67.5,1.3,22.5,156.5,50.6,38.17
2016,5,30,18,30,320.0,56.0,1.2,22.0,113.0,42.14,30.62
2016,5,30,18,45,239.5,42.0,1.1,21.5,77.0,31.7,21.15
2016,5,30,19,0,159.0,28.0,1.0,21.0,41.0,21.2,10.38
2016,5,30,19,15,79.5,14.0,1.0,20.5,20.5,11.02,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,28.05,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,84.82,42.11
2016,5,31,5,45,237.5,37.0,1.4,19.0,69.5,148.91,110.12
2016,5,31,6,0,337.0,50.0,1.6,20.0,106.0,219.15,170.36
2016,5,31,6,15,408.5,60.0,1.55,20.5,150.5,287.42,228.11
2016,5,31,6,30,480.0,70.0,1.5,21.0,195.0,358.54,286.47
2016,5,31,6,45,531.0,77.0,1.5,21.5,244.0,420.11,335.51
2016,5,31,7,0,582.0,84.0,1.5,22.0,293.0,484.64,384.94
2016,5,31,7,15,618.5,90.0,1.55,22.0,343.0,540.79,427.28
2016,5,31,7,30,655.0,96.0,1.6,22.0,393.0,597.74,469.02
2016,5,31,7,45,682.5,100.5,1.7,22.5,442.5,646.62,503.18
2016,5,31,8,0,710.0,105.0,1.8,23.0,492.0,694.8,535.43
2016,5,31,8,15,731.0,109.0,1.85,23.5,539.5,732.39,559.02
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,771.85,583.62
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,803.6,602.59
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,832.66,619.64
2016,5,31,9,15,793.5,124.0,2.0,25.0,715.0,855.98,633.53
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,876.15,645.37
2016,5,31,9,45,815.0,129.5,2.0,25.5,789.5,889.29,651.37
2016,5,31,10,0,824.0,132.0,2.0,26.0,824.0,885.88,646.66
2016,5,31,10,15,580.0,272.5,1.95,26.0,768.5,813.99,594.6
2016,5,31,10,30,336.0,413.0,1.9,26.0,713.0,696.46,508.93
2016,5,31,10,45,591.0,276.5,1.85,26.5,819.5,808.51,589.19
2016,5,31,11,0,846.0,140.0,1.8,27.0,926.0,872.56,631.31
2016,5,31,11,15,535.0,310.5,1.75,27.0,810.5,758.07,549.39
2016,5,31,11,30,224.0,481.0,1.7,27.0,695.0,603.07,437.75
2016,5,31,11,45,143.5,468.0,1.7,27.0,605.5,514.75,376.16
2016,5,31,12,0,63.0,455.0,1.7,27.0,516.0,420.65,308.7
2016,5,31,12,15,113.0,475.5,1.65,27.0,585.0,474.72,347.94
2016,5,31,12,30,163.0,496.0,1.6,27.0,654.0,513.86,375.14
2016,5,31,12,45,497.0,327.0,1.6,27.0,804.0,601.84,440.38
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,650.38,475.04
2016,5,31,13,15,828.0,157.0,1.6,27.0,940.0,606.34,441.75
2016,5,31,13,30,825.0,156.0,1.6,27.0,926.0,560.52,407.04
2016,5,31,13,45,424.5,246.5,1.65,27.0,642.5,387.43,283.18
2016,5,31,14,0,24.0,337.0,1.7,27.0,359.0,261.27,193.41
2016,5,31,14,15,410.5,243.5,1.7,27.0,593.0,322.2,231.95
2016,5,31,14,30,797.0,150.0,1.7,27.0,827.0,356.56,243.53
2016,5,31,14,45,786.5,148.0,1.7,27.0,793.0,302.91,198.49
2016,5,31,15,0,776.0,146.0,1.7,27.0,759.0,249.55,155.21
2016,5,31,15,15,762.5,143.0,1.7,27.0,719.5,195.65,115.43
2016,5,31,15,30,749.0,140.0,1.7,27.0,680.0,142.89,85.05
2016,5,31,15,45,730.0,137.0,1.7,27.0,636.5,92.5,70.97
2016,5,31,16,0,711.0,134.0,1.7,27.0,593.0,92.03,70.87
2016,5,31,16,15,689.5,129.5,1.65,26.5,546.0,90.51,69.99
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,88.87,69.01
2016,5,31,16,45,636.5,120.5,1.55,26.0,449.5,86.91,67.62
2016,5,31,17,0,605.0,116.0,1.5,26.0,400.0,84.89,66.18
2016,5,31,17,15,568.5,109.0,1.4,25.5,350.5,80.99,63.26
2016,5,31,17,30,532.0,102.0,1.3,25.0,301.0,76.96,60.19
2016,5,31,17,45,480.5,93.5,1.2,25.0,252.5,68.98,53.55
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,62.87,48.36
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,54.2,40.99
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,45.43,33.3
2016,5,31,18,45,211.5,45.5,0.85,22.5,77.5,34.01,23.03
2016,5,31,19,0,125.0,30.0,0.8,22.0,40.0,22.59,11.58
2016,5,31,19,15,62.5,15.0,0.8,21.5,20.0,11.8,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,23.0,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,65.47,32.0
2016,6,1,5,45,194.0,39.5,1.3,19.5,67.0,134.98,99.6
2016,6,1,6,0,287.0,55.0,1.5,20.0,103.0,202.73,157.56
2016,6,1,6,15,356.0,67.0,1.5,20.5,147.0,264.26,209.81
2016,6,1,6,30,425.0,79.0,1.5,21.0,191.0,332.19,265.8
2016,6,1,6,45,481.5,87.0,1.55,21.5,240.0,400.51,320.28
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,467.6,372.01
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,523.9,413.83
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,581.12,455.02
2016,6,1,7,45,642.5,114.5,1.75,23.5,437.5,631.26,489.84
2016,6,1,8,0,672.0,120.0,1.8,24.0,487.0,680.89,523.41
2016,6,1,8,15,694.0,124.5,1.85,24.0,534.0,722.5,551.14
2016,6,1,8,30,716.0,129.0,1.9,24.0,581.0,762.45,577.21
2016,6,1,8,45,733.0,133.0,1.95,24.5,625.0,795.61,597.23
2016,6,1,9,0,750.0,137.0,2.0,25.0,669.0,820.95,611.81
2016,6,1,9,15,763.0,140.0,1.95,25.0,709.0,844.26,625.34
2016,6,1,9,30,776.0,143.0,1.9,25.0,749.0,864.47,636.78
2016,6,1,9,45,805.0,134.5,1.9,25.5,788.0,884.33,647.22
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,888.3,647.28
2016,6,1,10,15,572.5,272.0,1.85,26.0,761.0,805.97,588.27
2016,6,1,10,30,311.0,418.0,1.8,26.0,695.0,678.12,495.32
2016,6,1,10,45,585.0,274.5,1.8,26.5,812.0,800.73,583.75
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,875.37,633.2
2016,6,1,11,15,862.5,131.5,1.75,27.0,944.0,859.98,621.49
2016,6,1,11,30,866.0,132.0,1.7,27.0,959.0,841.09,608.5
2016,6,1,11,45,868.0,132.0,1.7,27.0,967.5,817.21,592.84
2016,6,1,12,0,870.0,132.0,1.7,27.0,976.0,790.19,575.15
2016,6,1,12,15,870.0,132.0,1.65,27.0,976.5,758.72,553.14
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,724.6,528.68
2016,6,1,12,45,570.5,302.5,1.6,27.5,855.0,628.24,456.68
2016,6,1,13,0,271.0,473.0,1.6,28.0,733.0,534.5,387.18
2016,6,1,13,15,562.5,303.5,1.55,28.0,833.0,562.78,408.7
2016,6,1,13,30,854.0,134.0,1.5,28.0,933.0,556.99,402.99
2016,6,1,13,45,849.5,132.5,1.5,28.0,911.5,509.05,365.44
2016,6,1,14,0,845.0,131.0,1.5,28.0,890.0,459.72,326.04
2016,6,1,14,15,838.0,129.5,1.45,28.0,862.5,408.25,283.86
2016,6,1,14,30,831.0,128.0,1.4,28.0,835.0,356.05,240.34
2016,6,1,14,45,823.0,125.5,1.4,28.0,801.5,302.46,195.73
2016,6,1,15,0,815.0,123.0,1.4,28.0,768.0,242.72,147.68
2016,6,1,15,15,803.0,120.5,1.4,27.5,729.0,187.31,107.06
2016,6,1,15,30,791.0,118.0,1.4,27.0,690.0,132.77,75.87
2016,6,1,15,45,777.0,114.5,1.4,27.0,646.5,88.01,67.28
2016,6,1,16,0,763.0,111.0,1.4,27.0,603.0,86.74,66.5
2016,6,1,16,15,743.5,107.0,1.4,26.5,556.5,84.87,65.3
2016,6,1,16,30,724.0,103.0,1.4,26.0,510.0,82.86,64.0
2016,6,1,16,45,699.0,98.5,1.4,26.0,461.0,74.04,56.87
2016,6,1,17,0,674.0,94.0,1.4,26.0,412.0,71.5,54.96
2016,6,1,17,15,640.0,88.5,1.3,25.5,362.0,68.03,52.35
2016,6,1,17,30,606.0,83.0,1.2,25.0,312.0,64.47,49.61
2016,6,1,17,45,562.0,76.0,1.15,25.0,263.0,59.61,45.59
2016,6,1,18,0,518.0,69.0,1.1,25.0,214.0,54.67,41.38
2016,6,1,18,15,453.0,60.5,1.0,24.0,168.0,48.28,35.95
2016,6,1,18,30,388.0,52.0,0.9,23.0,122.0,41.85,30.27
2016,6,1,18,45,295.5,40.0,0.85,22.5,83.5,32.33,21.65
2016,6,1,19,0,203.0,28.0,0.8,22.0,45.0,21.37,10.84
2016,6,1,19,15,101.5,14.0,0.8,21.5,22.5,11.02,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.0,12.0,0.45,19.5,17.0,29.48,0.0
2016,6,2,5,30,150.0,24.0,0.5,20.0,34.0,88.39,45.45
2016,6,2,5,45,249.0,37.0,0.6,20.5,70.5,152.28,111.72
2016,6,2,6,0,348.0,50.0,0.7,21.0,107.0,222.72,171.5
2016,6,2,6,15,418.0,59.5,0.65,21.0,152.0,290.24,228.04
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,360.29,284.87
2016,6,2,6,45,323.0,105.5,0.6,21.5,198.0,321.15,254.61
2016,6,2,7,0,158.0,142.0,0.6,22.0,199.0,243.9,193.23
2016,6,2,7,15,90.5,153.5,0.55,22.5,187.5,201.33,158.66
2016,6,2,7,30,23.0,165.0,0.5,23.0,176.0,153.81,119.18
2016,6,2,7,45,159.0,193.5,0.45,23.5,279.5,310.33,242.56
2016,6,2,8,0,295.0,222.0,0.4,24.0,383.0,465.94,356.36
2016,6,2,8,15,177.5,245.0,0.35,24.5,344.5,384.0,291.5
2016,6,2,8,30,60.0,268.0,0.3,25.0,306.0,293.83,221.66
2016,6,2,8,45,115.5,300.0,0.3,25.5,380.0,390.57,292.77
2016,6,2,9,0,171.0,332.0,0.3,26.0,454.0,470.35,347.9
2016,6,2,9,15,233.5,343.5,0.35,26.0,520.0,536.18,393.48
2016,6,2,9,30,296.0,355.0,0.4,26.0,586.0,621.81,451.11
2016,6,2,9,45,278.5,377.5,0.45,26.5,603.0,626.01,451.06
2016,6,2,10,0,261.0,400.0,0.5,27.0,620.0,628.13,450.66
2016,6,2,10,15,548.5,267.5,0.55,27.0,749.5,775.31,553.52
2016,6,2,10,30,836.0,135.0,0.6,27.0,879.0,884.7,623.98
2016,6,2,10,45,840.0,136.5,0.65,27.0,901.0,877.89,618.46
2016,6,2,11,0,844.0,138.0,0.7,27.0,923.0,867.48,612.41
2016,6,2,11,15,847.0,139.0,0.75,27.0,938.0,852.24,603.41
