Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,11,30,850.0,140.0,0.8,27.0,953.0,833.56,592.29
2016,6,2,11,45,851.5,140.5,0.85,27.5,960.5,809.94,576.9
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,783.25,559.55
2016,6,2,12,15,852.5,141.0,0.9,28.0,968.5,751.83,538.36
2016,6,2,12,30,852.0,141.0,0.9,28.0,969.0,717.88,515.1
2016,6,2,12,45,840.0,148.0,0.95,28.0,959.0,678.69,488.25
2016,6,2,13,0,828.0,155.0,1.0,28.0,949.0,637.9,459.61
2016,6,2,13,15,824.5,154.0,1.0,28.0,935.0,601.43,432.63
2016,6,2,13,30,821.0,153.0,1.0,28.0,921.0,555.7,398.58
2016,6,2,13,45,815.5,151.5,1.05,28.0,899.5,507.1,361.87
2016,6,2,14,0,810.0,150.0,1.1,28.0,878.0,457.35,323.07
2016,6,2,14,15,802.5,148.5,1.05,27.5,850.5,405.9,282.04
2016,6,2,14,30,795.0,147.0,1.0,27.0,823.0,353.92,239.66
2016,6,2,14,45,786.0,143.5,1.0,27.0,789.5,299.95,195.21
2016,6,2,15,0,777.0,140.0,1.0,27.0,756.0,246.12,151.89
2016,6,2,15,15,639.5,194.5,0.95,27.0,684.5,202.89,125.33
2016,6,2,15,30,502.0,249.0,0.9,27.0,613.0,180.0,119.99
2016,6,2,15,45,397.0,263.5,0.85,27.0,540.0,153.89,120.27
2016,6,2,16,0,292.0,278.0,0.8,27.0,467.0,168.62,132.44
2016,6,2,16,15,146.0,198.0,0.7,27.0,292.5,132.86,103.98
2016,6,2,16,30,0.0,118.0,0.6,27.0,118.0,89.15,68.71
2016,6,2,16,45,0.0,66.5,0.5,27.0,66.5,51.05,37.39
2016,6,2,17,0,0.0,15.0,0.4,27.0,15.0,11.44,4.1
2016,6,2,17,15,0.0,13.0,0.4,26.5,13.0,9.9,2.84
2016,6,2,17,30,0.0,11.0,0.4,26.0,11.0,8.37,1.56
2016,6,2,17,45,0.0,9.5,0.4,26.0,9.5,7.22,0.58
2016,6,2,18,0,0.0,8.0,0.4,26.0,8.0,6.07,0.0
2016,6,2,18,15,0.0,6.0,0.4,25.5,6.0,4.55,0.0
2016,6,2,18,30,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,6,2,18,45,0.0,2.5,0.45,24.5,2.5,1.89,0.0
2016,6,2,19,0,0.0,1.0,0.5,24.0,1.0,0.75,0.0
2016,6,2,19,15,0.0,0.5,0.5,23.5,0.5,0.38,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.5,16.0,23.54,0.0
2016,6,3,5,30,106.0,24.0,0.9,20.0,32.0,73.98,38.12
2016,6,3,5,45,188.5,40.5,1.1,20.5,67.0,133.27,97.94
2016,6,3,6,0,271.0,57.0,1.3,21.0,102.0,197.04,152.38
2016,6,3,6,15,337.5,69.5,1.3,21.0,145.5,256.9,203.29
2016,6,3,6,30,404.0,82.0,1.3,21.0,189.0,322.93,257.99
2016,6,3,6,45,452.5,92.5,1.35,21.5,236.5,381.76,305.06
2016,6,3,7,0,501.0,103.0,1.4,22.0,284.0,443.83,353.0
2016,6,3,7,15,539.0,110.5,1.4,22.5,332.5,506.35,399.19
2016,6,3,7,30,577.0,118.0,1.4,23.0,381.0,563.1,439.68
2016,6,3,7,45,607.0,124.0,1.45,23.5,430.0,612.96,474.26
2016,6,3,8,0,637.0,130.0,1.5,24.0,479.0,662.41,507.69
2016,6,3,8,15,397.5,208.0,1.55,24.5,433.0,558.82,427.36
2016,6,3,8,30,158.0,286.0,1.6,25.0,387.0,411.71,314.4
2016,6,3,8,45,438.5,217.0,1.65,25.5,523.0,619.82,470.1
2016,6,3,9,0,719.0,148.0,1.7,26.0,659.0,809.17,600.57
2016,6,3,9,15,733.0,151.5,1.75,26.0,698.5,833.48,613.94
2016,6,3,9,30,747.0,155.0,1.8,26.0,738.0,848.34,622.75
2016,6,3,9,45,777.5,145.5,1.85,26.5,777.0,868.67,634.08
2016,6,3,10,0,808.0,136.0,1.9,27.0,816.0,885.6,643.13
2016,6,3,10,15,815.5,138.0,1.95,27.0,844.5,889.81,645.26
2016,6,3,10,30,823.0,140.0,2.0,27.0,873.0,876.69,636.36
2016,6,3,10,45,829.0,141.0,2.05,27.5,895.5,871.28,631.5
2016,6,3,11,0,835.0,142.0,2.1,28.0,918.0,862.29,624.33
2016,6,3,11,15,838.5,143.0,2.1,28.0,933.5,847.59,614.35
2016,6,3,11,30,842.0,144.0,2.1,28.0,949.0,829.46,602.24
2016,6,3,11,45,845.5,143.0,2.1,28.0,957.5,806.45,586.99
2016,6,3,12,0,849.0,142.0,2.1,28.0,966.0,780.36,569.7
2016,6,3,12,15,849.0,142.0,2.1,28.0,966.5,749.47,547.98
2016,6,3,12,30,849.0,142.0,2.1,28.0,967.0,716.04,524.18
2016,6,3,12,45,827.5,156.0,2.15,28.5,955.5,675.39,493.96
2016,6,3,13,0,806.0,170.0,2.2,29.0,944.0,642.61,468.47
2016,6,3,13,15,802.5,169.0,2.15,29.0,930.0,599.4,436.09
2016,6,3,13,30,799.0,168.0,2.1,29.0,916.0,554.54,401.79
2016,6,3,13,45,794.0,166.0,2.1,29.0,895.0,506.78,364.7
2016,6,3,14,0,789.0,164.0,2.1,29.0,874.0,457.89,325.73
2016,6,3,14,15,517.0,287.5,2.1,28.5,746.5,389.93,277.15
2016,6,3,14,30,245.0,411.0,2.1,28.0,619.0,346.45,249.58
2016,6,3,14,45,499.5,282.5,2.1,28.0,685.5,309.22,212.49
2016,6,3,15,0,754.0,154.0,2.1,28.0,752.0,250.62,156.54
2016,6,3,15,15,740.5,150.5,2.05,28.0,713.0,197.82,117.56
2016,6,3,15,30,727.0,147.0,2.0,28.0,674.0,138.48,81.67
2016,6,3,15,45,558.5,200.5,1.95,28.0,590.5,125.49,97.48
2016,6,3,16,0,390.0,254.0,1.9,28.0,507.0,159.3,125.06
2016,6,3,16,15,294.0,250.0,1.8,27.5,432.5,155.73,122.7
2016,6,3,16,30,198.0,246.0,1.7,27.0,358.0,158.58,125.63
2016,6,3,16,45,268.0,211.5,1.6,27.0,347.5,136.42,107.96
2016,6,3,17,0,338.0,177.0,1.5,27.0,337.0,119.28,94.28
2016,6,3,17,15,319.5,158.5,1.4,26.5,296.0,108.44,85.83
2016,6,3,17,30,301.0,140.0,1.3,26.0,255.0,97.21,76.89
2016,6,3,17,45,360.5,113.5,1.2,26.0,230.5,80.2,62.75
2016,6,3,18,0,420.0,87.0,1.1,26.0,206.0,64.08,49.16
2016,6,3,18,15,357.0,75.0,1.0,25.5,161.5,55.48,41.84
2016,6,3,18,30,294.0,63.0,0.9,25.0,117.0,46.78,34.19
2016,6,3,18,45,211.0,47.0,0.8,25.0,80.0,35.07,23.72
2016,6,3,19,0,128.0,31.0,0.7,25.0,43.0,23.36,12.48
2016,6,3,19,15,64.0,15.5,0.65,24.5,21.5,11.86,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.5,12.0,0.55,21.0,15.0,19.64,0.0
2016,6,4,5,30,77.0,24.0,0.6,21.0,30.0,57.22,28.62
2016,6,4,5,45,150.0,42.5,0.7,21.5,64.0,111.92,81.36
2016,6,4,6,0,223.0,61.0,0.8,22.0,98.0,170.76,131.07
2016,6,4,6,15,286.0,76.0,0.75,22.0,141.0,238.63,187.43
2016,6,4,6,30,349.0,91.0,0.7,22.0,184.0,302.79,239.67
2016,6,4,6,45,402.5,102.0,0.7,22.5,231.0,362.41,286.49
2016,6,4,7,0,456.0,113.0,0.7,23.0,278.0,425.84,334.49
2016,6,4,7,15,494.5,122.0,0.8,23.0,326.0,480.33,375.47
2016,6,4,7,30,533.0,131.0,0.9,23.0,374.0,536.3,416.56
2016,6,4,7,45,569.0,136.0,1.0,23.5,423.0,595.99,458.33
2016,6,4,8,0,605.0,141.0,1.1,24.0,472.0,648.03,493.81
2016,6,4,8,15,628.5,146.5,1.1,24.5,518.0,690.14,520.61
2016,6,4,8,30,652.0,152.0,1.1,25.0,564.0,730.81,545.89
2016,6,4,8,45,676.5,153.5,1.15,25.5,609.0,766.44,567.72
2016,6,4,9,0,701.0,155.0,1.2,26.0,654.0,800.01,587.64
2016,6,4,9,15,715.5,159.0,1.15,26.5,693.5,825.02,600.52
2016,6,4,9,30,730.0,163.0,1.1,27.0,733.0,847.16,611.45
2016,6,4,9,45,596.0,244.5,1.1,27.5,724.5,807.21,580.68
2016,6,4,10,0,462.0,326.0,1.1,28.0,716.0,755.23,541.79
2016,6,4,10,15,645.5,230.5,1.05,28.0,794.5,832.58,595.35
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,876.86,622.56
2016,6,4,10,45,839.0,133.0,1.0,28.5,897.0,872.46,617.35
2016,6,4,11,0,849.0,131.0,1.0,29.0,921.0,864.46,610.61
2016,6,4,11,15,852.5,132.0,1.05,29.0,936.5,849.81,601.77
2016,6,4,11,30,856.0,133.0,1.1,29.0,952.0,831.68,590.8
2016,6,4,11,45,860.0,132.5,1.15,29.0,961.0,809.39,577.19
2016,6,4,12,0,864.0,132.0,1.2,29.0,970.0,783.91,561.49
2016,6,4,12,15,864.5,132.0,1.25,29.0,971.0,753.17,541.3
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,719.78,518.65
2016,6,4,12,45,547.5,307.5,1.4,29.5,838.0,619.47,445.55
2016,6,4,13,0,230.0,483.0,1.5,30.0,704.0,514.97,369.9
2016,6,4,13,15,250.5,471.0,1.55,30.0,708.5,498.4,358.91
2016,6,4,13,30,271.0,459.0,1.6,30.0,713.0,479.45,345.23
2016,6,4,13,45,559.0,293.5,1.65,30.0,801.5,483.59,346.58
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,458.54,323.39
2016,6,4,14,15,480.5,271.0,1.75,30.0,700.5,365.8,258.32
2016,6,4,14,30,114.0,414.0,1.8,30.0,511.0,313.98,227.22
2016,6,4,14,45,119.5,397.5,1.85,30.0,495.5,291.31,210.31
2016,6,4,15,0,125.0,381.0,1.9,30.0,480.0,268.2,193.0
2016,6,4,15,15,459.5,247.5,1.85,29.5,585.5,210.59,137.56
2016,6,4,15,30,794.0,114.0,1.8,29.0,691.0,131.43,73.83
2016,6,4,15,45,460.0,204.5,1.8,29.0,534.0,124.65,96.38
2016,6,4,16,0,126.0,295.0,1.8,29.0,377.0,181.34,142.09
2016,6,4,16,15,336.0,229.0,1.75,28.5,424.5,145.92,114.23
2016,6,4,16,30,546.0,163.0,1.7,28.0,472.0,109.22,85.02
2016,6,4,16,45,601.0,131.0,1.7,28.0,441.5,92.81,71.88
2016,6,4,17,0,656.0,99.0,1.7,28.0,411.0,74.35,56.84
2016,6,4,17,15,622.0,93.5,1.55,27.5,361.5,71.03,54.4
2016,6,4,17,30,588.0,88.0,1.4,27.0,312.0,67.63,51.84
2016,6,4,17,45,536.0,82.0,1.3,26.5,263.0,63.55,48.61
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,59.47,45.28
2016,6,4,18,15,420.5,66.5,1.15,25.5,168.5,52.55,39.36
2016,6,4,18,30,357.0,57.0,1.1,25.0,123.0,43.15,31.13
2016,6,4,18,45,265.5,44.0,1.1,25.0,85.0,33.29,22.26
2016,6,4,19,0,174.0,31.0,1.1,25.0,47.0,23.44,12.66
2016,6,4,19,15,87.0,15.5,1.15,24.5,23.5,11.79,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.36,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,4.54,0.0
2016,6,5,5,45,0.0,12.0,2.35,21.5,12.0,9.1,1.65
2016,6,5,6,0,0.0,18.0,2.6,22.0,18.0,13.68,5.61
2016,6,5,6,15,0.0,26.0,2.75,22.0,26.0,19.79,10.83
2016,6,5,6,30,0.0,34.0,2.9,22.0,34.0,25.93,16.02
2016,6,5,6,45,0.0,42.5,3.05,22.5,42.5,32.46,21.44
2016,6,5,7,0,0.0,51.0,3.2,23.0,51.0,39.02,26.77
2016,6,5,7,15,0.0,77.0,3.25,23.0,77.0,59.18,43.29
2016,6,5,7,30,0.0,103.0,3.3,23.0,103.0,80.85,60.83
2016,6,5,7,45,40.0,167.5,3.4,23.0,189.5,178.91,140.69
2016,6,5,8,0,80.0,232.0,3.5,23.0,276.0,274.98,216.72
2016,6,5,8,15,58.0,241.0,3.55,23.0,274.5,265.57,207.89
2016,6,5,8,30,36.0,250.0,3.6,23.0,273.0,255.03,198.43
2016,6,5,8,45,104.5,291.5,3.65,23.5,364.5,353.04,274.78
2016,6,5,9,0,173.0,333.0,3.7,24.0,456.0,471.96,363.89
2016,6,5,9,15,480.0,231.5,3.75,24.0,600.5,680.36,522.43
2016,6,5,9,30,787.0,130.0,3.8,24.0,745.0,857.4,648.76
2016,6,5,9,45,421.5,252.5,3.85,24.5,584.0,651.5,495.69
2016,6,5,10,0,56.0,375.0,3.9,25.0,423.0,380.96,288.14
2016,6,5,10,15,196.5,394.0,3.9,25.0,568.5,540.04,408.99
2016,6,5,10,30,337.0,413.0,3.9,25.0,714.0,694.69,520.46
2016,6,5,10,45,177.0,358.0,3.95,25.5,517.0,478.88,361.59
2016,6,5,11,0,17.0,303.0,4.0,26.0,320.0,256.84,192.86
2016,6,5,11,15,13.0,245.0,4.05,26.0,258.0,204.96,153.87
2016,6,5,11,30,9.0,187.0,4.1,26.0,196.0,154.38,115.11
2016,6,5,11,45,13.5,254.5,4.2,26.0,268.0,211.21,158.63
2016,6,5,12,0,18.0,322.0,4.3,26.0,340.0,267.2,200.81
2016,6,5,12,15,162.5,396.5,4.3,26.0,555.0,447.56,337.06
2016,6,5,12,30,307.0,471.0,4.3,26.0,770.0,599.12,446.5
2016,6,5,12,45,161.5,387.0,4.35,26.0,544.5,415.19,311.55
2016,6,5,13,0,16.0,303.0,4.4,26.0,319.0,243.09,182.15
2016,6,5,13,15,228.0,350.0,4.35,26.0,564.5,399.87,301.01
2016,6,5,13,30,440.0,397.0,4.3,26.0,810.0,525.01,390.32
2016,6,5,13,45,351.0,418.0,4.3,26.0,742.5,468.0,346.7
2016,6,5,14,0,262.0,439.0,4.3,26.0,675.0,415.93,307.75
2016,6,5,14,15,532.5,288.5,4.2,25.5,749.5,396.39,287.76
2016,6,5,14,30,803.0,138.0,4.1,25.0,824.0,350.83,243.44
2016,6,5,14,45,794.5,135.0,4.05,25.0,791.0,297.12,197.35
2016,6,5,15,0,786.0,132.0,4.0,25.0,758.0,243.46,152.58
2016,6,5,15,15,542.0,227.5,3.85,25.0,649.0,211.32,138.01
2016,6,5,15,30,298.0,323.0,3.7,25.0,540.0,211.21,151.82
2016,6,5,15,45,283.5,304.0,3.6,25.0,500.0,179.38,142.73
2016,6,5,16,0,269.0,285.0,3.5,25.0,460.0,171.3,136.58
2016,6,5,16,15,134.5,188.0,3.35,24.5,275.5,127.03,100.85
2016,6,5,16,30,0.0,91.0,3.2,24.0,91.0,70.05,53.78
2016,6,5,16,45,0.0,66.0,3.1,24.0,66.0,50.66,37.6
2016,6,5,17,0,0.0,41.0,3.0,24.0,41.0,31.36,21.27
2016,6,5,17,15,0.0,36.0,2.9,23.5,36.0,27.5,18.09
2016,6,5,17,30,0.0,31.0,2.8,23.0,31.0,23.65,14.88
2016,6,5,17,45,0.0,26.0,2.75,23.0,26.0,19.81,11.58
2016,6,5,18,0,0.0,21.0,2.7,23.0,21.0,15.97,8.26
2016,6,5,18,15,0.0,16.5,2.65,23.0,16.5,12.53,5.24
2016,6,5,18,30,0.0,12.0,2.6,23.0,12.0,9.1,2.19
2016,6,5,18,45,0.0,8.0,2.6,23.0,8.0,6.06,0.0
2016,6,5,19,0,0.0,4.0,2.6,23.0,4.0,3.02,0.0
2016,6,5,19,15,0.0,2.0,2.55,23.0,2.0,1.51,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,7.5,11.5,1.4,20.0,12.0,11.02,0.0
2016,6,6,5,30,15.0,23.0,1.5,20.0,24.0,25.48,10.27
2016,6,6,5,45,47.5,41.0,1.6,20.5,48.5,63.35,44.63
2016,6,6,6,0,80.0,59.0,1.7,21.0,73.0,97.57,73.97
2016,6,6,6,15,101.5,79.5,1.7,21.0,103.0,132.43,103.89
2016,6,6,6,30,123.0,100.0,1.7,21.0,133.0,168.9,134.73
2016,6,6,6,45,135.0,121.5,1.7,21.0,165.0,202.6,162.63
2016,6,6,7,0,147.0,143.0,1.7,21.0,197.0,236.84,190.3
2016,6,6,7,15,395.0,119.5,1.65,21.0,293.5,409.97,329.22
2016,6,6,7,30,643.0,96.0,1.6,21.0,390.0,583.52,461.08
2016,6,6,7,45,668.5,101.5,1.55,21.0,438.5,631.47,493.81
2016,6,6,8,0,694.0,107.0,1.5,21.0,487.0,678.66,525.87
2016,6,6,8,15,715.0,111.0,1.5,21.0,534.0,719.42,552.52
2016,6,6,8,30,736.0,115.0,1.5,21.0,581.0,754.68,575.01
2016,6,6,8,45,599.5,186.5,1.5,21.5,584.0,732.33,554.96
2016,6,6,9,0,463.0,258.0,1.5,22.0,587.0,685.95,517.47
2016,6,6,9,15,416.5,297.0,1.55,22.0,606.0,686.82,516.28
2016,6,6,9,30,370.0,336.0,1.6,22.0,625.0,666.98,500.67
2016,6,6,9,45,396.5,338.5,1.65,22.5,661.0,692.02,517.13
2016,6,6,10,0,423.0,341.0,1.7,23.0,697.0,732.53,543.2
2016,6,6,10,15,308.5,392.5,1.7,23.0,657.0,656.66,487.32
2016,6,6,10,30,194.0,444.0,1.7,23.0,617.0,578.51,429.97
2016,6,6,10,45,216.0,453.0,1.75,23.5,650.5,599.12,444.23
2016,6,6,11,0,238.0,462.0,1.8,24.0,684.0,617.84,456.3
2016,6,6,11,15,260.5,465.5,1.85,24.0,712.0,643.17,473.62
2016,6,6,11,30,283.0,469.0,1.9,24.0,740.0,651.32,479.2
2016,6,6,11,45,236.5,482.5,1.95,24.0,710.0,599.91,442.57
2016,6,6,12,0,190.0,496.0,2.0,24.0,680.0,560.79,414.44
2016,6,6,12,15,157.5,494.5,2.0,24.0,647.5,521.45,386.1
2016,6,6,12,30,125.0,493.0,2.0,24.0,615.0,483.55,358.62
2016,6,6,12,45,115.5,486.5,2.0,24.0,598.5,459.12,341.04
2016,6,6,13,0,106.0,480.0,2.0,24.0,582.0,433.82,322.68
2016,6,6,13,15,120.0,476.0,2.0,24.0,590.0,427.41,318.02
2016,6,6,13,30,134.0,472.0,2.0,24.0,598.0,418.0,310.9
2016,6,6,13,45,100.5,446.0,2.05,24.0,539.5,373.1,278.09
2016,6,6,14,0,67.0,420.0,2.1,24.0,481.0,330.12,246.77
2016,6,6,14,15,41.5,351.0,2.1,24.0,389.0,266.72,200.06
2016,6,6,14,30,16.0,282.0,2.1,24.0,297.0,213.67,160.83
2016,6,6,14,45,10.5,228.0,2.1,24.0,237.5,172.44,129.71
2016,6,6,15,0,5.0,174.0,2.1,24.0,178.0,131.92,98.77
2016,6,6,15,15,4.0,170.5,2.0,23.5,174.0,128.33,96.45
2016,6,6,15,30,3.0,167.0,1.9,23.0,170.0,124.81,94.17
2016,6,6,15,45,8.0,192.0,1.85,23.0,198.0,140.44,111.76
2016,6,6,16,0,13.0,217.0,1.8,23.0,226.0,155.67,124.53
2016,6,6,16,15,11.0,200.0,1.75,23.0,207.5,144.08,115.32
2016,6,6,16,30,9.0,183.0,1.7,23.0,189.0,132.39,106.03
2016,6,6,16,45,4.5,162.5,1.7,23.0,165.5,118.31,94.7
2016,6,6,17,0,0.0,142.0,1.7,23.0,142.0,104.1,83.13
2016,6,6,17,15,0.0,125.0,1.55,22.5,125.0,92.13,73.46
2016,6,6,17,30,0.0,108.0,1.4,22.0,108.0,80.06,63.56
2016,6,6,17,45,0.0,91.0,1.3,22.0,91.0,67.9,53.28
2016,6,6,18,0,0.0,74.0,1.2,22.0,74.0,55.65,42.77
2016,6,6,18,15,0.0,58.5,1.1,21.5,58.5,44.32,32.96
2016,6,6,18,30,0.0,43.0,1.0,21.0,43.0,32.9,22.9
2016,6,6,18,45,0.0,29.5,0.95,21.0,29.5,22.52,13.59
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,12.17,4.13
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,6.07,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.5,36.37,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,39.0,107.31,59.61
2016,6,7,5,45,313.5,35.0,1.7,17.5,78.0,175.06,130.55
2016,6,7,6,0,421.0,46.0,1.9,18.0,117.0,250.98,196.34
2016,6,7,6,15,490.5,54.0,1.9,18.5,164.0,316.25,252.59
2016,6,7,6,30,560.0,62.0,1.9,19.0,211.0,387.37,311.76
2016,6,7,6,45,606.0,68.5,1.9,19.5,261.0,448.49,361.02
2016,6,7,7,0,652.0,75.0,1.9,20.0,311.0,512.05,410.22
2016,6,7,7,15,687.0,80.0,2.05,20.5,362.5,568.53,452.88
2016,6,7,7,30,722.0,85.0,2.2,21.0,414.0,622.96,492.82
2016,6,7,7,45,747.0,89.0,2.4,22.0,465.0,671.64,526.32
2016,6,7,8,0,772.0,93.0,2.6,23.0,516.0,719.23,557.44
2016,6,7,8,15,792.0,96.0,2.65,23.5,564.5,760.3,583.61
2016,6,7,8,30,812.0,99.0,2.7,24.0,613.0,799.34,607.98
2016,6,7,8,45,826.5,102.5,2.8,24.5,658.5,831.94,627.92
2016,6,7,9,0,841.0,106.0,2.9,25.0,704.0,851.52,638.87
2016,6,7,9,15,852.5,108.0,2.85,25.0,744.5,873.59,651.88
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,892.39,662.65
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,905.07,668.06
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,914.12,671.15
2016,6,7,10,15,886.0,115.0,2.7,26.0,883.5,915.37,670.93
2016,6,7,10,30,891.0,116.0,2.7,26.0,912.0,912.87,668.43
2016,6,7,10,45,893.0,118.5,2.7,26.5,933.0,905.3,661.44
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,893.95,652.14
2016,6,7,11,15,896.5,121.5,2.75,27.0,968.0,876.75,640.77
2016,6,7,11,30,898.0,122.0,2.8,27.0,982.0,856.01,627.13
2016,6,7,11,45,895.5,124.5,2.9,27.5,988.5,830.25,609.26
2016,6,7,12,0,893.0,127.0,3.0,28.0,995.0,801.37,589.28
2016,6,7,12,15,892.5,127.0,3.1,28.0,995.5,769.22,567.34
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,734.39,542.59
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.0,695.75,514.76
2016,6,7,13,0,885.0,129.0,3.5,28.0,980.0,654.93,484.62
2016,6,7,13,15,882.5,128.5,3.55,28.0,966.5,611.59,451.56
2016,6,7,13,30,880.0,128.0,3.6,28.0,953.0,566.27,416.12
2016,6,7,13,45,601.0,275.5,3.65,28.0,833.5,488.13,356.84
2016,6,7,14,0,322.0,423.0,3.7,28.0,714.0,431.66,315.38
2016,6,7,14,15,281.0,419.0,3.7,28.0,667.0,387.46,282.16
2016,6,7,14,30,240.0,415.0,3.7,28.0,620.0,354.88,257.61
2016,6,7,14,45,545.0,265.5,3.7,28.0,706.5,311.58,214.01
2016,6,7,15,0,850.0,116.0,3.7,28.0,793.0,253.24,155.5
2016,6,7,15,15,839.5,113.5,3.6,27.5,754.0,197.46,113.82
2016,6,7,15,30,829.0,111.0,3.5,27.0,715.0,133.69,74.96
2016,6,7,15,45,816.0,108.0,3.4,27.0,672.0,85.01,64.9
2016,6,7,16,0,803.0,105.0,3.3,27.0,629.0,83.88,64.2
2016,6,7,16,15,785.5,101.5,3.15,26.5,582.0,82.18,63.13
2016,6,7,16,30,768.0,98.0,3.0,26.0,535.0,80.37,61.96
2016,6,7,16,45,749.5,92.5,2.85,26.0,486.0,77.04,59.39
2016,6,7,17,0,731.0,87.0,2.7,26.0,437.0,73.51,56.65
2016,6,7,17,15,699.5,82.0,2.55,25.5,386.0,64.6,49.44
2016,6,7,17,30,668.0,77.0,2.4,25.0,335.0,61.16,46.79
2016,6,7,17,45,630.5,70.5,2.25,24.5,285.0,56.49,43.02
2016,6,7,18,0,593.0,64.0,2.1,24.0,235.0,51.73,39.05
2016,6,7,18,15,530.5,57.0,2.0,23.0,187.0,46.23,34.39
2016,6,7,18,30,468.0,50.0,1.9,22.0,139.0,40.75,29.53
2016,6,7,18,45,373.0,40.0,1.85,21.5,97.5,32.64,22.15
2016,6,7,19,0,278.0,30.0,1.8,21.0,56.0,24.55,14.13
2016,6,7,19,15,139.0,15.0,1.8,20.5,28.0,12.09,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.5,12.5,1.35,14.5,20.5,38.61,0.0
2016,6,8,5,30,221.0,25.0,1.6,15.0,41.0,112.68,63.55
2016,6,8,5,45,327.5,36.5,1.85,16.0,81.0,181.24,136.0
2016,6,8,6,0,434.0,48.0,2.1,17.0,121.0,257.92,202.57
2016,6,8,6,15,504.0,56.0,2.25,17.5,168.5,324.17,260.13
2016,6,8,6,30,574.0,64.0,2.4,18.0,216.0,396.22,320.72
2016,6,8,6,45,622.5,70.0,2.55,18.5,267.5,458.9,372.03
2016,6,8,7,0,671.0,76.0,2.7,19.0,319.0,524.17,423.56
2016,6,8,7,15,705.0,80.5,2.95,19.0,371.0,580.19,467.53
2016,6,8,7,30,739.0,85.0,3.2,19.0,423.0,634.02,508.88
2016,6,8,7,45,765.5,89.0,3.45,19.5,474.5,684.4,545.27
2016,6,8,8,0,792.0,93.0,3.7,20.0,526.0,733.75,579.39
2016,6,8,8,15,810.5,96.0,3.75,20.0,575.0,774.21,606.86
2016,6,8,8,30,829.0,99.0,3.8,20.0,624.0,812.49,632.54
2016,6,8,8,45,843.5,101.5,3.85,20.5,669.0,844.37,652.21
2016,6,8,9,0,858.0,104.0,3.9,21.0,714.0,863.34,662.68
2016,6,8,9,15,868.5,106.0,3.85,21.0,754.5,884.83,675.79
2016,6,8,9,30,879.0,108.0,3.8,21.0,795.0,902.97,686.55
2016,6,8,9,45,888.5,109.0,3.8,21.5,830.5,915.72,692.6
2016,6,8,10,0,898.0,110.0,3.8,22.0,866.0,924.84,696.27
2016,6,8,10,15,904.5,111.0,3.75,22.0,895.5,927.52,696.73
2016,6,8,10,30,911.0,112.0,3.7,22.0,925.0,926.37,694.77
2016,6,8,10,45,916.0,112.5,3.65,22.5,948.0,919.58,687.79
2016,6,8,11,0,921.0,113.0,3.6,23.0,971.0,908.95,678.4
2016,6,8,11,15,924.5,113.5,3.55,23.0,987.0,893.22,667.03
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,873.78,653.25
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,849.89,635.57
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,822.57,615.63
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,790.51,593.06
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,755.5,567.03
2016,6,8,12,45,939.5,110.0,3.35,24.0,1019.5,716.54,537.77
2016,6,8,13,0,941.0,108.0,3.3,24.0,1014.0,674.89,505.97
2016,6,8,13,15,939.0,107.5,3.2,24.0,1000.5,629.7,470.65
2016,6,8,13,30,937.0,107.0,3.1,24.0,987.0,582.3,432.84
2016,6,8,13,45,936.5,104.0,3.05,24.0,966.5,531.87,391.9
2016,6,8,14,0,936.0,101.0,3.0,24.0,946.0,479.47,348.3
2016,6,8,14,15,930.5,100.0,2.95,24.0,918.0,424.75,301.84
2016,6,8,14,30,925.0,99.0,2.9,24.0,890.0,368.97,253.66
2016,6,8,14,45,920.0,96.0,2.85,24.0,856.5,311.18,203.75
2016,6,8,15,0,915.0,93.0,2.8,24.0,823.0,252.76,154.65
2016,6,8,15,15,905.0,91.5,2.75,24.0,783.0,194.17,109.94
2016,6,8,15,30,895.0,90.0,2.7,24.0,743.0,135.96,75.47
2016,6,8,15,45,884.0,87.0,2.65,24.0,698.5,84.26,65.06
2016,6,8,16,0,873.0,84.0,2.6,24.0,654.0,82.11,63.51
2016,6,8,16,15,856.5,81.5,2.45,23.5,606.0,79.94,62.02
2016,6,8,16,30,840.0,79.0,2.3,23.0,558.0,77.63,60.41
2016,6,8,16,45,819.5,75.5,2.2,23.0,507.0,66.94,51.57
2016,6,8,17,0,799.0,72.0,2.1,23.0,456.0,64.26,49.49
2016,6,8,17,15,770.0,68.5,1.95,22.5,403.5,61.34,47.28
2016,6,8,17,30,741.0,65.0,1.8,22.0,351.0,58.38,44.99
2016,6,8,17,45,700.5,60.5,1.7,21.5,299.5,54.44,41.8
2016,6,8,18,0,660.0,56.0,1.6,21.0,248.0,50.5,38.5
2016,6,8,18,15,600.5,50.0,1.5,20.0,198.0,45.12,33.88
2016,6,8,18,30,541.0,44.0,1.4,19.0,148.0,36.64,26.37
2016,6,8,18,45,445.5,36.0,1.35,18.0,104.5,29.85,20.14
2016,6,8,19,0,350.0,28.0,1.3,17.0,61.0,23.17,13.39
2016,6,8,19,15,175.0,14.0,1.3,16.5,30.5,11.33,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,5,15,135.0,11.5,1.25,11.5,21.0,44.06,0.0
2016,6,9,5,30,270.0,23.0,1.4,12.0,42.0,126.16,72.36
2016,6,9,5,45,378.5,32.5,1.55,12.5,83.0,195.81,148.55
2016,6,9,6,0,487.0,42.0,1.7,13.0,124.0,273.74,217.54
2016,6,9,6,15,554.5,48.5,1.55,13.5,172.0,339.39,274.99
2016,6,9,6,30,622.0,55.0,1.4,14.0,220.0,410.6,334.62
2016,6,9,6,45,667.0,60.0,1.3,15.0,272.0,470.05,381.9
2016,6,9,7,0,712.0,65.0,1.2,16.0,324.0,533.96,430.05
2016,6,9,7,15,744.0,69.5,1.15,16.5,376.0,590.34,471.29
2016,6,9,7,30,776.0,74.0,1.1,17.0,428.0,646.85,510.91
2016,6,9,7,45,799.5,77.0,1.05,18.0,479.5,695.07,541.07
2016,6,9,8,0,823.0,80.0,1.0,19.0,531.0,742.01,568.96
2016,6,9,8,15,840.5,83.0,1.0,19.5,580.0,774.59,587.89
2016,6,9,8,30,858.0,86.0,1.0,20.0,629.0,812.4,610.21
2016,6,9,8,45,871.5,88.0,1.05,21.0,674.5,843.23,626.98
2016,6,9,9,0,885.0,90.0,1.1,22.0,720.0,871.13,641.69
2016,6,9,9,15,895.5,92.0,1.05,22.0,761.0,893.26,653.48
2016,6,9,9,30,906.0,94.0,1.0,22.0,802.0,911.96,663.06
2016,6,9,9,45,912.5,96.5,1.0,22.5,837.5,923.99,667.99
2016,6,9,10,0,919.0,99.0,1.0,23.0,873.0,932.24,670.68
2016,6,9,10,15,925.0,100.5,1.1,23.0,903.0,935.18,673.15
2016,6,9,10,30,931.0,102.0,1.2,23.0,933.0,934.22,673.27
2016,6,9,10,45,935.0,103.0,1.3,23.5,956.0,927.09,668.25
2016,6,9,11,0,939.0,104.0,1.4,24.0,979.0,916.05,660.82
2016,6,9,11,15,942.0,104.5,1.5,24.0,994.5,899.85,651.38
2016,6,9,11,30,945.0,105.0,1.6,24.0,1010.0,879.89,639.49
2016,6,9,11,45,945.5,106.0,1.7,24.0,1018.0,854.69,624.09
2016,6,9,12,0,946.0,107.0,1.8,24.0,1026.0,826.09,606.32
2016,6,9,12,15,945.5,107.0,1.85,24.0,1026.5,792.77,584.56
2016,6,9,12,30,945.0,107.0,1.9,24.0,1027.0,756.56,559.16
2016,6,9,12,45,945.0,105.5,1.95,24.5,1020.5,716.83,529.73
2016,6,9,13,0,945.0,104.0,2.0,25.0,1014.0,674.51,497.81
2016,6,9,13,15,942.0,103.5,2.0,25.0,999.0,628.67,463.26
2016,6,9,13,30,939.0,103.0,2.0,25.0,984.0,580.71,426.19
2016,6,9,13,45,934.5,102.0,2.0,25.0,962.5,529.74,385.81
2016,6,9,14,0,930.0,101.0,2.0,25.0,941.0,477.17,343.0
2016,6,9,14,15,923.5,99.5,1.95,25.0,912.5,422.12,297.05
2016,6,9,14,30,917.0,98.0,1.9,25.0,884.0,366.13,249.45
2016,6,9,14,45,909.0,96.5,1.9,25.0,849.5,309.04,200.88
2016,6,9,15,0,901.0,95.0,1.9,25.0,815.0,251.64,153.25
2016,6,9,15,15,890.5,93.0,1.85,25.0,774.5,193.51,109.26
2016,6,9,15,30,880.0,91.0,1.8,25.0,734.0,135.86,75.21
2016,6,9,15,45,867.0,88.5,1.75,25.0,689.5,84.64,65.04
2016,6,9,16,0,854.0,86.0,1.7,25.0,645.0,82.79,63.77
2016,6,9,16,15,836.5,83.5,1.65,25.0,597.0,80.67,62.2
2016,6,9,16,30,819.0,81.0,1.6,25.0,549.0,78.39,60.51
2016,6,9,16,45,797.5,77.5,1.55,25.0,498.5,67.79,51.83
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,65.19,49.84
2016,6,9,17,15,746.0,70.0,1.35,24.5,396.0,61.98,47.41
2016,6,9,17,30,716.0,66.0,1.2,24.0,344.0,58.71,44.88
2016,6,9,17,45,674.5,61.5,1.1,23.5,293.0,54.84,41.78
2016,6,9,18,0,633.0,57.0,1.0,23.0,242.0,50.95,38.56
2016,6,9,18,15,573.0,51.0,1.0,22.0,193.5,42.1,30.99
2016,6,9,18,30,513.0,45.0,1.0,21.0,145.0,37.17,26.62
2016,6,9,18,45,418.5,36.5,1.0,20.5,102.5,30.07,20.12
2016,6,9,19,0,324.0,28.0,1.0,20.0,60.0,23.04,13.15
2016,6,9,19,15,162.0,14.0,1.0,19.5,30.0,11.29,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,34.88,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,103.69,58.43
2016,6,10,5,45,298.0,35.5,2.1,15.5,76.0,168.47,126.56
2016,6,10,6,0,399.0,47.0,2.4,16.0,114.0,240.95,190.12
2016,6,10,6,15,467.5,55.5,2.3,16.5,160.0,304.96,245.85
2016,6,10,6,30,536.0,64.0,2.2,17.0,206.0,374.77,304.55
2016,6,10,6,45,583.0,70.5,2.15,17.5,255.5,435.25,353.89
2016,6,10,7,0,630.0,77.0,2.1,18.0,305.0,498.32,403.29
2016,6,10,7,15,664.0,82.0,2.15,18.5,355.5,553.17,444.91
2016,6,10,7,30,698.0,87.0,2.2,19.0,406.0,608.56,485.58
2016,6,10,7,45,546.5,143.5,2.25,20.0,411.5,574.16,454.86
2016,6,10,8,0,395.0,200.0,2.3,21.0,417.0,533.45,419.33
2016,6,10,8,15,367.5,229.0,2.2,21.5,445.5,533.92,417.25
2016,6,10,8,30,340.0,258.0,2.1,22.0,474.0,548.74,424.99
2016,6,10,8,45,579.5,183.0,2.05,22.5,582.0,709.38,542.72
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,842.57,632.07
2016,6,10,9,15,830.5,110.5,1.85,23.0,730.5,854.64,635.99
2016,6,10,9,30,842.0,113.0,1.7,23.0,771.0,873.78,645.71
2016,6,10,9,45,856.5,111.5,1.6,23.5,807.0,888.32,651.47
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,899.47,655.0
2016,6,10,10,15,877.5,111.5,1.35,24.5,872.5,902.77,652.81
2016,6,10,10,30,884.0,113.0,1.2,25.0,902.0,902.33,648.28
2016,6,10,10,45,889.5,113.5,1.05,25.5,925.0,896.33,640.24
2016,6,10,11,0,895.0,114.0,0.9,26.0,948.0,886.58,629.94
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.5,871.4,617.53
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,852.6,602.95
2016,6,10,11,45,905.0,114.5,0.5,26.0,988.0,829.06,586.4
2016,6,10,12,0,908.0,114.0,0.4,26.0,997.0,802.21,567.92
2016,6,10,12,15,908.5,114.0,0.35,26.0,998.5,770.76,546.99
2016,6,10,12,30,909.0,114.0,0.3,26.0,1000.0,736.48,523.17
2016,6,10,12,45,910.0,112.0,0.25,26.5,994.0,698.4,495.52
2016,6,10,13,0,911.0,110.0,0.2,27.0,988.0,657.76,465.76
2016,6,10,13,15,909.0,109.5,0.25,27.0,974.5,614.0,435.26
2016,6,10,13,30,907.0,109.0,0.3,27.0,961.0,568.11,402.25
2016,6,10,13,45,903.5,107.5,0.35,27.0,940.5,518.85,365.69
2016,6,10,14,0,900.0,106.0,0.4,27.0,920.0,467.97,326.59
2016,6,10,14,15,894.5,105.0,0.4,27.0,893.0,415.23,284.46
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,361.49,240.53
2016,6,10,14,45,880.5,102.5,0.4,27.0,832.5,305.83,194.86
2016,6,10,15,0,872.0,101.0,0.4,27.0,799.0,249.96,149.98
2016,6,10,15,15,862.0,99.0,0.4,27.0,760.0,193.57,108.45
2016,6,10,15,30,852.0,97.0,0.4,27.0,721.0,137.62,76.08
2016,6,10,15,45,837.5,95.5,0.45,27.0,677.0,87.81,66.87
2016,6,10,16,0,823.0,94.0,0.5,27.0,633.0,86.67,66.28
2016,6,10,16,15,805.0,91.0,0.55,27.0,585.5,75.88,57.63
2016,6,10,16,30,787.0,88.0,0.6,27.0,538.0,74.11,56.39
2016,6,10,16,45,761.5,85.0,0.7,27.0,488.0,72.08,54.92
2016,6,10,17,0,736.0,82.0,0.8,27.0,438.0,70.0,53.4
2016,6,10,17,15,704.0,77.5,0.85,26.5,386.5,66.66,50.91
2016,6,10,17,30,672.0,73.0,0.9,26.0,335.0,58.43,44.25
2016,6,10,17,45,625.5,68.5,0.95,25.5,284.0,54.96,41.51
2016,6,10,18,0,579.0,64.0,1.0,25.0,233.0,51.51,38.7
2016,6,10,18,15,517.5,56.5,1.0,24.0,186.0,45.67,33.78
2016,6,10,18,30,456.0,49.0,1.0,23.0,139.0,39.81,28.64
2016,6,10,18,45,359.5,39.5,1.0,22.5,97.5,32.1,21.66
2016,6,10,19,0,263.0,30.0,1.0,22.0,56.0,24.42,14.19
2016,6,10,19,15,131.5,15.0,1.05,21.5,28.0,12.04,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,18.0,29.63,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,36.0,88.69,48.58
2016,6,11,5,45,251.0,37.0,1.25,19.5,72.5,149.27,109.99
2016,6,11,6,0,345.0,50.0,1.4,20.0,109.0,216.74,167.85
2016,6,11,6,15,412.5,60.0,1.4,20.5,153.5,282.78,223.7
2016,6,11,6,30,480.0,70.0,1.4,21.0,198.0,350.99,279.77
2016,6,11,6,45,530.0,77.0,1.4,21.5,246.0,411.28,327.83
2016,6,11,7,0,580.0,84.0,1.4,22.0,294.0,474.5,376.31
2016,6,11,7,15,615.5,90.0,1.5,22.5,344.0,529.49,417.33
2016,6,11,7,30,651.0,96.0,1.6,23.0,394.0,585.25,457.67
2016,6,11,7,45,678.5,100.5,1.7,24.0,443.0,633.78,490.7
2016,6,11,8,0,706.0,105.0,1.8,25.0,492.0,681.67,522.09
2016,6,11,8,15,727.0,109.0,1.8,25.5,539.5,719.28,545.28
2016,6,11,8,30,748.0,113.0,1.8,26.0,587.0,758.64,569.32
2016,6,11,8,45,765.0,116.0,1.8,27.0,631.0,791.48,587.36
2016,6,11,9,0,782.0,119.0,1.8,28.0,675.0,821.79,603.43
2016,6,11,9,15,794.5,121.5,1.75,28.0,715.0,844.85,616.47
2016,6,11,9,30,807.0,124.0,1.7,28.0,755.0,864.81,627.47
2016,6,11,9,45,817.0,126.5,1.7,28.5,790.0,879.23,634.19
2016,6,11,10,0,827.0,129.0,1.7,29.0,825.0,877.65,630.71
2016,6,11,10,15,834.0,130.5,1.7,29.5,854.0,881.14,630.8
2016,6,11,10,30,841.0,132.0,1.7,30.0,883.0,881.05,628.65
2016,6,11,10,45,845.5,134.0,1.7,30.5,905.0,875.55,623.22
2016,6,11,11,0,850.0,136.0,1.7,31.0,927.0,866.41,615.64
2016,6,11,11,15,853.0,136.5,1.7,31.0,942.5,851.15,605.54
2016,6,11,11,30,856.0,137.0,1.7,31.0,958.0,832.44,593.35
2016,6,11,11,45,857.0,138.0,1.7,31.0,966.0,809.18,578.3
2016,6,11,12,0,858.0,139.0,1.7,31.0,974.0,782.83,561.27
2016,6,11,12,15,858.5,139.0,1.7,31.0,975.0,752.49,540.43
2016,6,11,12,30,859.0,139.0,1.7,31.0,976.0,719.55,517.48
2016,6,11,12,45,863.5,134.5,1.75,31.5,971.0,683.68,491.53
2016,6,11,13,0,868.0,130.0,1.8,32.0,966.0,645.22,463.22
2016,6,11,13,15,865.0,129.0,1.8,32.0,952.5,602.23,431.67
2016,6,11,13,30,862.0,128.0,1.8,32.0,939.0,557.35,397.94
2016,6,11,13,45,857.5,127.0,1.85,32.0,918.5,510.0,361.65
2016,6,11,14,0,853.0,126.0,1.9,32.0,898.0,461.22,323.16
2016,6,11,14,15,846.5,124.5,1.85,32.0,871.0,410.12,281.69
2016,6,11,14,30,840.0,123.0,1.8,32.0,844.0,358.19,238.81
2016,6,11,14,45,831.5,121.0,1.8,32.0,811.0,304.82,194.8
2016,6,11,15,0,823.0,119.0,1.8,32.0,778.0,251.29,151.73
2016,6,11,15,15,812.0,116.5,1.75,32.0,739.5,189.8,106.39
2016,6,11,15,30,801.0,114.0,1.7,32.0,701.0,135.23,74.49
2016,6,11,15,45,789.0,110.5,1.7,32.0,659.0,85.59,63.89
2016,6,11,16,0,777.0,107.0,1.7,32.0,617.0,84.29,63.09
2016,6,11,16,15,758.5,103.5,1.7,31.5,570.5,82.67,62.11
2016,6,11,16,30,740.0,100.0,1.7,31.0,524.0,80.94,61.04
2016,6,11,16,45,718.5,95.0,1.75,31.0,476.0,77.99,58.85
2016,6,11,17,0,697.0,90.0,1.8,31.0,428.0,69.14,51.8
2016,6,11,17,15,665.5,85.5,1.6,30.0,378.0,66.25,49.83
2016,6,11,17,30,634.0,81.0,1.4,29.0,328.0,63.31,47.76
2016,6,11,17,45,592.0,74.5,1.2,28.5,279.0,58.74,44.14
2016,6,11,18,0,550.0,68.0,1.0,28.0,230.0,54.09,40.36
2016,6,11,18,15,489.0,60.5,1.0,27.0,183.5,48.41,35.65
2016,6,11,18,30,428.0,53.0,1.0,26.0,137.0,42.72,30.72
2016,6,11,18,45,338.0,42.5,1.0,25.5,97.0,34.38,23.27
2016,6,11,19,0,248.0,32.0,1.0,25.0,57.0,26.01,15.29
2016,6,11,19,15,124.0,16.0,1.0,24.5,28.5,12.27,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.5,12.5,1.4,19.5,18.5,32.5,0.0
2016,6,12,5,30,177.0,25.0,1.6,20.0,37.0,96.04,52.57
2016,6,12,5,45,283.5,36.5,1.85,21.0,75.5,163.25,119.86
2016,6,12,6,0,390.0,48.0,2.1,22.0,114.0,237.1,182.54
2016,6,12,6,15,459.5,57.0,2.15,22.5,160.0,301.57,237.34
2016,6,12,6,30,529.0,66.0,2.2,23.0,206.0,371.97,295.33
2016,6,12,6,45,582.0,71.5,2.25,23.5,256.5,434.45,345.36
2016,6,12,7,0,635.0,77.0,2.3,24.0,307.0,500.0,395.93
2016,6,12,7,15,669.5,82.0,2.5,24.5,358.0,555.36,437.6
2016,6,12,7,30,704.0,87.0,2.7,25.0,409.0,611.29,478.5
2016,6,12,7,45,732.0,90.5,2.95,26.0,459.5,658.24,511.08
2016,6,12,8,0,760.0,94.0,3.2,27.0,510.0,707.12,543.1
2016,6,12,8,15,779.5,97.5,3.25,27.5,558.0,748.05,569.11
2016,6,12,8,30,799.0,101.0,3.3,28.0,606.0,786.99,593.35
2016,6,12,8,45,814.0,103.5,3.4,28.5,650.5,818.73,612.6
2016,6,12,9,0,829.0,106.0,3.5,29.0,695.0,837.65,623.0
2016,6,12,9,15,840.5,108.5,3.45,29.0,735.5,860.22,636.45
2016,6,12,9,30,852.0,111.0,3.4,29.0,776.0,879.57,647.68
2016,6,12,9,45,856.0,115.5,3.35,29.5,810.0,890.78,652.22
2016,6,12,10,0,860.0,120.0,3.3,30.0,844.0,898.3,654.43
2016,6,12,10,15,657.5,240.0,3.25,30.0,805.0,847.81,617.89
2016,6,12,10,30,455.0,360.0,3.2,30.0,766.0,763.87,555.64
2016,6,12,10,45,436.0,377.0,3.2,30.5,774.5,752.16,545.89
2016,6,12,11,0,417.0,394.0,3.2,31.0,783.0,738.0,534.1
2016,6,12,11,15,650.5,262.0,3.2,31.0,880.0,810.91,588.01
2016,6,12,11,30,884.0,130.0,3.2,31.0,977.0,849.8,616.01
