Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,11,45,884.0,131.5,3.2,31.0,985.0,825.66,599.47
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,798.35,581.29
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,766.62,559.35
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,732.25,534.93
2016,6,12,12,45,878.0,134.5,3.4,31.5,986.0,693.47,506.08
2016,6,12,13,0,873.0,136.0,3.5,32.0,978.0,652.65,475.25
2016,6,12,13,15,868.5,135.5,3.55,32.0,963.0,608.86,442.46
2016,6,12,13,30,864.0,135.0,3.6,32.0,948.0,563.31,407.51
2016,6,12,13,45,856.0,135.0,3.65,32.0,925.5,514.78,369.45
2016,6,12,14,0,848.0,135.0,3.7,32.0,903.0,465.13,329.54
2016,6,12,14,15,839.5,133.5,3.65,32.0,874.0,413.48,287.05
2016,6,12,14,30,831.0,132.0,3.6,32.0,845.0,361.23,243.4
2016,6,12,14,45,813.5,134.0,3.6,32.0,809.0,304.05,196.34
2016,6,12,15,0,796.0,136.0,3.6,32.0,773.0,250.89,153.44
2016,6,12,15,15,783.0,133.5,3.5,31.5,734.0,196.74,113.48
2016,6,12,15,30,770.0,131.0,3.4,31.0,695.0,143.58,82.19
2016,6,12,15,45,746.5,131.0,3.3,31.0,650.5,96.77,73.28
2016,6,12,16,0,723.0,131.0,3.2,31.0,606.0,90.07,68.1
2016,6,12,16,15,702.5,126.5,3.05,30.5,560.0,88.51,67.19
2016,6,12,16,30,682.0,122.0,2.9,30.0,514.0,86.82,66.17
2016,6,12,16,45,539.5,146.0,2.75,30.0,438.5,100.09,77.28
2016,6,12,17,0,397.0,170.0,2.6,30.0,363.0,112.43,87.66
2016,6,12,17,15,376.5,153.5,2.4,29.5,320.0,103.45,80.71
2016,6,12,17,30,356.0,137.0,2.2,29.0,277.0,94.02,73.32
2016,6,12,17,45,398.0,113.0,2.05,28.5,248.0,80.27,62.18
2016,6,12,18,0,440.0,89.0,1.9,28.0,219.0,65.61,50.06
2016,6,12,18,15,379.5,77.5,1.8,27.0,174.0,57.37,43.22
2016,6,12,18,30,319.0,66.0,1.7,26.0,129.0,49.04,36.06
2016,6,12,18,45,235.0,51.5,1.65,25.5,90.5,38.38,26.61
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,27.65,16.65
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,14.13,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,114.0,12.5,1.6,17.0,20.5,38.92,0.0
2016,6,13,5,30,228.0,25.0,1.8,17.0,41.0,113.32,63.17
2016,6,13,5,45,346.5,35.0,2.05,17.5,82.5,184.66,137.41
2016,6,13,6,0,465.0,45.0,2.3,18.0,124.0,265.29,207.2
2016,6,13,6,15,535.5,52.5,2.4,18.5,172.5,332.28,265.29
2016,6,13,6,30,606.0,60.0,2.5,19.0,221.0,405.15,326.38
2016,6,13,6,45,661.5,64.5,2.7,19.5,274.5,471.26,380.43
2016,6,13,7,0,717.0,69.0,2.9,20.0,328.0,538.37,433.47
2016,6,13,7,15,750.0,73.0,2.9,20.0,381.5,595.1,477.09
2016,6,13,7,30,783.0,77.0,2.9,20.0,435.0,651.99,519.49
2016,6,13,7,45,811.5,79.0,2.95,20.5,488.0,703.04,554.81
2016,6,13,8,0,840.0,81.0,3.0,21.0,541.0,753.09,588.04
2016,6,13,8,15,857.5,84.0,2.9,21.5,590.5,786.26,607.76
2016,6,13,8,30,875.0,87.0,2.8,22.0,640.0,824.58,630.81
2016,6,13,8,45,891.5,87.5,2.75,22.5,687.0,856.78,649.46
2016,6,13,9,0,908.0,88.0,2.7,23.0,734.0,886.16,665.96
2016,6,13,9,15,917.5,90.0,2.6,23.0,775.0,907.92,678.07
2016,6,13,9,30,927.0,92.0,2.5,23.0,816.0,926.17,687.82
2016,6,13,9,45,936.5,92.5,2.4,23.5,852.5,939.2,692.76
2016,6,13,10,0,946.0,93.0,2.3,24.0,889.0,948.46,695.27
2016,6,13,10,15,951.0,94.0,2.15,24.5,918.5,950.31,692.51
2016,6,13,10,30,956.0,95.0,2.0,25.0,948.0,948.19,687.3
2016,6,13,10,45,960.0,95.5,1.9,25.5,971.0,940.73,679.33
2016,6,13,11,0,964.0,96.0,1.8,26.0,994.0,929.3,669.0
2016,6,13,11,15,966.0,96.5,1.7,26.0,1009.5,912.24,656.53
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,891.37,641.77
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,865.61,623.32
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,836.38,602.77
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,802.74,580.58
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,766.11,554.75
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.5,725.19,524.41
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,681.88,491.97
2016,6,13,13,15,954.5,101.5,1.25,28.0,1010.5,635.42,457.69
2016,6,13,13,30,951.0,101.0,1.2,28.0,996.0,586.85,421.01
2016,6,13,13,45,946.0,100.5,1.15,28.0,974.0,535.62,381.4
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,482.79,339.45
2016,6,13,14,15,934.5,99.0,1.05,28.0,923.5,427.68,294.7
2016,6,13,14,30,928.0,98.0,1.0,28.0,895.0,371.59,248.24
2016,6,13,14,45,919.5,97.0,0.95,28.5,860.5,314.22,200.15
2016,6,13,15,0,911.0,96.0,0.9,29.0,826.0,256.56,153.09
2016,6,13,15,15,900.5,94.0,0.85,29.0,786.0,197.94,109.65
2016,6,13,15,30,890.0,92.0,0.8,29.0,746.0,139.77,75.57
2016,6,13,15,45,876.0,90.0,0.8,29.0,701.0,85.77,64.73
2016,6,13,16,0,862.0,88.0,0.8,29.0,656.0,84.22,63.76
2016,6,13,16,15,845.0,85.5,0.75,29.0,607.5,82.14,62.26
2016,6,13,16,30,828.0,83.0,0.7,29.0,559.0,79.9,60.64
2016,6,13,16,45,805.5,80.0,0.7,29.0,508.0,69.64,52.41
2016,6,13,17,0,783.0,77.0,0.7,29.0,457.0,67.41,50.78
2016,6,13,17,15,753.0,73.0,0.6,28.5,405.0,64.26,48.45
2016,6,13,17,30,723.0,69.0,0.5,28.0,353.0,61.06,46.04
2016,6,13,17,45,682.0,64.5,0.45,27.5,301.5,57.25,43.06
2016,6,13,18,0,641.0,60.0,0.4,27.0,250.0,49.34,36.51
2016,6,13,18,15,582.0,53.5,0.4,26.5,200.5,44.06,32.05
2016,6,13,18,30,523.0,47.0,0.4,26.0,151.0,38.79,27.42
2016,6,13,18,45,430.5,38.5,0.45,25.5,108.0,31.72,21.08
2016,6,13,19,0,338.0,30.0,0.5,25.0,65.0,24.71,14.37
2016,6,13,19,15,169.0,15.0,0.5,24.5,32.5,12.1,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.5,12.5,1.5,16.5,18.5,32.58,0.0
2016,6,14,5,30,179.0,25.0,1.7,17.0,37.0,96.13,52.85
2016,6,14,5,45,284.0,37.0,1.95,17.5,75.5,163.18,121.33
2016,6,14,6,0,389.0,49.0,2.2,18.0,114.0,236.71,184.99
2016,6,14,6,15,458.0,57.5,2.15,18.5,160.0,300.34,239.91
2016,6,14,6,30,527.0,66.0,2.1,19.0,206.0,369.78,297.89
2016,6,14,6,45,580.5,72.0,2.05,19.5,256.5,432.93,348.95
2016,6,14,7,0,634.0,78.0,2.0,20.0,307.0,499.23,400.44
2016,6,14,7,15,669.5,83.0,2.05,20.5,358.5,555.21,442.52
2016,6,14,7,30,705.0,88.0,2.1,21.0,410.0,611.83,483.73
2016,6,14,7,45,734.5,91.5,2.15,22.0,461.5,659.86,516.5
2016,6,14,8,0,764.0,95.0,2.2,23.0,513.0,710.0,548.72
2016,6,14,8,15,784.0,98.5,2.25,23.5,561.5,751.49,575.07
2016,6,14,8,30,804.0,102.0,2.3,24.0,610.0,790.99,599.66
2016,6,14,8,45,821.5,104.0,2.35,25.0,656.0,824.47,618.6
2016,6,14,9,0,839.0,106.0,2.4,26.0,702.0,845.21,628.71
2016,6,14,9,15,850.5,108.0,2.3,26.0,742.5,867.5,641.2
2016,6,14,9,30,862.0,110.0,2.2,26.0,783.0,886.54,651.43
2016,6,14,9,45,871.5,112.0,2.15,26.5,819.0,900.4,657.4
2016,6,14,10,0,881.0,114.0,2.1,27.0,855.0,910.66,661.09
2016,6,14,10,15,887.0,115.5,2.05,27.5,884.0,913.61,660.14
2016,6,14,10,30,893.0,117.0,2.0,28.0,913.0,912.8,656.95
2016,6,14,10,45,897.5,118.0,1.95,28.5,935.5,906.41,650.33
2016,6,14,11,0,902.0,119.0,1.9,29.0,958.0,896.24,641.49
2016,6,14,11,15,904.5,119.5,1.85,29.0,974.0,880.19,630.31
2016,6,14,11,30,907.0,120.0,1.8,29.0,990.0,860.53,616.96
2016,6,14,11,45,907.5,121.0,1.75,29.0,998.0,836.17,600.67
2016,6,14,12,0,908.0,122.0,1.7,29.0,1006.0,808.56,582.34
2016,6,14,12,15,907.5,122.0,1.65,29.0,1006.5,776.4,560.39
2016,6,14,12,30,907.0,122.0,1.6,29.0,1007.0,741.5,535.66
2016,6,14,12,45,905.5,121.5,1.6,29.5,1000.5,703.0,507.45
2016,6,14,13,0,904.0,121.0,1.6,30.0,994.0,662.14,477.11
2016,6,14,13,15,901.0,120.5,1.6,30.0,979.5,618.16,444.85
2016,6,14,13,30,898.0,120.0,1.6,30.0,965.0,572.17,410.26
2016,6,14,13,45,891.0,120.5,1.6,30.0,943.5,523.05,372.43
2016,6,14,14,0,884.0,121.0,1.6,30.0,922.0,472.64,332.53
2016,6,14,14,15,877.0,119.5,1.55,30.0,894.0,419.86,289.67
2016,6,14,14,30,870.0,118.0,1.5,30.0,866.0,366.25,245.32
2016,6,14,14,45,860.0,117.0,1.5,30.0,832.0,311.54,200.07
2016,6,14,15,0,850.0,116.0,1.5,30.0,798.0,256.77,155.78
2016,6,14,15,15,838.5,114.0,1.4,29.5,759.0,201.36,114.85
2016,6,14,15,30,827.0,112.0,1.3,29.0,720.0,138.09,76.16
2016,6,14,15,45,811.0,110.0,1.25,29.0,676.0,85.87,64.89
2016,6,14,16,0,795.0,108.0,1.2,29.0,632.0,85.35,64.72
2016,6,14,16,15,776.5,104.5,1.1,29.0,585.0,83.72,63.59
2016,6,14,16,30,758.0,101.0,1.0,29.0,538.0,81.98,62.37
2016,6,14,16,45,731.0,98.0,0.95,29.0,488.0,80.29,61.19
2016,6,14,17,0,704.0,95.0,0.9,29.0,438.0,72.48,54.96
2016,6,14,17,15,672.0,90.0,0.85,28.5,387.5,69.35,52.69
2016,6,14,17,30,640.0,85.0,0.8,28.0,337.0,66.15,50.31
2016,6,14,17,45,594.5,79.0,0.8,27.5,286.5,61.97,47.04
2016,6,14,18,0,549.0,73.0,0.8,27.0,236.0,57.76,43.64
2016,6,14,18,15,488.5,64.5,0.8,26.0,189.0,51.43,38.38
2016,6,14,18,30,428.0,56.0,0.8,25.0,142.0,45.05,32.86
2016,6,14,18,45,340.0,45.0,0.85,24.0,101.0,36.38,25.17
2016,6,14,19,0,252.0,34.0,0.9,23.0,60.0,25.98,15.58
2016,6,14,19,15,126.0,17.0,0.95,22.5,30.0,13.02,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.5,1.5,18.0,8.5,6.69,0.0
2016,6,15,5,30,0.0,17.0,1.6,18.0,17.0,12.96,2.64
2016,6,15,5,45,13.0,38.5,1.7,18.5,41.0,40.33,26.85
2016,6,15,6,0,26.0,60.0,1.8,19.0,65.0,67.53,50.15
2016,6,15,6,15,45.5,84.0,1.65,19.5,95.5,101.42,78.88
2016,6,15,6,30,65.0,108.0,1.5,20.0,126.0,136.62,108.36
2016,6,15,6,45,99.0,125.5,1.4,20.5,158.5,184.93,148.05
2016,6,15,7,0,133.0,143.0,1.3,21.0,191.0,226.37,181.34
2016,6,15,7,15,85.0,158.0,1.15,21.0,190.5,200.62,159.63
2016,6,15,7,30,37.0,173.0,1.0,21.0,190.0,183.05,144.16
2016,6,15,7,45,156.5,199.0,0.85,21.5,283.0,311.13,245.78
2016,6,15,8,0,276.0,225.0,0.7,22.0,376.0,449.2,348.36
2016,6,15,8,15,164.5,244.0,0.55,22.5,336.0,369.17,283.82
2016,6,15,8,30,53.0,263.0,0.4,23.0,296.0,281.34,214.42
2016,6,15,8,45,38.0,262.0,0.3,23.5,287.0,266.09,201.89
2016,6,15,9,0,23.0,261.0,0.2,24.0,278.0,234.05,176.45
2016,6,15,9,15,33.5,294.5,0.35,24.5,320.0,290.34,218.26
2016,6,15,9,30,44.0,328.0,0.5,25.0,362.0,329.82,246.5
2016,6,15,9,45,60.5,359.5,0.7,26.0,409.0,372.26,276.47
2016,6,15,10,0,77.0,391.0,0.9,27.0,456.0,414.07,305.43
2016,6,15,10,15,54.5,375.5,0.95,27.5,422.5,376.01,276.74
2016,6,15,10,30,32.0,360.0,1.0,28.0,389.0,338.61,248.91
2016,6,15,10,45,195.5,390.0,1.05,28.5,572.0,522.78,381.86
2016,6,15,11,0,359.0,420.0,1.1,29.0,755.0,698.43,499.61
2016,6,15,11,15,554.0,312.5,1.05,29.0,839.0,770.97,548.3
2016,6,15,11,30,749.0,205.0,1.0,29.0,923.0,814.15,578.21
2016,6,15,11,45,756.5,202.0,1.0,29.5,932.5,793.89,562.92
2016,6,15,12,0,764.0,199.0,1.0,30.0,942.0,770.46,546.21
2016,6,15,12,15,493.0,346.0,1.0,30.0,826.0,665.21,472.21
2016,6,15,12,30,222.0,493.0,1.0,30.0,710.0,551.83,392.51
2016,6,15,12,45,240.5,486.0,1.05,30.5,719.5,542.09,386.25
2016,6,15,13,0,259.0,479.0,1.1,31.0,729.0,530.45,377.6
2016,6,15,13,15,134.5,342.0,1.15,31.0,472.0,340.93,246.52
2016,6,15,13,30,10.0,205.0,1.2,31.0,215.0,162.59,117.64
2016,6,15,13,45,140.5,322.0,1.25,31.0,450.0,306.58,223.03
2016,6,15,14,0,271.0,439.0,1.3,31.0,685.0,420.82,300.74
2016,6,15,14,15,293.0,418.0,1.35,31.0,677.0,392.66,278.51
2016,6,15,14,30,315.0,397.0,1.4,31.0,669.0,362.32,254.91
2016,6,15,14,45,509.0,290.5,1.5,31.0,708.5,319.4,216.33
2016,6,15,15,0,703.0,184.0,1.6,31.0,748.0,257.38,161.38
2016,6,15,15,15,456.5,264.0,1.6,31.0,623.5,222.53,145.31
2016,6,15,15,30,210.0,344.0,1.6,31.0,499.0,226.99,161.05
2016,6,15,15,45,255.0,313.5,1.6,31.0,490.5,182.63,141.07
2016,6,15,16,0,300.0,283.0,1.6,31.0,482.0,170.87,132.32
2016,6,15,16,15,152.5,228.0,1.55,30.5,329.0,149.09,115.68
2016,6,15,16,30,5.0,173.0,1.5,30.0,176.0,126.15,97.88
2016,6,15,16,45,2.5,123.5,1.45,30.0,125.0,92.7,71.06
2016,6,15,17,0,0.0,74.0,1.4,30.0,74.0,56.83,41.8
2016,6,15,17,15,0.0,65.0,1.3,29.5,65.0,49.85,36.26
2016,6,15,17,30,0.0,56.0,1.2,29.0,56.0,42.88,30.62
2016,6,15,17,45,0.0,47.5,1.15,28.5,47.5,36.32,25.24
2016,6,15,18,0,0.0,39.0,1.1,28.0,39.0,29.77,19.77
2016,6,15,18,15,0.0,31.0,1.0,27.5,31.0,23.63,14.55
2016,6,15,18,30,0.0,23.0,0.9,27.0,23.0,17.5,9.26
2016,6,15,18,45,0.0,16.0,0.8,26.5,16.0,12.15,4.58
2016,6,15,19,0,0.0,9.0,0.7,26.0,9.0,6.82,0.0
2016,6,15,19,15,0.0,4.5,0.7,25.5,4.5,3.4,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,2.5,11.5,1.25,21.0,11.5,9.68,0.0
2016,6,16,5,30,5.0,23.0,1.4,21.0,23.0,20.14,6.91
2016,6,16,5,45,40.0,41.0,1.6,21.5,47.5,59.81,41.62
2016,6,16,6,0,75.0,59.0,1.8,22.0,72.0,94.29,70.91
2016,6,16,6,15,95.0,79.5,1.85,22.5,101.5,127.91,99.47
2016,6,16,6,30,115.0,100.0,1.9,23.0,131.0,163.02,128.8
2016,6,16,6,45,132.0,121.5,2.0,23.5,164.0,199.03,158.19
2016,6,16,7,0,149.0,143.0,2.1,24.0,197.0,236.07,187.69
2016,6,16,7,15,78.5,147.5,2.25,24.5,176.5,185.08,145.72
2016,6,16,7,30,8.0,152.0,2.4,25.0,156.0,130.43,100.17
2016,6,16,7,45,377.0,120.5,2.6,25.5,326.0,422.21,334.48
2016,6,16,8,0,746.0,89.0,2.8,26.0,496.0,688.54,531.94
2016,6,16,8,15,766.5,92.0,2.85,26.5,544.0,729.36,556.49
2016,6,16,8,30,787.0,95.0,2.9,27.0,592.0,768.33,580.89
2016,6,16,8,45,807.0,96.0,2.95,27.5,638.0,793.32,595.36
2016,6,16,9,0,827.0,97.0,3.0,28.0,684.0,824.71,614.19
2016,6,16,9,15,839.5,99.0,3.0,28.5,725.0,847.91,626.98
2016,6,16,9,30,852.0,101.0,3.0,29.0,766.0,867.97,637.66
2016,6,16,9,45,863.0,102.0,3.05,29.5,802.5,882.35,644.9
2016,6,16,10,0,874.0,103.0,3.1,30.0,839.0,893.24,649.94
2016,6,16,10,15,881.5,104.5,3.05,30.0,869.0,897.87,651.62
2016,6,16,10,30,889.0,106.0,3.0,30.0,899.0,898.76,651.01
2016,6,16,10,45,895.0,106.5,3.0,30.5,922.5,893.62,645.62
2016,6,16,11,0,901.0,107.0,3.0,31.0,946.0,884.7,637.96
2016,6,16,11,15,905.0,108.0,2.95,31.0,963.0,870.77,628.12
2016,6,16,11,30,909.0,109.0,2.9,31.0,980.0,853.15,615.99
2016,6,16,11,45,912.0,109.0,2.9,31.5,989.5,830.3,599.61
2016,6,16,12,0,915.0,109.0,2.9,32.0,999.0,804.09,581.12
2016,6,16,12,15,915.5,109.0,2.85,32.0,1001.0,772.82,559.9
2016,6,16,12,30,916.0,109.0,2.8,32.0,1003.0,738.7,535.44
2016,6,16,12,45,916.0,108.0,2.8,32.0,997.0,700.79,508.21
2016,6,16,13,0,916.0,107.0,2.8,32.0,991.0,660.37,478.62
2016,6,16,13,15,913.0,106.5,2.7,32.0,977.0,616.14,445.27
2016,6,16,13,30,910.0,106.0,2.6,32.0,963.0,569.85,409.65
2016,6,16,13,45,906.0,104.5,2.55,32.5,942.5,520.5,370.33
2016,6,16,14,0,902.0,103.0,2.5,33.0,922.0,469.57,328.93
2016,6,16,14,15,895.0,102.0,2.4,33.0,894.0,416.43,285.58
2016,6,16,14,30,888.0,101.0,2.3,33.0,866.0,362.43,240.77
2016,6,16,14,45,878.0,100.0,2.2,33.0,831.5,306.98,194.79
2016,6,16,15,0,868.0,99.0,2.1,33.0,797.0,251.46,149.87
2016,6,16,15,15,857.5,97.0,2.0,32.5,758.0,195.42,108.46
2016,6,16,15,30,847.0,95.0,1.9,32.0,719.0,139.85,75.69
2016,6,16,15,45,829.5,94.5,1.8,32.0,675.0,86.97,64.98
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,86.35,64.73
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,75.51,56.16
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,73.77,54.94
2016,6,16,16,45,746.5,87.0,1.7,32.0,486.5,73.03,54.54
2016,6,16,17,0,717.0,86.0,1.7,32.0,436.0,72.37,54.2
2016,6,16,17,15,686.0,81.5,1.55,31.5,386.0,63.9,47.54
2016,6,16,17,30,655.0,77.0,1.4,31.0,336.0,60.84,45.27
2016,6,16,17,45,606.5,72.5,1.3,30.5,286.0,57.46,42.68
2016,6,16,18,0,558.0,68.0,1.2,30.0,236.0,54.13,40.03
2016,6,16,18,15,498.5,60.5,1.15,29.0,189.0,48.44,35.36
2016,6,16,18,30,439.0,53.0,1.1,28.0,142.0,42.73,30.48
2016,6,16,18,45,350.0,43.0,1.1,27.5,101.5,34.78,23.44
2016,6,16,19,0,261.0,33.0,1.1,27.0,61.0,26.82,16.0
2016,6,16,19,15,130.5,16.5,1.2,26.5,30.5,12.67,0.0
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,34.06,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,101.17,53.39
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.5,165.83,120.94
2016,6,17,6,0,407.0,44.0,2.2,22.0,112.0,238.08,182.87
2016,6,17,6,15,474.5,51.5,2.35,22.5,157.0,300.37,236.29
2016,6,17,6,30,542.0,59.0,2.5,23.0,202.0,368.41,292.87
2016,6,17,6,45,590.0,64.5,2.7,23.5,251.0,428.24,341.47
2016,6,17,7,0,638.0,70.0,2.9,24.0,300.0,490.8,390.57
2016,6,17,7,15,671.0,74.5,2.95,24.0,350.0,544.58,431.91
2016,6,17,7,30,704.0,79.0,3.0,24.0,400.0,596.88,471.06
2016,6,17,7,45,730.0,82.5,3.05,24.5,449.5,645.05,504.99
2016,6,17,8,0,756.0,86.0,3.1,25.0,499.0,692.33,536.49
2016,6,17,8,15,775.0,89.0,3.05,25.5,546.0,732.28,561.69
2016,6,17,8,30,794.0,92.0,3.0,26.0,593.0,770.27,585.06
2016,6,17,8,45,811.5,93.0,3.0,26.5,638.0,793.53,598.14
2016,6,17,9,0,829.0,94.0,3.0,27.0,683.0,822.93,615.42
2016,6,17,9,15,650.0,191.0,3.0,27.0,669.5,792.65,592.28
2016,6,17,9,30,471.0,288.0,3.0,27.0,656.0,725.04,540.3
2016,6,17,9,45,235.5,203.0,3.0,27.5,387.0,412.93,314.49
2016,6,17,10,0,0.0,118.0,3.0,28.0,118.0,92.06,66.27
2016,6,17,10,15,431.0,118.0,3.0,28.0,502.0,523.66,401.44
2016,6,17,10,30,862.0,118.0,3.0,28.0,886.0,885.95,650.79
2016,6,17,10,45,444.0,237.5,3.05,28.0,633.5,633.6,471.46
2016,6,17,11,0,26.0,357.0,3.1,28.0,381.0,324.64,240.53
2016,6,17,11,15,66.5,417.0,3.15,28.0,481.0,407.96,302.97
2016,6,17,11,30,107.0,477.0,3.2,28.0,581.0,487.91,360.4
2016,6,17,11,45,197.5,476.5,3.25,28.0,669.0,563.25,414.97
2016,6,17,12,0,288.0,476.0,3.3,28.0,757.0,627.91,460.92
2016,6,17,12,15,247.0,486.0,3.4,28.0,727.5,586.81,430.96
2016,6,17,12,30,206.0,496.0,3.5,28.0,698.0,543.13,399.59
2016,6,17,12,45,110.5,392.0,3.65,28.0,501.0,385.16,285.9
2016,6,17,13,0,15.0,288.0,3.8,28.0,304.0,231.16,171.58
2016,6,17,13,15,11.5,234.0,3.95,27.5,246.0,186.53,138.61
2016,6,17,13,30,8.0,180.0,4.1,27.0,188.0,142.69,105.52
2016,6,17,13,45,430.0,152.0,4.25,27.0,543.0,322.91,241.16
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,462.35,336.05
2016,6,17,14,15,845.5,122.5,4.5,26.5,871.0,411.53,293.2
2016,6,17,14,30,839.0,121.0,4.6,26.0,844.0,359.88,249.33
2016,6,17,14,45,420.0,131.0,4.7,26.0,493.0,195.56,132.89
2016,6,17,15,0,1.0,141.0,4.8,26.0,142.0,107.52,79.34
2016,6,17,15,15,51.5,241.0,4.8,25.5,279.5,175.19,130.41
2016,6,17,15,30,102.0,341.0,4.8,25.0,417.0,227.09,169.88
2016,6,17,15,45,438.0,224.0,4.8,25.0,518.0,133.54,105.42
2016,6,17,16,0,774.0,107.0,4.8,25.0,619.0,84.07,64.86
2016,6,17,16,15,756.0,103.5,4.7,24.5,573.5,82.48,63.89
2016,6,17,16,30,738.0,100.0,4.6,24.0,528.0,80.77,62.79
2016,6,17,16,45,715.5,96.0,4.55,24.0,480.0,78.5,61.1
2016,6,17,17,0,693.0,92.0,4.5,24.0,432.0,70.26,54.35
2016,6,17,17,15,662.0,87.5,4.35,23.5,382.5,67.44,52.26
2016,6,17,17,30,631.0,83.0,4.2,23.0,333.0,64.57,50.08
2016,6,17,17,45,588.0,77.0,4.05,23.0,284.0,60.39,46.63
2016,6,17,18,0,545.0,71.0,3.9,23.0,235.0,56.17,43.05
2016,6,17,18,15,486.0,63.0,3.6,22.5,188.5,50.21,37.92
2016,6,17,18,30,427.0,55.0,3.3,22.0,142.0,44.2,32.57
2016,6,17,18,45,341.0,44.5,3.05,21.5,102.0,35.93,25.08
2016,6,17,19,0,255.0,34.0,2.8,21.0,62.0,26.0,15.83
2016,6,17,19,15,127.5,17.0,2.65,20.5,31.0,13.03,0.48
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.0,13.0,2.75,16.0,18.5,29.52,0.0
2016,6,18,5,30,154.0,26.0,2.8,16.0,37.0,88.63,46.97
2016,6,18,5,45,258.5,39.0,2.9,16.5,75.0,152.61,113.59
2016,6,18,6,0,363.0,52.0,3.0,17.0,113.0,226.89,178.09
2016,6,18,6,15,434.5,62.0,3.1,17.5,159.0,291.88,234.63
2016,6,18,6,30,506.0,72.0,3.2,18.0,205.0,363.01,294.83
2016,6,18,6,45,551.5,80.5,3.35,19.0,254.5,423.44,344.2
2016,6,18,7,0,597.0,89.0,3.5,20.0,304.0,486.39,393.71
2016,6,18,7,15,634.0,95.0,3.55,20.5,355.0,543.16,437.34
2016,6,18,7,30,671.0,101.0,3.6,21.0,406.0,600.74,480.21
2016,6,18,7,45,695.0,107.5,3.65,21.5,456.0,649.77,515.36
2016,6,18,8,0,719.0,114.0,3.7,22.0,506.0,697.88,548.94
2016,6,18,8,15,741.0,118.0,3.75,22.5,554.5,740.37,577.05
2016,6,18,8,30,763.0,122.0,3.8,23.0,603.0,776.77,600.23
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.5,810.62,621.35
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,841.87,640.44
2016,6,18,9,15,811.0,131.0,3.95,24.0,735.5,866.36,655.99
2016,6,18,9,30,824.0,134.0,4.0,24.0,777.0,887.67,669.39
2016,6,18,9,45,836.0,135.0,4.05,24.5,813.0,902.7,677.24
2016,6,18,10,0,848.0,136.0,4.1,25.0,849.0,901.14,673.87
2016,6,18,10,15,856.0,138.0,4.1,25.0,879.5,906.16,676.31
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,907.48,676.31
2016,6,18,10,45,870.0,140.5,4.15,25.5,933.5,901.98,670.76
2016,6,18,11,0,876.0,141.0,4.2,26.0,957.0,892.77,662.87
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.5,878.56,652.79
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,860.73,640.36
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,837.83,623.51
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,811.66,604.51
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,780.53,581.97
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,746.68,557.04
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,710.16,529.85
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,670.88,500.07
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,626.95,466.14
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,581.02,429.89
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.0,532.26,390.57
2016,6,18,14,0,895.0,124.0,4.3,27.0,937.0,481.66,348.77
2016,6,18,14,15,889.0,122.5,4.25,27.0,909.5,428.75,304.15
2016,6,18,14,30,883.0,121.0,4.2,27.0,882.0,374.87,257.97
2016,6,18,14,45,877.5,118.0,4.2,27.0,849.0,319.46,210.42
2016,6,18,15,0,872.0,115.0,4.2,27.0,816.0,263.48,163.51
2016,6,18,15,15,862.0,112.5,4.15,26.5,777.0,206.77,120.17
2016,6,18,15,30,852.0,110.0,4.1,26.0,738.0,150.45,85.56
2016,6,18,15,45,842.0,105.5,4.1,26.0,695.5,93.64,72.26
2016,6,18,16,0,832.0,101.0,4.1,26.0,653.0,81.98,62.86
2016,6,18,16,15,815.5,98.0,4.0,25.5,605.5,80.51,61.97
2016,6,18,16,30,799.0,95.0,3.9,25.0,558.0,78.93,60.98
2016,6,18,16,45,782.5,89.5,3.8,25.0,509.0,75.55,58.35
2016,6,18,17,0,766.0,84.0,3.7,25.0,460.0,71.95,55.54
2016,6,18,17,15,737.0,80.0,3.45,24.5,408.5,69.03,53.38
2016,6,18,17,30,708.0,76.0,3.2,24.0,357.0,66.04,51.13
2016,6,18,17,45,674.5,69.5,2.95,23.5,306.5,56.33,43.04
2016,6,18,18,0,641.0,63.0,2.7,23.0,256.0,51.5,39.03
2016,6,18,18,15,583.5,56.5,2.4,22.0,207.0,46.31,34.64
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,41.12,30.07
2016,6,18,18,45,437.0,41.5,1.85,20.0,114.0,34.13,23.74
2016,6,18,19,0,348.0,33.0,1.6,19.0,70.0,27.2,17.04
2016,6,18,19,15,174.0,16.5,1.55,18.5,35.0,13.32,0.94
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.0,12.0,1.1,13.5,20.5,39.67,0.0
2016,6,19,5,30,242.0,24.0,1.3,14.0,41.0,114.56,61.01
2016,6,19,5,45,356.5,34.0,1.55,15.0,81.5,185.13,138.08
2016,6,19,6,0,471.0,44.0,1.8,16.0,122.0,263.99,206.74
2016,6,19,6,15,541.0,51.0,1.7,16.5,170.5,330.17,264.18
2016,6,19,6,30,611.0,58.0,1.6,17.0,219.0,402.18,324.24
2016,6,19,6,45,658.0,63.5,1.5,18.0,270.5,464.68,373.74
2016,6,19,7,0,705.0,69.0,1.4,19.0,322.0,527.46,421.0
2016,6,19,7,15,709.0,73.0,1.45,19.5,361.0,564.77,448.65
2016,6,19,7,30,713.0,77.0,1.5,20.0,400.0,600.0,473.85
2016,6,19,7,45,716.0,88.5,1.55,21.0,446.0,640.64,500.91
2016,6,19,8,0,719.0,100.0,1.6,22.0,492.0,678.69,524.7
2016,6,19,8,15,785.5,96.0,1.6,22.5,560.5,747.68,570.06
2016,6,19,8,30,852.0,92.0,1.6,23.0,629.0,808.4,608.16
2016,6,19,8,45,864.0,95.5,1.65,23.5,674.0,839.71,626.26
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,868.03,642.51
2016,6,19,9,15,886.5,101.0,1.7,24.0,760.5,890.31,655.41
2016,6,19,9,30,897.0,103.0,1.7,24.0,802.0,909.21,666.17
2016,6,19,9,45,906.0,104.5,1.75,24.5,838.5,922.72,672.79
2016,6,19,10,0,915.0,106.0,1.8,25.0,875.0,932.55,677.15
2016,6,19,10,15,921.0,107.0,1.8,25.0,904.5,935.4,677.89
2016,6,19,10,30,927.0,108.0,1.8,25.0,934.0,934.4,676.35
2016,6,19,10,45,932.5,108.0,1.8,25.5,957.5,928.12,670.27
2016,6,19,11,0,938.0,108.0,1.8,26.0,981.0,917.96,661.89
2016,6,19,11,15,940.5,109.0,1.8,26.0,997.0,902.26,651.39
2016,6,19,11,30,943.0,110.0,1.8,26.0,1013.0,882.79,638.58
2016,6,19,11,45,944.5,110.0,1.8,26.5,1022.0,858.04,621.19
2016,6,19,12,0,946.0,110.0,1.8,27.0,1031.0,829.87,601.67
2016,6,19,12,15,946.0,110.0,1.8,27.0,1032.0,797.37,580.3
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,761.93,555.42
2016,6,19,12,45,942.5,111.0,1.8,27.5,1026.0,722.13,526.01
2016,6,19,13,0,939.0,112.0,1.8,28.0,1019.0,679.94,494.42
2016,6,19,13,15,936.0,111.5,1.75,28.0,1005.0,634.73,460.71
2016,6,19,13,30,933.0,111.0,1.7,28.0,991.0,587.41,424.62
2016,6,19,13,45,925.0,112.5,1.7,28.0,969.0,537.06,385.58
2016,6,19,14,0,917.0,114.0,1.7,28.0,947.0,485.39,344.41
2016,6,19,14,15,911.0,112.5,1.65,27.5,919.0,431.45,300.84
2016,6,19,14,30,905.0,111.0,1.6,27.0,891.0,376.5,255.4
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.0,320.56,208.54
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,264.73,162.73
2016,6,19,15,15,869.0,111.0,1.55,27.0,781.5,207.72,119.48
2016,6,19,15,30,858.0,109.0,1.5,27.0,742.0,151.2,84.96
2016,6,19,15,45,841.5,107.5,1.45,27.0,697.5,86.11,65.62
2016,6,19,16,0,825.0,106.0,1.4,27.0,653.0,84.86,64.87
2016,6,19,16,15,585.5,167.0,1.3,26.5,541.0,109.86,85.76
2016,6,19,16,30,346.0,228.0,1.2,26.0,429.0,146.19,115.87
2016,6,19,16,45,439.0,183.0,1.2,26.0,414.0,119.22,94.07
2016,6,19,17,0,532.0,138.0,1.2,26.0,399.0,95.98,75.22
2016,6,19,17,15,495.5,132.0,1.1,25.5,354.0,92.41,72.69
2016,6,19,17,30,459.0,126.0,1.0,25.0,309.0,88.77,70.02
2016,6,19,17,45,432.5,111.0,0.95,24.5,264.0,79.43,62.45
2016,6,19,18,0,406.0,96.0,0.9,24.0,219.0,69.74,54.42
2016,6,19,18,15,363.5,82.0,0.85,23.0,176.5,60.2,46.42
2016,6,19,18,30,321.0,68.0,0.8,22.0,134.0,50.42,37.95
2016,6,19,18,45,255.0,53.0,0.8,21.5,96.0,39.56,28.22
2016,6,19,19,0,189.0,38.0,0.8,21.0,58.0,28.55,18.02
2016,6,19,19,15,94.5,19.0,0.8,20.5,29.0,14.41,1.67
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,34.97,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,102.82,53.33
2016,6,20,5,45,314.0,35.0,1.4,16.0,77.0,170.4,126.45
2016,6,20,6,0,423.0,46.0,1.6,17.0,116.0,245.67,191.61
2016,6,20,6,15,493.5,54.0,1.6,17.5,163.0,310.78,247.87
2016,6,20,6,30,564.0,62.0,1.6,18.0,210.0,381.87,307.18
2016,6,20,6,45,614.0,67.5,1.6,19.0,261.0,443.97,356.72
2016,6,20,7,0,664.0,73.0,1.6,20.0,312.0,508.87,406.22
2016,6,20,7,15,698.0,78.0,1.65,21.0,363.5,565.06,447.3
2016,6,20,7,30,732.0,83.0,1.7,22.0,415.0,619.39,485.51
2016,6,20,7,45,760.0,86.0,1.8,23.0,466.5,669.6,519.57
2016,6,20,8,0,788.0,89.0,1.9,24.0,518.0,718.95,551.0
2016,6,20,8,15,807.0,92.0,1.8,24.5,566.5,759.95,575.45
2016,6,20,8,30,826.0,95.0,1.7,25.0,615.0,798.88,597.89
2016,6,20,8,45,842.5,97.0,1.6,25.5,661.0,823.03,609.89
2016,6,20,9,0,859.0,99.0,1.5,26.0,707.0,853.27,625.78
2016,6,20,9,15,870.5,101.0,1.4,26.5,748.0,876.22,636.5
2016,6,20,9,30,882.0,103.0,1.3,27.0,789.0,895.88,644.97
2016,6,20,9,45,894.5,102.5,1.2,27.5,826.0,910.47,650.09
2016,6,20,10,0,907.0,102.0,1.1,28.0,863.0,921.51,652.94
2016,6,20,10,15,913.0,103.0,0.95,28.0,893.0,924.51,651.24
2016,6,20,10,30,919.0,104.0,0.8,28.0,923.0,923.68,647.2
2016,6,20,10,45,923.5,105.0,0.7,28.5,946.0,917.66,639.67
2016,6,20,11,0,928.0,106.0,0.6,29.0,969.0,907.78,629.96
2016,6,20,11,15,931.0,106.5,0.5,29.0,985.5,892.33,618.28
2016,6,20,11,30,934.0,107.0,0.4,29.0,1002.0,873.17,604.53
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.5,848.77,587.53
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,820.99,568.63
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,788.89,548.16
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,753.88,524.48
2016,6,20,12,45,933.5,108.5,0.2,30.0,1015.0,714.84,498.48
2016,6,20,13,0,931.0,109.0,0.2,30.0,1008.0,673.36,470.26
2016,6,20,13,15,928.0,108.5,0.15,30.0,994.5,628.58,438.54
2016,6,20,13,30,925.0,108.0,0.1,30.0,981.0,581.71,404.61
2016,6,20,13,45,919.0,108.0,0.1,30.5,959.5,531.78,367.25
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,480.38,327.79
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,427.07,286.49
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,372.75,243.35
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,316.55,198.44
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,260.24,154.14
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,203.31,112.9
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,146.88,79.64
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,91.56,68.87
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,79.94,59.89
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.0,78.36,58.84
2016,6,20,16,30,789.0,92.0,0.4,30.0,550.0,76.68,57.68
2016,6,20,16,45,758.0,91.0,0.5,30.0,499.0,75.99,57.34
2016,6,20,17,0,727.0,90.0,0.6,30.0,448.0,75.37,57.06
2016,6,20,17,15,695.5,85.5,0.6,29.5,397.0,66.71,50.23
2016,6,20,17,30,664.0,81.0,0.6,29.0,346.0,63.71,48.03
2016,6,20,17,45,613.5,76.5,0.65,28.5,294.5,60.38,45.49
2016,6,20,18,0,563.0,72.0,0.7,28.0,243.0,57.11,42.9
2016,6,20,18,15,503.0,64.5,0.7,27.0,195.5,51.51,38.29
2016,6,20,18,30,443.0,57.0,0.7,26.0,148.0,45.89,33.46
2016,6,20,18,45,348.5,46.5,0.75,25.5,106.0,37.57,26.05
2016,6,20,19,0,254.0,36.0,0.8,25.0,64.0,27.44,16.78
2016,6,20,19,15,127.0,18.0,0.85,24.5,32.0,13.77,1.42
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,13.0,11.5,1.55,19.0,12.5,12.28,0.0
2016,6,21,5,30,26.0,23.0,1.7,19.0,25.0,33.12,13.54
2016,6,21,5,45,68.0,40.5,1.9,19.5,50.5,69.45,49.06
2016,6,21,6,0,110.0,58.0,2.1,20.0,76.0,107.55,81.91
2016,6,21,6,15,134.0,78.0,2.1,20.5,107.5,144.22,113.48
2016,6,21,6,30,158.0,98.0,2.1,21.0,139.0,182.73,146.01
2016,6,21,6,45,176.5,118.0,2.15,21.5,173.5,219.92,176.69
2016,6,21,7,0,195.0,138.0,2.2,22.0,208.0,271.05,217.52
2016,6,21,7,15,272.5,150.5,2.3,22.5,265.0,341.69,273.54
2016,6,21,7,30,350.0,163.0,2.4,23.0,322.0,417.9,332.39
2016,6,21,7,45,310.0,193.5,2.55,24.0,346.0,432.5,340.55
2016,6,21,8,0,270.0,224.0,2.7,25.0,370.0,442.77,345.32
2016,6,21,8,15,408.5,206.0,2.75,25.5,451.0,558.3,431.74
2016,6,21,8,30,547.0,188.0,2.8,26.0,532.0,663.27,507.39
2016,6,21,8,45,455.5,240.5,2.85,27.0,541.0,650.28,492.14
2016,6,21,9,0,364.0,293.0,2.9,28.0,550.0,611.96,460.19
2016,6,21,9,15,411.5,292.0,2.9,28.0,599.0,673.54,503.23
2016,6,21,9,30,459.0,291.0,2.9,28.0,648.0,717.08,532.84
2016,6,21,9,45,344.5,347.5,2.9,28.5,622.5,651.36,482.44
2016,6,21,10,0,230.0,404.0,2.9,29.0,597.0,581.98,429.78
2016,6,21,10,15,280.0,407.0,2.95,29.0,650.5,642.88,472.81
2016,6,21,10,30,330.0,410.0,3.0,29.0,704.0,683.6,500.93
2016,6,21,10,45,305.5,429.5,3.05,29.5,707.5,671.39,490.1
2016,6,21,11,0,281.0,449.0,3.1,30.0,711.0,657.45,478.5
2016,6,21,11,15,272.0,460.5,3.25,30.0,718.0,648.19,471.9
2016,6,21,11,30,263.0,472.0,3.4,30.0,725.0,637.28,464.12
2016,6,21,11,45,358.5,448.5,3.6,30.5,796.0,679.68,494.38
2016,6,21,12,0,454.0,425.0,3.8,31.0,867.0,722.02,523.57
2016,6,21,12,15,448.0,426.0,3.85,31.0,863.5,694.16,503.73
2016,6,21,12,30,442.0,427.0,3.9,31.0,860.0,664.84,483.08
2016,6,21,12,45,643.5,286.5,3.95,31.5,911.0,666.79,486.24
2016,6,21,13,0,845.0,146.0,4.0,32.0,962.0,645.69,472.08
2016,6,21,13,15,842.0,145.5,3.9,32.0,949.0,604.22,440.35
2016,6,21,13,30,839.0,145.0,3.8,32.0,936.0,560.9,406.66
2016,6,21,13,45,832.5,144.5,3.7,32.0,915.5,514.16,369.7
2016,6,21,14,0,826.0,144.0,3.6,32.0,895.0,466.2,330.95
2016,6,21,14,15,624.5,247.5,3.6,32.0,805.5,407.51,286.73
2016,6,21,14,30,423.0,351.0,3.6,32.0,716.0,366.53,257.57
2016,6,21,14,45,376.5,355.5,3.65,32.0,671.0,330.98,230.54
2016,6,21,15,0,330.0,360.0,3.7,32.0,626.0,293.76,203.32
2016,6,21,15,15,217.0,351.5,3.7,32.0,523.0,254.28,178.75
2016,6,21,15,30,104.0,343.0,3.7,32.0,420.0,229.04,165.94
2016,6,21,15,45,86.5,315.5,3.7,32.0,377.5,201.53,156.03
2016,6,21,16,0,69.0,288.0,3.7,32.0,335.0,186.1,144.34
2016,6,21,16,15,42.0,244.0,3.6,31.5,272.0,162.02,125.92
2016,6,21,16,30,15.0,200.0,3.5,31.0,209.0,143.42,111.66
2016,6,21,16,45,13.5,184.0,3.45,31.0,191.5,132.33,103.09
2016,6,21,17,0,12.0,168.0,3.4,31.0,174.0,121.14,94.36
2016,6,21,17,15,8.5,150.0,3.15,30.0,154.0,108.58,84.77
2016,6,21,17,30,5.0,132.0,2.9,29.0,134.0,95.94,74.92
2016,6,21,17,45,2.5,113.5,2.7,28.5,114.5,82.92,64.41
2016,6,21,18,0,0.0,95.0,2.5,28.0,95.0,69.83,53.62
2016,6,21,18,15,0.0,76.5,2.6,27.5,76.5,56.68,42.57
2016,6,21,18,30,0.0,58.0,2.7,27.0,58.0,43.43,31.22
2016,6,21,18,45,0.0,42.0,2.8,26.5,42.0,31.75,21.04
2016,6,21,19,0,0.0,26.0,2.9,26.0,26.0,19.85,10.52
2016,6,21,19,15,0.0,13.0,2.95,25.5,13.0,9.89,0.0
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.0,12.0,1.15,20.5,17.0,27.51,0.0
2016,6,22,5,30,146.0,24.0,1.3,21.0,34.0,82.64,39.27
2016,6,22,5,45,249.5,36.5,1.5,21.5,70.5,145.63,105.38
2016,6,22,6,0,353.0,49.0,1.7,22.0,107.0,218.83,167.53
2016,6,22,6,15,423.5,58.5,1.75,22.5,152.0,282.01,221.1
2016,6,22,6,30,494.0,68.0,1.8,23.0,197.0,351.32,278.16
2016,6,22,6,45,554.5,70.5,1.85,24.0,245.0,413.02,327.06
2016,6,22,7,0,615.0,73.0,1.9,25.0,293.0,478.29,376.77
2016,6,22,7,15,614.5,87.0,1.95,25.5,336.0,520.25,407.49
2016,6,22,7,30,614.0,101.0,2.0,26.0,379.0,559.95,435.51
2016,6,22,7,45,681.0,98.0,2.15,26.5,440.0,627.69,484.3
2016,6,22,8,0,748.0,95.0,2.3,27.0,501.0,694.58,530.38
