Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,8,15,768.0,98.0,2.2,27.5,549.0,735.31,554.92
2016,6,22,8,30,788.0,101.0,2.1,28.0,597.0,774.13,577.73
2016,6,22,8,45,807.0,102.5,2.05,28.5,642.5,808.27,597.26
2016,6,22,9,0,826.0,104.0,2.0,29.0,688.0,830.0,608.27
2016,6,22,9,15,669.5,188.5,1.8,29.5,680.0,806.79,587.83
2016,6,22,9,30,513.0,273.0,1.6,30.0,672.0,747.87,541.38
2016,6,22,9,45,497.5,295.5,1.45,30.5,697.5,756.31,543.39
2016,6,22,10,0,482.0,318.0,1.3,31.0,723.0,761.59,542.61
2016,6,22,10,15,471.5,337.5,1.25,31.0,745.0,765.6,543.26
2016,6,22,10,30,461.0,357.0,1.2,31.0,767.0,766.7,542.1
2016,6,22,10,45,501.5,357.5,1.2,31.5,815.0,793.44,557.92
2016,6,22,11,0,542.0,358.0,1.2,32.0,863.0,816.65,571.0
2016,6,22,11,15,507.0,383.0,1.55,32.0,861.5,792.29,557.41
2016,6,22,11,30,472.0,408.0,1.9,32.0,860.0,765.61,541.86
2016,6,22,11,45,458.0,416.0,2.25,32.0,858.0,740.71,527.25
2016,6,22,12,0,444.0,424.0,2.6,32.0,856.0,713.95,510.72
2016,6,22,12,15,374.0,448.0,2.45,31.5,812.5,652.7,468.41
2016,6,22,12,30,304.0,472.0,2.3,31.0,769.0,599.37,431.21
2016,6,22,12,45,367.0,444.0,2.2,31.0,800.5,599.5,431.49
2016,6,22,13,0,430.0,416.0,2.1,31.0,832.0,594.68,427.54
2016,6,22,13,15,441.0,407.5,2.05,31.0,829.0,566.56,406.96
2016,6,22,13,30,452.0,399.0,2.0,31.0,826.0,536.66,384.82
2016,6,22,13,45,460.0,384.5,1.95,31.0,811.0,499.7,357.29
2016,6,22,14,0,468.0,370.0,1.9,31.0,796.0,461.45,328.19
2016,6,22,14,15,372.0,389.5,1.85,31.0,722.0,408.0,289.31
2016,6,22,14,30,276.0,409.0,1.8,31.0,648.0,359.05,254.49
2016,6,22,14,45,204.5,398.5,1.75,31.5,572.0,317.61,224.99
2016,6,22,15,0,133.0,388.0,1.7,32.0,496.0,276.49,196.81
2016,6,22,15,15,208.5,360.0,1.65,32.0,519.5,257.6,180.28
2016,6,22,15,30,284.0,332.0,1.6,32.0,543.0,219.45,151.92
2016,6,22,15,45,336.5,297.0,1.6,32.0,532.0,178.88,137.55
2016,6,22,16,0,389.0,262.0,1.6,32.0,521.0,162.86,125.44
2016,6,22,16,15,194.5,203.0,1.6,31.5,332.5,127.97,98.38
2016,6,22,16,30,0.0,144.0,1.6,31.0,144.0,107.08,82.14
2016,6,22,16,45,76.5,176.5,1.6,31.0,214.5,123.88,96.05
2016,6,22,17,0,153.0,209.0,1.6,31.0,285.0,137.41,107.29
2016,6,22,17,15,145.5,186.0,1.45,30.5,252.0,124.17,97.07
2016,6,22,17,30,138.0,163.0,1.3,30.0,219.0,110.51,86.41
2016,6,22,17,45,307.5,123.5,1.2,29.5,224.5,87.33,67.68
2016,6,22,18,0,477.0,84.0,1.1,29.0,230.0,64.98,49.28
2016,6,22,18,15,418.0,74.0,1.0,28.5,184.5,55.42,41.32
2016,6,22,18,30,359.0,64.0,0.9,28.0,139.0,48.02,34.95
2016,6,22,18,45,274.0,51.5,0.8,27.5,99.5,38.64,26.71
2016,6,22,19,0,189.0,39.0,0.7,27.0,60.0,29.26,18.12
2016,6,22,19,15,94.5,19.5,0.7,26.5,30.0,14.78,2.19
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,14.0,11.0,1.95,23.0,12.0,12.11,0.0
2016,6,23,5,30,28.0,22.0,2.1,23.0,24.0,32.4,11.94
2016,6,23,5,45,76.0,41.5,2.25,23.0,53.0,73.87,51.56
2016,6,23,6,0,124.0,61.0,2.4,23.0,82.0,125.35,95.01
2016,6,23,6,15,164.5,81.0,2.45,23.5,118.0,171.35,133.83
2016,6,23,6,30,205.0,101.0,2.5,24.0,154.0,220.93,174.98
2016,6,23,6,45,253.0,113.5,2.55,24.5,193.5,269.54,214.63
2016,6,23,7,0,301.0,126.0,2.6,25.0,233.0,322.16,256.47
2016,6,23,7,15,264.0,153.5,2.75,25.5,258.5,339.3,268.7
2016,6,23,7,30,227.0,181.0,2.9,26.0,284.0,352.19,277.09
2016,6,23,7,45,292.0,193.5,3.1,26.5,341.5,419.3,328.27
2016,6,23,8,0,357.0,206.0,3.3,27.0,399.0,489.9,380.72
2016,6,23,8,15,314.5,238.0,3.4,27.5,420.0,498.63,384.19
2016,6,23,8,30,272.0,270.0,3.5,28.0,441.0,503.22,384.74
2016,6,23,8,45,331.0,278.0,3.65,28.5,501.5,564.76,429.08
2016,6,23,9,0,390.0,286.0,3.8,29.0,562.0,627.29,473.0
2016,6,23,9,15,358.5,314.5,3.8,29.5,580.0,631.53,472.67
2016,6,23,9,30,327.0,343.0,3.8,30.0,598.0,632.75,470.54
2016,6,23,9,45,304.0,367.5,3.85,30.5,613.0,634.92,469.53
2016,6,23,10,0,281.0,392.0,3.9,31.0,628.0,634.77,466.96
2016,6,23,10,15,269.0,411.0,3.9,31.0,643.5,637.16,467.38
2016,6,23,10,30,257.0,430.0,3.9,31.0,659.0,637.67,466.53
2016,6,23,10,45,210.5,448.5,3.95,31.5,639.5,589.67,430.83
2016,6,23,11,0,164.0,467.0,4.0,32.0,620.0,558.0,406.46
2016,6,23,11,15,211.5,470.0,3.95,32.0,670.5,592.41,431.02
2016,6,23,11,30,259.0,473.0,3.9,32.0,721.0,635.41,460.7
2016,6,23,11,45,223.5,484.0,3.85,32.0,699.5,591.55,429.06
2016,6,23,12,0,188.0,495.0,3.8,32.0,678.0,559.5,405.76
2016,6,23,12,15,211.0,492.5,3.7,32.0,698.5,560.92,406.72
2016,6,23,12,30,234.0,490.0,3.6,32.0,719.0,559.88,405.7
2016,6,23,12,45,307.5,458.5,3.55,32.0,757.5,570.81,413.73
2016,6,23,13,0,381.0,427.0,3.5,32.0,796.0,572.22,414.58
2016,6,23,13,15,242.0,446.5,3.4,32.0,679.5,478.9,347.28
2016,6,23,13,30,103.0,466.0,3.3,32.0,563.0,401.16,291.2
2016,6,23,13,45,151.0,459.5,3.2,32.0,598.5,405.26,293.8
2016,6,23,14,0,199.0,453.0,3.1,32.0,634.0,406.11,293.1
2016,6,23,14,15,115.0,399.0,3.0,31.5,503.5,321.89,233.47
2016,6,23,14,30,31.0,345.0,2.9,31.0,373.0,253.71,185.75
2016,6,23,14,45,76.0,365.5,2.8,31.0,428.5,271.73,197.68
2016,6,23,15,0,121.0,386.0,2.7,31.0,484.0,273.13,196.65
2016,6,23,15,15,144.5,367.5,2.55,31.0,478.5,251.74,179.98
2016,6,23,15,30,168.0,349.0,2.4,31.0,473.0,227.77,162.97
2016,6,23,15,45,388.5,267.0,2.3,31.0,531.5,156.66,120.86
2016,6,23,16,0,609.0,185.0,2.2,31.0,590.0,118.36,90.73
2016,6,23,16,15,350.0,218.5,2.0,30.5,447.5,140.4,108.93
2016,6,23,16,30,91.0,252.0,1.8,30.0,305.0,166.02,129.96
2016,6,23,16,45,311.5,199.5,1.65,30.0,357.5,130.69,101.86
2016,6,23,17,0,532.0,147.0,1.5,30.0,410.0,101.32,78.34
2016,6,23,17,15,270.0,141.0,1.3,29.5,274.5,97.29,75.5
2016,6,23,17,30,8.0,135.0,1.1,29.0,139.0,97.9,76.4
2016,6,23,17,45,4.0,116.0,0.95,28.5,118.0,84.56,65.65
2016,6,23,18,0,0.0,97.0,0.8,28.0,97.0,71.14,54.65
2016,6,23,18,15,0.0,77.5,0.8,27.5,77.5,57.35,43.12
2016,6,23,18,30,0.0,58.0,0.8,27.0,58.0,43.45,31.25
2016,6,23,18,45,0.0,41.0,0.8,27.0,41.0,31.09,20.47
2016,6,23,19,0,0.0,24.0,0.8,27.0,24.0,18.31,9.25
2016,6,23,19,15,0.0,12.0,0.8,26.5,12.0,9.12,0.0
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.5,1.85,22.0,8.5,6.69,0.0
2016,6,24,5,30,0.0,17.0,1.9,22.0,17.0,12.97,1.38
2016,6,24,5,45,13.5,36.5,2.0,22.5,39.0,38.61,24.76
2016,6,24,6,0,27.0,56.0,2.1,23.0,61.0,63.58,45.97
2016,6,24,6,15,44.0,77.0,2.1,23.0,87.5,92.72,70.61
2016,6,24,6,30,61.0,98.0,2.1,23.0,114.0,123.08,96.13
2016,6,24,6,45,78.0,119.0,2.15,23.0,144.0,154.71,122.36
2016,6,24,7,0,95.0,140.0,2.2,23.0,174.0,199.59,158.73
2016,6,24,7,15,274.5,140.5,2.25,23.5,260.0,331.86,265.3
2016,6,24,7,30,454.0,141.0,2.3,24.0,346.0,482.83,381.52
2016,6,24,7,45,538.5,136.5,2.35,24.5,407.5,555.83,434.93
2016,6,24,8,0,623.0,132.0,2.4,25.0,469.0,642.65,496.99
2016,6,24,8,15,465.0,197.0,2.4,25.0,462.0,593.81,457.01
2016,6,24,8,30,307.0,262.0,2.4,25.0,455.0,523.61,401.94
2016,6,24,8,45,337.5,276.0,2.4,25.5,502.5,568.25,433.28
2016,6,24,9,0,368.0,290.0,2.4,26.0,550.0,612.55,463.1
2016,6,24,9,15,360.5,312.5,2.3,26.0,579.5,631.41,474.15
2016,6,24,9,30,353.0,335.0,2.2,26.0,609.0,648.02,483.68
2016,6,24,9,45,380.0,339.5,2.15,26.5,647.0,675.64,501.02
2016,6,24,10,0,407.0,344.0,2.1,27.0,685.0,718.4,527.93
2016,6,24,10,15,443.5,348.5,2.05,27.0,732.5,750.86,548.86
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,780.64,567.81
2016,6,24,10,45,385.5,399.5,1.95,27.5,748.5,715.19,519.6
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,664.26,481.44
2016,6,24,11,15,269.5,460.5,1.85,28.0,715.0,646.94,468.71
2016,6,24,11,30,248.0,475.0,1.8,28.0,713.0,628.34,454.9
2016,6,24,11,45,217.5,485.0,1.75,28.0,695.0,587.86,426.26
2016,6,24,12,0,187.0,495.0,1.7,28.0,677.0,559.02,405.5
2016,6,24,12,15,281.5,465.0,1.7,28.0,739.5,598.11,433.82
2016,6,24,12,30,376.0,435.0,1.7,28.0,802.0,622.95,451.36
2016,6,24,12,45,573.0,315.0,1.7,28.5,870.5,646.16,468.24
2016,6,24,13,0,770.0,195.0,1.7,29.0,939.0,643.64,466.48
2016,6,24,13,15,607.0,297.0,1.7,29.0,879.0,584.52,422.32
2016,6,24,13,30,444.0,399.0,1.7,29.0,819.0,533.49,384.49
2016,6,24,13,45,348.5,421.5,1.7,29.5,746.5,473.62,340.83
2016,6,24,14,0,253.0,444.0,1.7,30.0,674.0,419.14,301.34
2016,6,24,14,15,160.5,420.5,1.65,30.0,565.0,352.85,254.58
2016,6,24,14,30,68.0,397.0,1.6,30.0,456.0,298.41,216.94
2016,6,24,14,45,418.0,272.0,1.6,30.0,611.5,288.29,198.45
2016,6,24,15,0,768.0,147.0,1.6,30.0,767.0,260.13,162.07
2016,6,24,15,15,490.5,246.5,1.6,30.0,635.0,222.54,144.34
2016,6,24,15,30,213.0,346.0,1.6,30.0,503.0,230.98,164.07
2016,6,24,15,45,190.0,325.5,1.6,30.0,459.5,199.22,154.62
2016,6,24,16,0,167.0,305.0,1.6,30.0,416.0,187.22,145.69
2016,6,24,16,15,83.5,159.0,1.5,30.0,214.5,108.95,83.61
2016,6,24,16,30,0.0,13.0,1.4,30.0,13.0,9.94,2.63
2016,6,24,16,45,97.0,110.0,1.35,30.0,158.0,79.61,60.47
2016,6,24,17,0,194.0,207.0,1.3,30.0,303.0,137.28,107.65
2016,6,24,17,15,401.0,147.5,1.2,29.5,317.5,100.03,77.67
2016,6,24,17,30,608.0,88.0,1.1,29.0,332.0,67.58,51.23
2016,6,24,17,45,575.0,79.5,1.0,29.0,284.5,61.92,46.68
2016,6,24,18,0,542.0,71.0,0.9,29.0,237.0,56.06,41.83
2016,6,24,18,15,484.0,63.0,0.8,28.5,190.5,50.12,36.87
2016,6,24,18,30,426.0,55.0,0.7,28.0,144.0,44.12,31.68
2016,6,24,18,45,346.0,44.5,0.6,27.5,104.0,35.89,24.43
2016,6,24,19,0,266.0,34.0,0.5,27.0,64.0,27.6,16.8
2016,6,24,19,15,133.0,17.0,0.45,27.0,32.0,13.06,1.45
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,21.0,16.0,25.14,0.0
2016,6,25,5,30,131.0,23.0,2.3,21.0,32.0,76.11,32.25
2016,6,25,5,45,224.0,37.0,2.45,21.5,67.0,136.91,98.7
2016,6,25,6,0,317.0,51.0,2.6,22.0,102.0,202.49,155.13
2016,6,25,6,15,387.5,61.5,2.65,22.5,146.0,263.13,206.99
2016,6,25,6,30,458.0,72.0,2.7,23.0,190.0,335.97,267.31
2016,6,25,6,45,229.0,84.5,2.8,23.5,143.5,223.13,178.51
2016,6,25,7,0,0.0,97.0,2.9,24.0,97.0,77.63,58.21
2016,6,25,7,15,4.5,124.0,2.9,24.0,126.0,103.86,79.6
2016,6,25,7,30,9.0,151.0,2.9,24.0,155.0,130.46,100.86
2016,6,25,7,45,4.5,141.5,2.95,24.5,143.5,117.21,89.57
2016,6,25,8,0,0.0,132.0,3.0,25.0,132.0,104.69,78.96
2016,6,25,8,15,1.0,150.0,3.0,25.5,150.5,120.38,91.03
2016,6,25,8,30,2.0,168.0,3.0,26.0,169.0,136.12,102.94
2016,6,25,8,45,1.0,147.5,3.0,26.5,148.0,117.34,87.67
2016,6,25,9,0,0.0,127.0,3.0,27.0,127.0,99.31,73.12
2016,6,25,9,15,1.0,142.0,2.95,27.0,143.5,112.41,83.23
2016,6,25,9,30,2.0,157.0,2.9,27.0,160.0,125.53,93.26
2016,6,25,9,45,5.5,182.0,2.85,27.5,187.5,149.13,111.19
2016,6,25,10,0,9.0,207.0,2.8,28.0,215.0,172.75,128.88
2016,6,25,10,15,4.5,168.5,2.75,28.0,172.5,136.84,101.05
2016,6,25,10,30,0.0,130.0,2.7,28.0,130.0,101.73,73.8
2016,6,25,10,45,0.5,132.5,2.7,28.5,133.5,104.18,75.5
2016,6,25,11,0,1.0,135.0,2.7,29.0,137.0,106.6,77.14
2016,6,25,11,15,165.5,293.0,2.65,29.0,451.5,411.0,307.79
2016,6,25,11,30,330.0,451.0,2.6,29.0,766.0,676.29,492.93
2016,6,25,11,45,171.5,354.0,2.55,29.0,518.5,441.34,325.68
2016,6,25,12,0,13.0,257.0,2.5,29.0,271.0,211.85,155.96
2016,6,25,12,15,152.5,366.0,2.45,29.0,515.5,417.05,309.07
2016,6,25,12,30,292.0,475.0,2.4,29.0,760.0,594.46,433.05
2016,6,25,12,45,153.0,369.5,2.35,29.5,519.0,398.02,292.18
2016,6,25,13,0,14.0,264.0,2.3,30.0,278.0,212.5,155.67
2016,6,25,13,15,30.0,339.0,2.3,30.0,368.0,276.86,203.61
2016,6,25,13,30,46.0,414.0,2.3,30.0,458.0,334.18,244.9
2016,6,25,13,45,32.5,364.0,2.3,30.0,395.0,285.44,209.36
2016,6,25,14,0,19.0,314.0,2.3,30.0,332.0,243.46,178.87
2016,6,25,14,15,111.0,368.5,2.35,29.5,465.0,301.85,220.83
2016,6,25,14,30,203.0,423.0,2.4,29.0,598.0,351.82,254.55
2016,6,25,14,45,456.5,305.5,2.45,29.0,680.0,319.21,221.4
2016,6,25,15,0,710.0,188.0,2.5,29.0,762.0,268.19,171.59
2016,6,25,15,15,484.5,263.0,2.55,28.5,646.0,231.41,152.64
2016,6,25,15,30,259.0,338.0,2.6,28.0,530.0,221.23,157.01
2016,6,25,15,45,450.0,256.0,2.65,28.0,565.5,154.19,120.47
2016,6,25,16,0,641.0,174.0,2.7,28.0,601.0,112.58,87.23
2016,6,25,16,15,456.0,209.5,2.7,27.5,502.0,130.68,102.5
2016,6,25,16,30,271.0,245.0,2.7,27.0,403.0,153.12,121.33
2016,6,25,16,45,403.0,197.0,2.7,27.0,408.5,126.36,99.78
2016,6,25,17,0,535.0,149.0,2.7,27.0,414.0,102.57,80.49
2016,6,25,17,15,499.5,140.0,2.6,26.5,366.0,97.33,76.6
2016,6,25,17,30,464.0,131.0,2.5,26.0,318.0,91.93,72.48
2016,6,25,17,45,420.5,119.5,2.4,26.0,270.5,84.65,66.53
2016,6,25,18,0,377.0,108.0,2.3,26.0,223.0,77.18,60.3
2016,6,25,18,15,319.5,93.5,2.05,25.5,178.5,67.37,52.03
2016,6,25,18,30,262.0,79.0,1.8,25.0,134.0,57.52,43.48
2016,6,25,18,45,195.5,61.0,1.55,24.5,95.5,44.67,32.15
2016,6,25,19,0,129.0,43.0,1.3,24.0,57.0,31.72,20.43
2016,6,25,19,15,64.5,21.5,1.3,23.5,28.5,16.3,3.41
2016,6,25,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.0,12.0,1.2,18.5,15.0,20.96,0.0
2016,6,26,5,30,94.0,24.0,1.3,19.0,30.0,59.92,23.39
2016,6,26,5,45,192.5,39.5,1.45,19.5,66.0,128.7,93.28
2016,6,26,6,0,291.0,55.0,1.6,20.0,102.0,196.31,151.16
2016,6,26,6,15,362.5,67.0,1.6,20.5,146.5,257.69,203.42
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,325.8,259.83
2016,6,26,6,45,496.0,86.0,1.6,21.5,240.5,395.16,315.41
2016,6,26,7,0,558.0,93.0,1.6,22.0,290.0,464.38,368.96
2016,6,26,7,15,597.0,99.5,1.6,22.5,340.5,521.61,411.52
2016,6,26,7,30,636.0,106.0,1.6,23.0,391.0,579.92,453.43
2016,6,26,7,45,672.0,109.0,1.6,24.0,442.5,632.91,489.23
2016,6,26,8,0,708.0,112.0,1.6,25.0,494.0,685.8,523.74
2016,6,26,8,15,730.0,116.5,1.55,25.0,542.5,728.82,551.27
2016,6,26,8,30,752.0,121.0,1.5,25.0,591.0,765.84,574.05
2016,6,26,8,45,774.5,122.0,1.5,25.5,637.5,801.94,595.26
2016,6,26,9,0,797.0,123.0,1.5,26.0,684.0,835.69,614.58
2016,6,26,9,15,810.0,126.0,1.5,26.5,725.0,860.58,627.89
2016,6,26,9,30,823.0,129.0,1.5,27.0,766.0,882.33,639.15
2016,6,26,9,45,828.5,133.5,1.5,27.5,801.0,895.58,644.95
2016,6,26,10,0,834.0,138.0,1.5,28.0,836.0,905.2,648.59
2016,6,26,10,15,841.5,140.0,1.5,28.0,866.5,896.91,642.23
2016,6,26,10,30,849.0,142.0,1.5,28.0,897.0,898.24,642.34
2016,6,26,10,45,659.0,262.5,1.55,28.5,857.5,852.39,609.15
2016,6,26,11,0,469.0,383.0,1.6,29.0,818.0,776.27,554.1
2016,6,26,11,15,467.0,394.5,1.6,29.0,835.0,769.59,549.58
2016,6,26,11,30,465.0,406.0,1.6,29.0,852.0,760.14,542.62
2016,6,26,11,45,458.0,413.5,1.65,29.5,856.0,740.79,528.57
2016,6,26,12,0,451.0,421.0,1.7,30.0,860.0,719.25,513.1
2016,6,26,12,15,472.0,417.0,1.7,30.0,877.0,708.11,505.54
2016,6,26,12,30,493.0,413.0,1.7,30.0,894.0,693.81,495.6
2016,6,26,12,45,429.0,424.0,1.7,30.0,841.0,629.69,451.35
2016,6,26,13,0,365.0,435.0,1.7,30.0,788.0,569.51,409.56
2016,6,26,13,15,400.0,416.0,1.7,30.0,798.0,551.74,397.03
2016,6,26,13,30,435.0,397.0,1.7,30.0,808.0,528.58,379.91
2016,6,26,13,45,513.5,357.5,1.7,30.0,832.5,511.2,365.95
2016,6,26,14,0,592.0,318.0,1.7,30.0,857.0,485.79,344.98
2016,6,26,14,15,526.5,328.0,1.7,30.0,797.0,427.18,301.35
2016,6,26,14,30,461.0,338.0,1.7,30.0,737.0,374.29,261.97
2016,6,26,14,45,652.5,231.5,1.75,30.0,772.0,326.75,218.94
2016,6,26,15,0,844.0,125.0,1.8,30.0,807.0,269.91,166.57
2016,6,26,15,15,833.0,123.0,1.8,29.5,768.5,208.01,119.85
2016,6,26,15,30,822.0,121.0,1.8,29.0,730.0,152.41,84.94
2016,6,26,15,45,810.5,116.5,1.8,29.0,687.0,96.14,73.22
2016,6,26,16,0,799.0,112.0,1.8,29.0,644.0,87.76,66.69
2016,6,26,16,15,781.0,108.5,1.75,29.0,597.0,86.25,65.67
2016,6,26,16,30,763.0,105.0,1.7,29.0,550.0,84.62,64.54
2016,6,26,16,45,742.0,100.0,1.7,29.0,501.0,81.77,62.43
2016,6,26,17,0,721.0,95.0,1.7,29.0,452.0,72.71,55.16
2016,6,26,17,15,690.0,90.0,1.6,28.5,401.0,69.57,52.88
2016,6,26,17,30,659.0,85.0,1.5,28.0,350.0,66.36,50.48
2016,6,26,17,45,617.5,79.0,1.45,27.5,299.5,62.2,47.23
2016,6,26,18,0,576.0,73.0,1.4,27.0,249.0,57.98,43.83
2016,6,26,18,15,517.0,65.0,1.3,26.0,201.0,52.0,38.89
2016,6,26,18,30,458.0,57.0,1.2,25.0,153.0,45.98,33.7
2016,6,26,18,45,371.0,46.5,1.1,24.0,110.5,37.68,26.35
2016,6,26,19,0,284.0,36.0,1.0,23.0,68.0,29.35,18.6
2016,6,26,19,15,166.0,22.5,1.0,22.5,39.0,17.17,4.0
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,7.08,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,67.0,11.5,0.85,17.5,15.5,25.44,0.0
2016,6,27,5,30,134.0,23.0,1.0,18.0,31.0,76.59,29.54
2016,6,27,5,45,230.5,37.0,1.2,18.5,67.0,139.24,101.02
2016,6,27,6,0,327.0,51.0,1.4,19.0,103.0,206.46,159.29
2016,6,27,6,15,398.0,61.0,1.5,19.5,147.0,267.23,211.51
2016,6,27,6,30,469.0,71.0,1.6,20.0,191.0,340.3,272.21
2016,6,27,6,45,246.0,98.5,1.7,21.0,163.0,248.53,199.74
2016,6,27,7,0,23.0,126.0,1.8,22.0,135.0,119.33,93.05
2016,6,27,7,15,15.0,137.0,1.95,23.0,143.5,123.09,95.63
2016,6,27,7,30,7.0,148.0,2.1,24.0,152.0,126.37,97.41
2016,6,27,7,45,349.0,130.0,2.3,25.0,318.0,411.03,325.66
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,672.92,519.52
2016,6,27,8,15,712.0,116.0,2.45,26.5,531.0,714.13,544.12
2016,6,27,8,30,733.0,120.0,2.4,27.0,578.0,753.69,568.31
2016,6,27,8,45,745.5,126.0,2.4,27.5,621.5,781.88,584.61
2016,6,27,9,0,758.0,132.0,2.4,28.0,665.0,811.67,601.9
2016,6,27,9,15,771.0,135.0,2.3,28.5,705.0,836.01,614.59
2016,6,27,9,30,784.0,138.0,2.2,29.0,745.0,857.33,625.14
2016,6,27,9,45,790.0,142.5,2.1,29.5,779.0,870.68,630.37
2016,6,27,10,0,796.0,147.0,2.0,30.0,813.0,880.55,633.39
2016,6,27,10,15,804.0,149.0,1.9,30.0,842.0,886.22,635.03
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,888.29,634.45
2016,6,27,10,45,816.0,153.0,1.7,30.5,894.0,883.16,628.13
2016,6,27,11,0,820.0,155.0,1.6,31.0,917.0,874.4,619.67
2016,6,27,11,15,823.5,156.0,1.55,31.0,933.0,860.67,610.02
2016,6,27,11,30,827.0,157.0,1.5,31.0,949.0,843.41,598.27
2016,6,27,11,45,828.5,158.0,1.45,31.5,957.5,821.07,582.2
2016,6,27,12,0,830.0,159.0,1.4,32.0,966.0,795.49,563.52
2016,6,27,12,15,829.5,159.0,1.35,32.0,967.0,764.54,542.23
2016,6,27,12,30,829.0,159.0,1.3,32.0,968.0,730.92,518.94
2016,6,27,12,45,819.5,164.0,1.3,32.5,960.0,692.6,491.49
2016,6,27,13,0,810.0,169.0,1.3,33.0,952.0,652.48,462.42
2016,6,27,13,15,588.0,295.5,1.25,33.0,860.0,574.57,406.43
2016,6,27,13,30,366.0,422.0,1.2,33.0,768.0,510.84,360.67
2016,6,27,13,45,577.5,294.0,1.2,33.0,826.0,497.48,350.42
2016,6,27,14,0,789.0,166.0,1.2,33.0,884.0,470.61,327.57
2016,6,27,14,15,510.5,292.5,1.15,32.5,752.0,399.46,277.94
2016,6,27,14,30,232.0,419.0,1.1,32.0,620.0,359.94,253.71
2016,6,27,14,45,331.5,368.0,1.1,32.0,643.0,328.76,227.42
2016,6,27,15,0,431.0,317.0,1.1,32.0,666.0,287.26,192.45
2016,6,27,15,15,302.0,333.0,1.1,32.0,572.0,250.01,170.25
2016,6,27,15,30,173.0,349.0,1.1,32.0,478.0,229.47,162.21
2016,6,27,15,45,144.0,326.0,1.1,32.0,428.5,198.63,152.49
2016,6,27,16,0,115.0,303.0,1.1,32.0,379.0,184.85,142.3
2016,6,27,16,15,145.5,280.0,1.05,31.5,369.5,174.61,135.0
2016,6,27,16,30,176.0,257.0,1.0,31.0,360.0,163.76,127.13
2016,6,27,16,45,96.0,215.0,1.0,30.5,271.0,145.62,113.39
2016,6,27,17,0,16.0,173.0,1.0,30.0,182.0,124.37,96.94
2016,6,27,17,15,12.0,154.5,0.95,29.5,160.5,111.51,87.03
2016,6,27,17,30,8.0,136.0,0.9,29.0,139.0,98.57,76.87
2016,6,27,17,45,4.0,116.5,0.9,28.5,118.0,84.91,65.93
2016,6,27,18,0,0.0,97.0,0.9,28.0,97.0,71.17,54.68
2016,6,27,18,15,0.0,77.5,0.8,27.5,77.5,57.38,43.15
2016,6,27,18,30,0.0,58.0,0.7,27.0,58.0,43.47,31.28
2016,6,27,18,45,0.0,41.0,0.65,26.5,41.0,31.1,20.54
2016,6,27,19,0,0.0,24.0,0.6,26.0,24.0,18.31,9.33
2016,6,27,19,15,0.0,13.0,0.6,25.5,13.0,9.89,0.0
2016,6,27,19,30,0.0,2.0,0.6,25.0,2.0,1.57,0.0
2016,6,27,19,45,0.0,1.0,0.65,25.0,1.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.0,0.35,22.0,4.0,3.15,0.0
2016,6,28,5,30,0.0,8.0,0.4,22.0,8.0,6.06,0.0
2016,6,28,5,45,0.0,19.0,0.5,22.0,19.0,14.46,5.81
2016,6,28,6,0,0.0,30.0,0.6,22.0,30.0,22.89,13.15
2016,6,28,6,15,0.0,44.0,0.55,22.0,44.0,33.66,22.34
2016,6,28,6,30,0.0,58.0,0.5,22.0,58.0,44.93,31.85
2016,6,28,6,45,0.0,73.5,0.5,22.5,73.5,57.71,42.39
2016,6,28,7,0,0.0,89.0,0.5,23.0,89.0,70.47,52.68
2016,6,28,7,15,0.0,64.0,0.6,23.0,64.0,49.06,34.98
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,29.81,19.05
2016,6,28,7,45,0.0,86.0,0.85,23.5,86.0,66.2,48.64
2016,6,28,8,0,0.0,133.0,1.0,24.0,133.0,105.61,79.94
2016,6,28,8,15,0.0,128.0,1.05,24.0,128.0,100.79,75.75
2016,6,28,8,30,0.0,123.0,1.1,24.0,123.0,96.3,71.95
2016,6,28,8,45,3.5,159.0,1.2,24.5,161.5,129.2,97.65
2016,6,28,9,0,7.0,195.0,1.3,25.0,200.0,162.52,123.15
2016,6,28,9,15,10.5,223.0,1.35,25.0,231.0,189.12,143.35
2016,6,28,9,30,14.0,251.0,1.4,25.0,262.0,215.73,163.35
2016,6,28,9,45,7.0,192.5,1.45,25.0,198.0,159.24,119.65
2016,6,28,10,0,0.0,134.0,1.5,25.0,134.0,104.92,77.29
2016,6,28,10,15,8.0,208.5,1.55,25.5,215.5,172.81,129.75
2016,6,28,10,30,16.0,283.0,1.6,26.0,297.0,241.48,181.18
2016,6,28,10,45,17.5,301.5,1.65,26.5,317.5,257.31,192.19
2016,6,28,11,0,19.0,320.0,1.7,27.0,338.0,272.84,203.09
2016,6,28,11,15,17.5,309.0,1.65,27.0,326.0,261.14,194.14
2016,6,28,11,30,16.0,298.0,1.6,27.0,314.0,249.63,185.44
2016,6,28,11,45,18.0,299.5,1.6,27.5,317.5,251.13,186.16
2016,6,28,12,0,20.0,301.0,1.6,28.0,321.0,260.53,192.66
2016,6,28,12,15,19.0,311.5,1.55,28.0,330.5,258.19,190.72
2016,6,28,12,30,18.0,322.0,1.5,28.0,340.0,263.73,194.63
2016,6,28,12,45,20.5,338.5,1.5,28.0,359.0,275.97,203.55
2016,6,28,13,0,23.0,355.0,1.5,28.0,378.0,287.51,211.91
2016,6,28,13,15,17.0,290.5,1.45,28.0,308.0,232.68,171.61
2016,6,28,13,30,11.0,226.0,1.4,28.0,238.0,179.16,131.95
2016,6,28,13,45,93.5,340.5,1.35,28.5,426.5,298.7,219.83
2016,6,28,14,0,176.0,455.0,1.3,29.0,615.0,399.03,289.0
2016,6,28,14,15,149.5,438.5,1.25,28.5,572.0,360.77,261.17
2016,6,28,14,30,123.0,422.0,1.2,28.0,529.0,325.59,236.31
2016,6,28,14,45,162.5,405.0,1.2,28.0,540.0,311.66,224.54
2016,6,28,15,0,202.0,388.0,1.2,28.0,551.0,293.34,209.08
2016,6,28,15,15,499.0,253.0,1.1,28.0,629.5,230.01,150.15
2016,6,28,15,30,796.0,118.0,1.0,28.0,708.0,149.71,83.41
2016,6,28,15,45,784.5,114.0,0.95,28.0,666.5,95.3,63.26
2016,6,28,16,0,773.0,110.0,0.9,28.0,625.0,85.77,65.26
2016,6,28,16,15,755.5,106.5,0.85,28.0,579.5,84.27,64.25
2016,6,28,16,30,738.0,103.0,0.8,28.0,534.0,82.65,63.12
2016,6,28,16,45,719.0,98.0,0.75,28.0,487.0,79.85,61.03
2016,6,28,17,0,700.0,93.0,0.7,28.0,440.0,70.96,53.9
2016,6,28,17,15,563.0,109.5,0.7,27.5,369.0,80.37,62.06
2016,6,28,17,30,426.0,126.0,0.7,27.0,298.0,88.14,68.88
2016,6,28,17,45,402.0,111.5,0.7,27.0,255.5,79.25,61.61
2016,6,28,18,0,378.0,97.0,0.7,27.0,213.0,70.0,53.94
2016,6,28,18,15,414.5,76.0,0.7,26.0,181.5,56.73,42.88
2016,6,28,18,30,451.0,55.0,0.7,25.0,150.0,44.33,32.3
2016,6,28,18,45,368.0,45.0,0.7,24.5,108.5,36.44,25.25
2016,6,28,19,0,285.0,35.0,0.7,24.0,67.0,28.51,17.83
2016,6,28,19,15,168.5,22.0,0.7,23.5,38.5,16.82,3.79
2016,6,28,19,30,52.0,9.0,0.7,23.0,10.0,7.08,0.0
2016,6,28,19,45,26.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.0,10.5,1.15,19.5,15.0,25.57,0.0
2016,6,29,5,30,142.0,21.0,1.3,20.0,30.0,76.01,24.44
2016,6,29,5,45,243.5,34.0,1.45,20.5,65.5,140.17,100.35
2016,6,29,6,0,345.0,47.0,1.6,21.0,101.0,212.34,162.45
2016,6,29,6,15,416.0,56.5,1.65,21.5,145.5,275.2,216.11
2016,6,29,6,30,487.0,66.0,1.7,22.0,190.0,344.33,273.4
2016,6,29,6,45,540.5,73.0,1.8,23.0,239.0,406.66,323.16
2016,6,29,7,0,594.0,80.0,1.9,24.0,288.0,472.34,373.54
2016,6,29,7,15,630.5,85.5,1.95,24.5,338.0,528.13,415.22
2016,6,29,7,30,667.0,91.0,2.0,25.0,388.0,584.82,456.19
2016,6,29,7,45,693.5,96.0,2.15,26.0,437.5,634.13,490.06
2016,6,29,8,0,720.0,101.0,2.3,27.0,487.0,682.79,522.23
2016,6,29,8,15,741.0,104.5,2.15,27.0,535.0,721.12,546.18
2016,6,29,8,30,762.0,108.0,2.0,27.0,583.0,760.96,570.64
2016,6,29,8,45,776.0,112.5,1.85,27.5,627.0,793.93,588.67
2016,6,29,9,0,790.0,117.0,1.7,28.0,671.0,824.24,604.48
2016,6,29,9,15,802.5,119.5,1.5,28.5,711.5,848.26,615.17
2016,6,29,9,30,815.0,122.0,1.3,29.0,752.0,869.18,623.43
2016,6,29,9,45,826.0,123.0,1.15,29.5,787.5,871.99,620.52
2016,6,29,10,0,837.0,124.0,1.0,30.0,823.0,883.1,622.96
2016,6,29,10,15,528.0,279.5,0.9,30.0,726.5,765.52,542.16
2016,6,29,10,30,219.0,435.0,0.8,30.0,630.0,593.28,421.85
2016,6,29,10,45,124.0,400.5,0.75,30.5,511.5,471.47,338.17
2016,6,29,11,0,29.0,366.0,0.7,31.0,393.0,336.16,242.02
2016,6,29,11,15,143.0,419.0,0.7,31.0,555.5,491.3,352.34
2016,6,29,11,30,257.0,472.0,0.7,31.0,718.0,635.44,447.68
2016,6,29,11,45,256.0,477.5,0.75,31.0,724.5,624.74,439.2
2016,6,29,12,0,255.0,483.0,0.8,31.0,731.0,612.41,431.23
2016,6,29,12,15,343.0,454.0,0.8,31.0,788.5,637.96,449.19
2016,6,29,12,30,431.0,425.0,0.8,31.0,846.0,660.45,464.18
2016,6,29,12,45,639.0,287.0,0.85,31.0,906.5,670.03,473.25
2016,6,29,13,0,847.0,149.0,0.9,31.0,967.0,655.41,465.48
2016,6,29,13,15,513.5,312.5,0.85,31.0,807.0,548.41,389.04
2016,6,29,13,30,180.0,476.0,0.8,31.0,647.0,449.83,319.56
2016,6,29,13,45,136.0,458.0,0.75,31.0,585.0,398.87,284.55
2016,6,29,14,0,92.0,440.0,0.7,31.0,523.0,357.06,255.46
2016,6,29,14,15,55.0,367.5,0.6,31.0,417.5,284.73,204.72
2016,6,29,14,30,18.0,295.0,0.5,31.0,312.0,224.14,162.11
2016,6,29,14,45,14.5,263.0,0.4,31.0,276.0,198.33,143.65
2016,6,29,15,0,11.0,231.0,0.3,31.0,240.0,173.29,125.5
2016,6,29,15,15,7.0,198.5,0.25,31.0,204.5,148.53,107.57
2016,6,29,15,30,3.0,166.0,0.2,31.0,169.0,124.44,90.0
2016,6,29,15,45,147.0,227.0,0.2,31.0,326.0,150.54,108.76
2016,6,29,16,0,291.0,288.0,0.2,31.0,483.0,172.84,132.67
2016,6,29,16,15,151.0,239.5,0.25,30.5,340.5,154.99,119.35
2016,6,29,16,30,11.0,191.0,0.3,30.0,198.0,137.82,106.53
2016,6,29,16,45,237.0,175.0,0.4,30.0,293.5,115.36,89.07
2016,6,29,17,0,463.0,159.0,0.5,30.0,389.0,106.98,82.73
2016,6,29,17,15,431.5,149.0,0.6,29.5,344.5,101.5,78.79
2016,6,29,17,30,400.0,139.0,0.7,29.0,300.0,95.81,74.57
2016,6,29,17,45,419.0,118.0,0.8,28.5,265.5,83.66,64.88
2016,6,29,18,0,438.0,97.0,0.9,28.0,231.0,70.79,54.37
2016,6,29,18,15,379.5,85.0,0.85,27.0,185.5,62.37,47.46
2016,6,29,18,30,321.0,73.0,0.8,26.0,140.0,53.83,40.18
2016,6,29,18,45,229.0,58.0,0.8,25.5,99.0,42.86,30.51
2016,6,29,19,0,137.0,43.0,0.8,25.0,58.0,31.76,20.38
2016,6,29,19,15,68.5,24.5,0.85,24.5,32.0,18.37,4.59
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,4.72,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.5,1.5,19.0,12.5,16.29,0.0
2016,6,30,5,30,66.0,21.0,1.6,19.0,25.0,47.12,11.7
2016,6,30,5,45,149.5,38.5,1.7,19.5,59.0,104.06,74.04
2016,6,30,6,0,233.0,56.0,1.8,20.0,93.0,173.61,133.4
2016,6,30,6,15,300.5,70.5,1.75,20.5,135.5,232.74,183.74
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,298.33,238.23
2016,6,30,6,45,184.0,87.5,1.7,21.5,134.0,201.4,161.42
2016,6,30,7,0,0.0,90.0,1.7,22.0,90.0,71.45,53.58
2016,6,30,7,15,0.0,101.0,1.65,22.5,101.0,80.15,60.6
2016,6,30,7,30,0.0,112.0,1.6,23.0,112.0,88.91,67.38
2016,6,30,7,45,4.0,142.0,1.6,23.5,144.5,117.49,90.09
2016,6,30,8,0,8.0,172.0,1.6,24.0,177.0,146.45,112.66
2016,6,30,8,15,10.0,188.5,1.5,24.5,194.5,161.77,124.05
2016,6,30,8,30,12.0,205.0,1.4,25.0,212.0,177.15,135.34
2016,6,30,8,45,7.0,185.0,1.35,25.5,189.5,154.51,116.94
2016,6,30,9,0,2.0,165.0,1.3,26.0,167.0,132.69,99.34
2016,6,30,9,15,3.5,174.0,1.2,26.0,177.0,141.25,105.8
2016,6,30,9,30,5.0,183.0,1.1,26.0,187.0,149.84,112.17
2016,6,30,9,45,8.0,208.5,1.05,26.5,215.0,173.57,129.87
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,197.26,147.22
2016,6,30,10,15,31.0,312.5,0.9,27.0,340.0,297.86,221.73
2016,6,30,10,30,51.0,391.0,0.8,27.0,437.0,385.24,283.61
2016,6,30,10,45,214.0,398.5,0.7,27.5,596.5,549.35,399.27
2016,6,30,11,0,377.0,406.0,0.6,28.0,756.0,705.84,501.43
2016,6,30,11,15,389.5,409.0,0.5,28.0,776.0,706.83,498.4
2016,6,30,11,30,402.0,412.0,0.4,28.0,796.0,705.31,495.58
2016,6,30,11,45,237.5,438.0,0.35,28.5,665.5,577.33,407.65
2016,6,30,12,0,73.0,464.0,0.3,29.0,535.0,437.0,310.45
2016,6,30,12,15,131.5,480.0,0.25,29.0,608.0,494.16,350.71
2016,6,30,12,30,190.0,496.0,0.2,29.0,681.0,536.0,377.98
2016,6,30,12,45,116.5,458.5,0.2,29.0,572.5,442.5,313.99
2016,6,30,13,0,43.0,421.0,0.2,29.0,464.0,352.65,252.33
2016,6,30,13,15,246.0,410.0,0.25,29.0,644.0,458.77,327.82
2016,6,30,13,30,449.0,399.0,0.3,29.0,824.0,540.39,381.19
2016,6,30,13,45,297.0,426.5,0.35,29.5,705.0,454.75,321.08
2016,6,30,14,0,145.0,454.0,0.4,30.0,586.0,385.39,273.83
2016,6,30,14,15,122.5,434.5,0.45,29.5,544.0,348.49,249.16
2016,6,30,14,30,100.0,415.0,0.5,29.0,502.0,321.33,230.89
2016,6,30,14,45,114.0,401.5,0.55,29.0,497.0,296.83,212.9
2016,6,30,15,0,128.0,388.0,0.6,29.0,492.0,277.68,198.51
2016,6,30,15,15,114.0,365.5,0.55,29.0,454.5,247.82,177.43
2016,6,30,15,30,100.0,343.0,0.5,29.0,417.0,230.52,166.46
2016,6,30,15,45,58.5,286.5,0.5,29.0,329.5,187.75,138.19
2016,6,30,16,0,17.0,230.0,0.5,29.0,242.0,164.12,127.2
2016,6,30,16,15,141.5,238.5,0.45,28.5,322.0,154.23,120.04
2016,6,30,16,30,266.0,247.0,0.4,28.0,402.0,154.0,120.47
2016,6,30,16,45,413.5,193.5,0.4,28.0,410.0,124.55,97.2
2016,6,30,17,0,561.0,140.0,0.4,28.0,418.0,99.29,77.06
2016,6,30,17,15,526.0,131.5,0.4,27.5,369.5,92.63,72.09
2016,6,30,17,30,491.0,123.0,0.4,27.0,321.0,87.38,68.15
2016,6,30,17,45,436.0,115.0,0.45,27.0,272.5,82.0,63.87
2016,6,30,18,0,381.0,107.0,0.5,27.0,224.0,76.57,59.43
2016,6,30,18,15,324.5,92.5,0.5,26.5,179.0,66.76,51.24
2016,6,30,18,30,268.0,78.0,0.5,26.0,134.0,56.75,42.63
2016,6,30,18,45,190.0,60.5,0.55,25.5,94.5,44.31,31.73
2016,6,30,19,0,112.0,43.0,0.6,25.0,55.0,31.64,20.28
2016,6,30,19,15,56.0,24.0,0.6,24.5,30.0,18.0,4.33
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,3.93,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.0,10.0,1.4,21.0,13.5,21.0,0.0
2016,7,1,5,30,108.0,20.0,1.6,21.0,27.0,64.12,14.83
2016,7,1,5,45,205.0,34.5,1.8,21.5,61.5,127.32,90.24
2016,7,1,6,0,302.0,49.0,2.0,22.0,96.0,193.89,147.74
2016,7,1,6,15,372.5,60.0,2.1,22.5,139.0,254.22,199.29
2016,7,1,6,30,443.0,71.0,2.2,23.0,182.0,326.58,259.22
2016,7,1,6,45,495.5,78.5,2.3,23.5,229.5,387.11,308.35
2016,7,1,7,0,548.0,86.0,2.4,24.0,277.0,450.91,358.41
2016,7,1,7,15,312.0,132.5,2.4,24.0,245.0,347.89,277.07
2016,7,1,7,30,76.0,179.0,2.4,24.0,213.0,217.55,171.15
2016,7,1,7,45,87.5,203.5,2.45,24.5,247.5,251.16,197.26
2016,7,1,8,0,99.0,228.0,2.5,25.0,282.0,285.1,222.7
2016,7,1,8,15,52.0,203.5,2.5,25.5,232.5,222.67,172.31
2016,7,1,8,30,5.0,179.0,2.5,26.0,183.0,148.36,112.43
2016,7,1,8,45,7.0,192.0,2.55,26.5,197.0,160.65,121.64
2016,7,1,9,0,9.0,205.0,2.6,27.0,211.0,172.99,130.65
2016,7,1,9,15,197.0,263.0,2.55,27.5,414.5,440.69,335.93
2016,7,1,9,30,385.0,321.0,2.5,28.0,618.0,664.66,495.19
2016,7,1,9,45,426.5,319.5,2.45,28.5,663.5,717.99,528.46
2016,7,1,10,0,468.0,318.0,2.4,29.0,709.0,752.31,549.74
2016,7,1,10,15,646.5,230.5,2.3,29.0,791.0,833.07,606.06
2016,7,1,10,30,825.0,143.0,2.2,29.0,873.0,894.89,645.72
2016,7,1,10,45,836.5,141.0,2.15,29.5,898.5,879.14,632.49
2016,7,1,11,0,848.0,139.0,2.1,30.0,924.0,873.67,626.79
2016,7,1,11,15,852.5,140.0,2.05,30.0,941.5,861.02,617.74
2016,7,1,11,30,857.0,141.0,2.0,30.0,959.0,844.81,606.54
2016,7,1,11,45,864.0,138.5,2.0,30.5,970.5,824.43,591.98
2016,7,1,12,0,871.0,136.0,2.0,31.0,982.0,800.71,575.35
2016,7,1,12,15,872.0,136.0,1.95,31.0,984.5,771.14,555.07
2016,7,1,12,30,873.0,136.0,1.9,31.0,987.0,738.81,532.18
2016,7,1,12,45,871.5,136.5,1.9,31.5,982.0,702.54,505.56
2016,7,1,13,0,870.0,137.0,1.9,32.0,977.0,663.97,476.92
2016,7,1,13,15,867.5,136.5,1.85,32.0,964.5,621.92,445.99
2016,7,1,13,30,865.0,136.0,1.8,32.0,952.0,577.9,412.9
2016,7,1,13,45,864.5,132.0,1.75,32.0,933.5,530.75,376.75
2016,7,1,14,0,864.0,128.0,1.7,32.0,915.0,481.76,338.23
2016,7,1,14,15,858.0,126.5,1.65,32.0,888.0,430.51,297.06
2016,7,1,14,30,852.0,125.0,1.6,32.0,861.0,378.3,254.27
2016,7,1,14,45,845.5,121.5,1.6,32.0,829.0,323.99,209.59
2016,7,1,15,0,839.0,118.0,1.6,32.0,797.0,269.25,165.1
2016,7,1,15,15,828.0,116.0,1.55,32.0,758.5,214.42,123.38
2016,7,1,15,30,817.0,114.0,1.5,32.0,720.0,152.0,82.68
2016,7,1,15,45,576.0,196.0,1.45,32.0,610.5,129.17,88.53
2016,7,1,16,0,335.0,278.0,1.4,32.0,501.0,169.21,130.46
2016,7,1,16,15,295.5,263.5,1.35,32.0,449.5,162.14,125.14
2016,7,1,16,30,256.0,249.0,1.3,32.0,398.0,154.78,119.71
2016,7,1,16,45,236.0,227.5,1.3,32.0,355.5,143.93,111.49
2016,7,1,17,0,216.0,206.0,1.3,32.0,313.0,137.26,106.57
2016,7,1,17,15,194.5,184.0,1.2,31.5,272.5,124.12,96.55
2016,7,1,17,30,173.0,162.0,1.1,31.0,232.0,110.63,86.09
2016,7,1,17,45,161.5,140.0,1.0,30.5,198.0,96.97,75.3
2016,7,1,18,0,150.0,118.0,0.9,30.0,164.0,82.96,63.98
2016,7,1,18,15,300.0,86.5,0.8,29.5,157.0,62.49,47.02
2016,7,1,18,30,450.0,55.0,0.7,29.0,150.0,44.32,31.7
2016,7,1,18,45,365.0,45.0,0.65,28.5,108.0,36.42,24.76
2016,7,1,19,0,280.0,35.0,0.6,28.0,66.0,28.5,17.44
2016,7,1,19,15,140.0,17.5,0.6,27.5,33.0,13.44,1.65
2016,7,1,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,13.5,23.29,0.0
