Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,5,30,127.0,20.0,2.0,20.0,27.0,69.64,13.24
2016,7,2,5,45,222.5,34.0,2.15,20.5,61.5,133.04,94.47
2016,7,2,6,0,318.0,48.0,2.3,21.0,96.0,199.34,152.48
2016,7,2,6,15,389.0,58.0,2.25,21.5,139.5,263.95,207.73
2016,7,2,6,30,460.0,68.0,2.2,22.0,183.0,332.38,264.75
2016,7,2,6,45,508.5,76.5,2.2,23.0,231.0,392.39,312.91
2016,7,2,7,0,557.0,85.0,2.2,24.0,279.0,455.4,361.41
2016,7,2,7,15,594.5,91.5,2.25,24.5,328.0,511.62,403.78
2016,7,2,7,30,632.0,98.0,2.3,25.0,377.0,568.91,445.56
2016,7,2,7,45,658.0,104.0,2.4,26.0,426.0,617.92,479.25
2016,7,2,8,0,684.0,110.0,2.5,27.0,475.0,666.32,511.51
2016,7,2,8,15,706.0,114.5,2.35,27.5,522.5,708.91,538.02
2016,7,2,8,30,728.0,119.0,2.2,28.0,570.0,749.95,562.47
2016,7,2,8,45,744.0,123.0,2.1,28.5,614.0,779.19,578.61
2016,7,2,9,0,760.0,127.0,2.0,29.0,658.0,810.22,595.72
2016,7,2,9,15,773.0,130.0,1.85,29.0,698.5,834.88,609.01
2016,7,2,9,30,786.0,133.0,1.7,29.0,739.0,856.53,620.13
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.5,866.29,622.72
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,871.96,622.79
2016,7,2,10,15,775.0,164.0,1.3,30.0,829.5,877.76,623.0
2016,7,2,10,30,783.0,166.0,1.1,30.0,859.0,880.03,620.79
2016,7,2,10,45,787.5,169.0,0.95,30.5,882.0,876.51,614.37
2016,7,2,11,0,792.0,172.0,0.8,31.0,905.0,869.38,605.79
2016,7,2,11,15,796.0,173.0,0.65,31.0,921.5,856.46,594.9
2016,7,2,11,30,800.0,174.0,0.5,31.0,938.0,840.03,581.98
2016,7,2,11,45,802.0,175.0,0.4,31.0,947.0,818.57,566.7
2016,7,2,12,0,804.0,176.0,0.3,31.0,956.0,793.89,549.13
2016,7,2,12,15,804.0,176.0,0.25,31.0,958.0,763.89,529.02
2016,7,2,12,30,804.0,176.0,0.2,31.0,960.0,731.25,507.06
2016,7,2,12,45,792.5,183.0,0.15,31.5,952.0,693.62,480.51
2016,7,2,13,0,781.0,190.0,0.1,32.0,944.0,654.36,452.65
2016,7,2,13,15,777.5,189.0,0.2,32.0,931.5,612.82,425.31
2016,7,2,13,30,774.0,188.0,0.3,32.0,919.0,569.67,396.04
2016,7,2,13,45,543.5,307.5,0.4,32.0,815.5,497.83,346.67
2016,7,2,14,0,313.0,427.0,0.5,32.0,712.0,439.3,307.3
2016,7,2,14,15,532.0,303.0,0.55,32.0,770.0,418.33,289.05
2016,7,2,14,30,751.0,179.0,0.6,32.0,828.0,377.81,253.16
2016,7,2,14,45,461.5,284.5,0.65,32.0,679.0,312.81,211.18
2016,7,2,15,0,172.0,390.0,0.7,32.0,530.0,289.21,202.87
2016,7,2,15,15,441.5,276.0,0.7,31.5,610.0,236.12,154.22
2016,7,2,15,30,711.0,162.0,0.7,31.0,690.0,163.87,95.03
2016,7,2,15,45,695.0,158.0,0.7,31.0,648.5,112.89,74.66
2016,7,2,16,0,679.0,154.0,0.7,31.0,607.0,101.76,77.19
2016,7,2,16,15,615.5,160.5,0.6,31.0,548.5,106.39,81.14
2016,7,2,16,30,552.0,167.0,0.5,31.0,490.0,111.12,85.14
2016,7,2,16,45,388.0,186.0,0.4,31.0,403.0,119.63,92.2
2016,7,2,17,0,224.0,205.0,0.3,31.0,316.0,136.92,106.25
2016,7,2,17,15,209.5,184.5,0.35,30.5,279.5,124.66,96.98
2016,7,2,17,30,195.0,164.0,0.4,30.0,243.0,112.08,87.37
2016,7,2,17,45,177.5,143.0,0.5,29.5,207.0,98.85,77.04
2016,7,2,18,0,160.0,122.0,0.6,29.0,171.0,85.33,66.17
2016,7,2,18,15,136.0,100.5,0.6,28.0,137.0,71.17,54.58
2016,7,2,18,30,112.0,79.0,0.6,27.0,103.0,56.75,42.43
2016,7,2,18,45,76.5,59.0,0.65,26.5,73.0,42.91,30.4
2016,7,2,19,0,41.0,39.0,0.7,26.0,43.0,28.9,17.93
2016,7,2,19,15,20.5,19.5,0.75,25.5,21.5,15.0,2.46
2016,7,2,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,1.0,1.35,21.0,1.0,0.79,0.0
2016,7,3,5,30,0.0,2.0,1.4,21.0,2.0,1.51,0.0
2016,7,3,5,45,0.0,6.0,1.5,21.5,6.0,4.54,0.0
2016,7,3,6,0,0.0,10.0,1.6,22.0,10.0,7.58,0.55
2016,7,3,6,15,0.0,14.5,1.6,22.5,14.5,11.0,3.48
2016,7,3,6,30,0.0,19.0,1.6,23.0,19.0,14.44,6.38
2016,7,3,6,45,0.0,24.0,1.65,23.5,24.0,18.27,9.57
2016,7,3,7,0,0.0,29.0,1.7,24.0,29.0,22.1,12.71
2016,7,3,7,15,0.0,68.0,1.65,24.0,68.0,52.16,37.42
2016,7,3,7,30,0.0,107.0,1.6,24.0,107.0,84.6,63.67
2016,7,3,7,45,28.5,161.5,1.55,24.5,177.0,164.7,127.98
2016,7,3,8,0,57.0,216.0,1.5,25.0,247.0,240.86,187.02
2016,7,3,8,15,28.5,187.0,1.45,25.5,202.5,187.93,144.26
2016,7,3,8,30,0.0,158.0,1.4,26.0,158.0,126.05,94.63
2016,7,3,8,45,0.0,118.0,1.4,26.5,118.0,92.04,67.66
2016,7,3,9,0,0.0,78.0,1.4,27.0,78.0,60.14,42.27
2016,7,3,9,15,1.5,120.0,1.4,27.0,121.5,94.9,69.55
2016,7,3,9,30,3.0,162.0,1.4,27.0,165.0,130.63,97.1
2016,7,3,9,45,1.5,143.5,1.4,27.5,145.0,114.0,83.76
2016,7,3,10,0,0.0,125.0,1.4,28.0,125.0,97.68,70.82
2016,7,3,10,15,4.0,157.0,1.35,28.0,160.5,127.11,93.51
2016,7,3,10,30,8.0,189.0,1.3,28.0,196.0,156.6,115.87
2016,7,3,10,45,4.0,158.5,1.3,28.0,162.0,128.14,93.9
2016,7,3,11,0,0.0,128.0,1.3,28.0,128.0,100.17,72.33
2016,7,3,11,15,4.0,154.0,1.25,28.0,158.0,124.27,90.88
2016,7,3,11,30,8.0,180.0,1.2,28.0,188.0,148.12,108.98
2016,7,3,11,45,9.0,190.0,1.2,28.5,199.0,156.46,114.93
2016,7,3,12,0,10.0,200.0,1.2,29.0,210.0,164.59,120.72
2016,7,3,12,15,11.0,214.5,1.15,29.0,225.5,176.01,129.18
2016,7,3,12,30,12.0,229.0,1.1,29.0,241.0,187.11,137.35
2016,7,3,12,45,12.5,241.0,1.05,29.0,253.5,195.59,143.54
2016,7,3,13,0,13.0,253.0,1.0,29.0,266.0,203.77,149.5
2016,7,3,13,15,17.0,295.0,0.95,29.0,311.5,236.34,173.36
2016,7,3,13,30,21.0,337.0,0.9,29.0,357.0,267.42,195.74
2016,7,3,13,45,20.0,326.5,0.85,29.0,345.5,256.3,187.47
2016,7,3,14,0,19.0,316.0,0.8,29.0,334.0,245.37,179.53
2016,7,3,14,15,17.5,298.0,0.8,29.0,314.0,229.14,167.81
2016,7,3,14,30,16.0,280.0,0.8,29.0,294.0,213.29,156.34
2016,7,3,14,45,37.0,318.5,0.8,29.0,349.0,233.83,170.94
2016,7,3,15,0,58.0,357.0,0.8,29.0,404.0,254.36,185.08
2016,7,3,15,15,45.5,325.0,0.85,28.5,361.0,225.0,164.54
2016,7,3,15,30,33.0,293.0,0.9,28.0,318.0,197.95,145.96
2016,7,3,15,45,16.5,224.5,0.95,28.0,237.5,162.19,120.47
2016,7,3,16,0,0.0,156.0,1.0,28.0,157.0,116.09,89.75
2016,7,3,16,15,6.5,176.5,1.1,27.5,181.0,129.32,101.08
2016,7,3,16,30,13.0,197.0,1.2,27.0,205.0,141.59,111.58
2016,7,3,16,45,68.0,203.5,1.35,27.0,238.0,138.83,109.73
2016,7,3,17,0,123.0,210.0,1.5,27.0,271.0,137.33,108.94
2016,7,3,17,15,109.5,189.5,1.65,26.5,239.5,125.34,99.7
2016,7,3,17,30,96.0,169.0,1.8,26.0,208.0,115.67,92.23
2016,7,3,17,45,84.0,146.0,1.95,25.5,176.5,100.96,80.36
2016,7,3,18,0,72.0,123.0,2.1,25.0,145.0,86.02,68.03
2016,7,3,18,15,56.0,100.5,2.15,24.5,115.5,71.09,55.41
2016,7,3,18,30,40.0,78.0,2.2,24.0,86.0,55.97,42.35
2016,7,3,18,45,20.0,56.5,2.25,23.5,60.5,41.2,29.36
2016,7,3,19,0,0.0,35.0,2.3,23.0,35.0,26.15,15.91
2016,7,3,19,15,0.0,17.5,2.3,22.5,17.5,13.35,1.54
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,1.55,20.0,1.5,1.18,0.0
2016,7,4,5,30,0.0,3.0,1.6,20.0,3.0,2.27,0.0
2016,7,4,5,45,0.0,9.0,1.65,20.0,9.0,6.82,0.0
2016,7,4,6,0,0.0,15.0,1.7,20.0,15.0,11.39,3.73
2016,7,4,6,15,0.0,22.5,1.7,20.5,22.5,17.11,8.64
2016,7,4,6,30,0.0,30.0,1.7,21.0,30.0,22.86,13.53
2016,7,4,6,45,0.0,38.5,1.7,21.5,38.5,29.39,18.99
2016,7,4,7,0,0.0,47.0,1.7,22.0,47.0,35.93,24.37
2016,7,4,7,15,55.5,114.0,1.7,22.5,138.5,136.3,107.68
2016,7,4,7,30,111.0,181.0,1.7,23.0,230.0,258.73,205.17
2016,7,4,7,45,55.5,126.0,1.7,23.5,150.5,149.35,116.8
2016,7,4,8,0,0.0,71.0,1.7,24.0,71.0,54.54,38.83
2016,7,4,8,15,8.0,142.0,1.7,24.5,147.0,119.23,90.75
2016,7,4,8,30,16.0,213.0,1.7,25.0,223.0,187.95,144.16
2016,7,4,8,45,8.0,167.5,1.75,25.5,172.5,140.38,106.14
2016,7,4,9,0,0.0,122.0,1.8,26.0,122.0,95.25,70.16
2016,7,4,9,15,9.5,195.0,1.8,26.5,202.5,164.4,123.96
2016,7,4,9,30,19.0,268.0,1.8,27.0,283.0,235.39,177.46
2016,7,4,9,45,11.5,216.0,1.85,27.5,225.5,183.16,136.96
2016,7,4,10,0,4.0,164.0,1.9,28.0,168.0,132.92,98.06
2016,7,4,10,15,14.5,249.5,1.95,28.0,262.5,213.03,159.11
2016,7,4,10,30,25.0,335.0,2.0,28.0,357.0,311.29,231.7
2016,7,4,10,45,26.5,348.0,2.05,28.5,372.0,321.72,238.24
2016,7,4,11,0,28.0,361.0,2.1,29.0,387.0,331.65,244.75
2016,7,4,11,15,31.0,365.0,2.15,29.0,394.5,334.43,246.64
2016,7,4,11,30,34.0,369.0,2.2,29.0,402.0,336.76,248.27
2016,7,4,11,45,47.5,397.0,2.3,29.5,443.5,367.42,270.06
2016,7,4,12,0,61.0,425.0,2.4,30.0,485.0,396.16,290.12
2016,7,4,12,15,55.5,431.5,2.45,30.0,486.0,390.87,285.97
2016,7,4,12,30,50.0,438.0,2.5,30.0,487.0,385.3,281.81
2016,7,4,12,45,60.5,448.0,2.55,30.5,507.0,393.13,286.95
2016,7,4,13,0,71.0,458.0,2.6,31.0,527.0,399.36,290.81
2016,7,4,13,15,122.5,467.0,2.6,31.0,583.5,428.26,311.52
2016,7,4,13,30,174.0,476.0,2.6,31.0,640.0,448.84,325.64
2016,7,4,13,45,232.0,455.0,2.65,31.0,669.0,447.02,323.63
2016,7,4,14,0,290.0,434.0,2.7,31.0,698.0,434.7,313.46
2016,7,4,14,15,368.5,388.5,2.7,31.0,713.5,413.03,295.33
2016,7,4,14,30,447.0,343.0,2.7,31.0,729.0,378.25,266.34
2016,7,4,14,45,556.0,276.5,2.7,31.0,738.0,336.31,229.74
2016,7,4,15,0,665.0,210.0,2.7,31.0,747.0,279.4,180.81
2016,7,4,15,15,651.5,205.0,2.6,31.0,710.0,229.21,142.57
2016,7,4,15,30,638.0,200.0,2.5,31.0,673.0,180.29,110.47
2016,7,4,15,45,628.0,190.5,2.45,31.0,633.5,130.34,88.23
2016,7,4,16,0,618.0,181.0,2.4,31.0,594.0,116.1,88.96
2016,7,4,16,15,577.0,177.0,2.3,31.0,540.0,115.65,88.88
2016,7,4,16,30,536.0,173.0,2.2,31.0,486.0,114.14,87.93
2016,7,4,16,45,536.5,160.0,2.1,31.0,449.5,107.99,83.24
2016,7,4,17,0,537.0,147.0,2.0,31.0,413.0,101.41,78.17
2016,7,4,17,15,502.5,137.5,1.85,30.5,365.0,95.86,74.06
2016,7,4,17,30,468.0,128.0,1.7,30.0,317.0,90.12,69.72
2016,7,4,17,45,430.5,115.5,1.55,29.5,270.0,82.25,63.52
2016,7,4,18,0,393.0,103.0,1.4,29.0,223.0,74.13,56.96
2016,7,4,18,15,337.0,89.0,1.25,28.0,178.5,64.57,49.11
2016,7,4,18,30,281.0,75.0,1.1,27.0,134.0,54.83,40.83
2016,7,4,18,45,212.5,58.0,1.0,26.5,95.5,42.84,30.33
2016,7,4,19,0,144.0,41.0,0.9,26.0,57.0,30.46,19.17
2016,7,4,19,15,72.0,20.5,0.95,25.5,28.5,15.61,2.49
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.5,9.5,2.05,22.0,12.0,19.96,0.0
2016,7,5,5,30,103.0,19.0,2.2,22.0,24.0,60.66,0.0
2016,7,5,5,45,206.5,32.5,2.4,22.5,57.5,126.01,87.6
2016,7,5,6,0,310.0,46.0,2.6,23.0,91.0,194.06,147.01
2016,7,5,6,15,383.5,55.5,2.7,23.5,134.5,259.08,202.45
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,328.02,259.94
2016,7,5,6,45,514.0,71.5,2.9,25.0,226.0,390.56,310.33
2016,7,5,7,0,571.0,78.0,3.0,26.0,274.0,456.83,361.71
2016,7,5,7,15,608.0,83.5,3.1,26.5,323.0,512.2,403.73
2016,7,5,7,30,645.0,89.0,3.2,27.0,372.0,568.61,445.21
2016,7,5,7,45,675.5,93.0,3.3,27.5,421.5,619.16,481.21
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,669.41,515.69
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,707.86,540.1
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,747.66,565.09
2016,7,5,8,45,765.0,106.5,3.4,29.5,609.5,781.02,585.2
2016,7,5,9,0,782.0,109.0,3.4,30.0,654.0,811.94,603.43
2016,7,5,9,15,794.5,112.0,3.35,30.0,694.5,836.75,618.33
2016,7,5,9,30,807.0,115.0,3.3,30.0,735.0,858.51,631.16
2016,7,5,9,45,807.5,122.5,3.3,30.5,768.0,871.0,636.83
2016,7,5,10,0,808.0,130.0,3.3,31.0,801.0,879.78,640.17
2016,7,5,10,15,815.5,131.5,3.3,31.0,830.5,872.18,634.11
2016,7,5,10,30,823.0,133.0,3.3,31.0,860.0,873.79,634.39
2016,7,5,10,45,828.0,135.0,3.35,31.5,883.5,870.04,630.18
2016,7,5,11,0,833.0,137.0,3.4,32.0,907.0,862.69,623.76
2016,7,5,11,15,836.5,138.0,3.4,32.0,923.0,849.62,614.69
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,833.09,603.45
2016,7,5,11,45,841.0,140.0,3.45,32.5,948.5,811.14,587.75
2016,7,5,12,0,842.0,141.0,3.5,33.0,958.0,786.09,570.05
2016,7,5,12,15,842.0,141.0,3.5,33.0,959.5,756.62,549.66
2016,7,5,12,30,842.0,141.0,3.5,33.0,961.0,724.55,526.79
2016,7,5,12,45,821.5,154.0,3.5,33.5,950.5,685.0,497.1
2016,7,5,13,0,801.0,167.0,3.5,34.0,940.0,653.55,472.39
2016,7,5,13,15,797.5,166.5,3.5,33.5,927.5,611.83,442.47
2016,7,5,13,30,794.0,166.0,3.5,33.0,915.0,568.4,410.49
2016,7,5,13,45,623.5,269.0,3.5,33.0,849.5,511.17,366.96
2016,7,5,14,0,453.0,372.0,3.5,33.0,784.0,465.41,332.51
2016,7,5,14,15,261.0,385.0,3.45,33.0,621.0,368.77,264.04
2016,7,5,14,30,69.0,398.0,3.4,33.0,458.0,301.6,218.42
2016,7,5,14,45,408.0,277.0,3.35,33.0,609.0,295.2,203.46
2016,7,5,15,0,747.0,156.0,3.3,33.0,760.0,270.88,170.58
2016,7,5,15,15,734.5,153.0,3.25,32.5,723.0,218.91,130.95
2016,7,5,15,30,722.0,150.0,3.2,32.0,686.0,160.55,92.15
2016,7,5,15,45,361.0,95.5,3.2,32.0,363.5,65.28,40.8
2016,7,5,16,0,0.0,41.0,3.2,32.0,41.0,31.49,20.19
2016,7,5,16,15,0.0,48.5,3.1,31.5,48.5,37.24,25.05
2016,7,5,16,30,0.0,56.0,3.0,31.0,56.0,42.99,29.95
2016,7,5,16,45,0.0,87.5,2.95,31.0,87.5,67.34,50.14
2016,7,5,17,0,0.0,119.0,2.9,31.0,119.0,89.12,68.23
2016,7,5,17,15,17.5,134.5,2.65,30.5,142.0,98.96,76.68
2016,7,5,17,30,35.0,150.0,2.4,30.0,165.0,104.26,81.45
2016,7,5,17,45,28.5,129.5,2.2,30.0,140.5,90.94,70.62
2016,7,5,18,0,22.0,109.0,2.0,30.0,116.0,77.39,59.45
2016,7,5,18,15,12.5,89.0,1.9,29.0,93.0,64.84,49.13
2016,7,5,18,30,3.0,69.0,1.8,28.0,70.0,50.65,37.15
2016,7,5,18,45,1.5,49.5,1.7,27.5,50.0,36.78,25.14
2016,7,5,19,0,0.0,30.0,1.6,27.0,30.0,22.76,12.82
2016,7,5,19,15,0.0,15.0,1.7,26.5,15.0,11.43,0.14
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.0,9.0,1.55,22.0,11.5,17.26,0.0
2016,7,6,5,30,84.0,18.0,1.7,22.0,23.0,53.55,0.0
2016,7,6,5,45,185.0,32.5,1.85,22.5,56.0,118.65,81.91
2016,7,6,6,0,286.0,47.0,2.0,23.0,89.0,185.65,140.33
2016,7,6,6,15,359.5,57.5,2.05,23.5,131.5,245.92,191.74
2016,7,6,6,30,433.0,68.0,2.1,24.0,174.0,318.81,251.96
2016,7,6,6,45,491.5,75.0,2.15,24.5,222.0,381.8,302.9
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,448.68,355.11
2016,7,6,7,15,588.0,88.0,2.2,25.5,319.0,504.52,397.02
2016,7,6,7,30,626.0,94.0,2.2,26.0,368.0,561.51,438.35
2016,7,6,7,45,656.5,98.5,2.25,26.5,417.0,612.06,473.88
2016,7,6,8,0,687.0,103.0,2.3,27.0,466.0,662.35,508.19
2016,7,6,8,15,708.5,107.0,2.25,27.5,513.0,704.26,534.42
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,741.0,556.53
2016,7,6,8,45,745.0,115.0,2.15,28.5,604.0,773.94,575.66
2016,7,6,9,0,760.0,119.0,2.1,29.0,648.0,804.39,592.82
2016,7,6,9,15,773.0,122.0,2.1,29.0,688.0,829.3,607.71
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,851.22,620.63
2016,7,6,9,45,793.0,129.0,2.1,29.5,762.5,865.6,627.39
2016,7,6,10,0,800.0,133.0,2.1,30.0,797.0,876.54,632.02
2016,7,6,10,15,807.0,135.0,2.15,30.0,826.0,881.93,634.88
2016,7,6,10,30,814.0,137.0,2.2,30.0,855.0,870.29,626.88
2016,7,6,10,45,814.0,142.0,2.25,30.5,877.0,864.73,621.83
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,869.73,623.66
2016,7,6,11,15,817.5,148.0,2.3,31.0,915.5,842.62,605.53
2016,7,6,11,30,821.0,149.0,2.3,31.0,932.0,826.26,594.72
2016,7,6,11,45,517.5,319.0,2.3,31.0,814.5,720.19,518.49
2016,7,6,12,0,214.0,489.0,2.3,31.0,697.0,580.72,417.85
2016,7,6,12,15,517.5,321.5,2.3,31.0,825.0,676.87,489.75
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,719.77,522.57
2016,7,6,12,45,412.0,151.0,2.35,31.0,552.0,416.23,308.42
2016,7,6,13,0,3.0,148.0,2.4,31.0,151.0,116.74,83.6
2016,7,6,13,15,8.5,210.5,2.4,31.0,218.5,167.4,122.21
2016,7,6,13,30,14.0,273.0,2.4,31.0,286.0,216.29,158.5
2016,7,6,13,45,433.0,195.5,2.4,31.0,589.0,365.73,267.49
2016,7,6,14,0,852.0,118.0,2.4,31.0,892.0,475.14,338.68
2016,7,6,14,15,846.5,116.5,2.4,31.0,866.5,424.72,296.89
2016,7,6,14,30,841.0,115.0,2.4,31.0,841.0,373.31,254.17
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.0,320.34,209.79
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,266.86,165.51
2016,7,6,15,15,819.0,107.5,2.35,31.0,742.0,212.41,123.16
2016,7,6,15,30,809.0,105.0,2.3,31.0,705.0,158.36,87.52
2016,7,6,15,45,794.5,103.0,2.25,31.0,663.0,95.74,58.76
2016,7,6,16,0,780.0,101.0,2.2,31.0,621.0,80.43,60.21
2016,7,6,16,15,763.0,98.0,2.1,30.5,576.0,79.04,59.41
2016,7,6,16,30,746.0,95.0,2.0,30.0,531.0,77.55,58.51
2016,7,6,16,45,721.5,92.0,1.95,30.0,482.5,75.8,57.28
2016,7,6,17,0,697.0,89.0,1.9,30.0,434.0,73.99,56.0
2016,7,6,17,15,667.0,84.5,1.7,29.5,385.0,65.47,49.25
2016,7,6,17,30,637.0,80.0,1.5,29.0,336.0,62.54,47.08
2016,7,6,17,45,595.5,74.5,1.35,29.0,287.0,58.66,43.96
2016,7,6,18,0,554.0,69.0,1.2,29.0,238.0,54.75,40.74
2016,7,6,18,15,496.0,61.5,1.1,28.0,191.5,49.12,36.11
2016,7,6,18,30,438.0,54.0,1.0,27.0,145.0,43.46,31.26
2016,7,6,18,45,353.5,44.0,0.95,26.5,104.5,35.57,24.25
2016,7,6,19,0,269.0,34.0,0.9,26.0,64.0,27.65,16.85
2016,7,6,19,15,134.5,17.0,0.9,25.5,32.0,13.05,0.8
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,5.5,1.6,21.5,5.5,4.33,0.0
2016,7,7,5,30,0.0,11.0,1.7,22.0,11.0,8.37,0.0
2016,7,7,5,45,0.0,28.5,1.85,22.5,28.5,23.08,11.99
2016,7,7,6,0,0.0,46.0,2.0,23.0,46.0,38.44,25.5
2016,7,7,6,15,13.0,66.0,1.95,23.5,69.5,61.93,45.18
2016,7,7,6,30,26.0,86.0,1.9,24.0,93.0,93.36,71.29
2016,7,7,6,45,36.5,107.0,1.9,24.5,118.5,119.91,93.08
2016,7,7,7,0,47.0,128.0,1.9,25.0,144.0,147.15,115.01
2016,7,7,7,15,23.5,91.5,2.05,25.5,99.5,93.52,71.19
2016,7,7,7,30,0.0,55.0,2.2,26.0,55.0,42.12,28.77
2016,7,7,7,45,0.0,64.5,2.35,26.5,64.5,49.48,34.57
2016,7,7,8,0,0.0,74.0,2.5,27.0,74.0,56.86,40.28
2016,7,7,8,15,6.0,138.5,2.65,27.0,142.5,114.72,86.31
2016,7,7,8,30,12.0,203.0,2.8,27.0,211.0,175.86,133.92
2016,7,7,8,45,23.5,239.0,2.95,27.5,255.5,216.96,165.16
2016,7,7,9,0,35.0,275.0,3.1,28.0,300.0,276.69,209.93
2016,7,7,9,15,400.0,207.0,3.1,28.5,512.5,585.64,445.1
2016,7,7,9,30,765.0,139.0,3.1,29.0,725.0,847.72,627.28
2016,7,7,9,45,802.5,125.5,3.15,29.5,767.0,871.42,638.94
2016,7,7,10,0,840.0,112.0,3.2,30.0,809.0,880.49,642.69
2016,7,7,10,15,847.0,113.5,3.2,30.0,838.5,885.59,645.0
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,887.07,645.08
2016,7,7,10,45,860.0,115.5,3.2,30.5,891.5,883.06,640.39
2016,7,7,11,0,866.0,116.0,3.2,31.0,915.0,875.38,633.47
2016,7,7,11,15,590.5,286.5,3.25,31.0,836.0,792.65,574.43
2016,7,7,11,30,315.0,457.0,3.3,31.0,757.0,676.29,489.18
2016,7,7,11,45,591.0,290.5,3.4,31.5,860.5,756.72,549.71
2016,7,7,12,0,867.0,124.0,3.5,32.0,964.0,794.96,578.71
2016,7,7,12,15,556.0,305.0,3.6,32.0,844.5,693.72,503.79
2016,7,7,12,30,245.0,486.0,3.7,32.0,725.0,571.72,413.98
2016,7,7,12,45,172.0,481.5,3.8,32.5,648.5,500.85,363.15
2016,7,7,13,0,99.0,477.0,3.9,33.0,572.0,432.64,313.62
2016,7,7,13,15,83.0,459.5,4.0,32.5,538.5,399.53,290.73
2016,7,7,13,30,67.0,442.0,4.1,32.0,505.0,368.22,268.81
2016,7,7,13,45,73.5,437.0,4.2,32.0,505.0,358.82,262.03
2016,7,7,14,0,80.0,432.0,4.3,32.0,505.0,348.55,254.43
2016,7,7,14,15,50.0,368.5,4.3,31.5,414.0,284.89,208.71
2016,7,7,14,30,20.0,305.0,4.3,31.0,323.0,232.2,170.84
2016,7,7,14,45,142.0,341.5,4.3,30.5,457.0,272.5,197.58
2016,7,7,15,0,264.0,378.0,4.3,30.0,591.0,296.88,210.65
2016,7,7,15,15,136.0,291.5,4.15,29.5,401.0,213.98,153.75
2016,7,7,15,30,8.0,205.0,4.0,29.0,211.0,151.55,112.32
2016,7,7,15,45,9.5,208.0,3.85,28.5,214.5,151.5,113.0
2016,7,7,16,0,11.0,211.0,3.7,28.0,218.0,152.18,119.47
2016,7,7,16,15,5.5,180.5,3.55,27.5,184.0,131.86,103.51
2016,7,7,16,30,0.0,150.0,3.4,27.0,150.0,111.1,87.0
2016,7,7,16,45,0.0,95.5,3.3,27.0,95.5,73.14,55.82
2016,7,7,17,0,0.0,41.0,3.2,27.0,41.0,31.37,20.93
2016,7,7,17,15,27.0,98.5,3.05,26.5,109.0,73.4,56.63
2016,7,7,17,30,54.0,156.0,2.9,26.0,177.0,107.89,85.92
2016,7,7,17,45,48.5,134.0,2.8,26.0,151.0,93.76,74.22
2016,7,7,18,0,43.0,112.0,2.7,26.0,125.0,79.37,62.16
2016,7,7,18,15,32.5,91.5,2.7,25.5,100.5,65.56,50.5
2016,7,7,18,30,22.0,71.0,2.7,25.0,76.0,51.57,38.41
2016,7,7,18,45,11.0,52.0,2.75,25.0,54.5,38.44,26.8
2016,7,7,19,0,0.0,33.0,2.8,25.0,33.0,24.77,14.54
2016,7,7,19,15,0.0,16.5,2.85,24.5,16.5,12.59,0.35
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,51.0,8.5,1.55,20.0,11.0,19.06,0.0
2016,7,8,5,30,102.0,17.0,1.7,20.0,22.0,57.34,0.0
2016,7,8,5,45,201.5,30.5,1.85,20.5,54.5,122.44,84.18
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,188.61,143.41
2016,7,8,6,15,376.0,54.0,2.1,21.5,130.0,254.48,199.85
2016,7,8,6,30,451.0,64.0,2.2,22.0,173.0,324.41,258.44
2016,7,8,6,45,501.0,72.5,2.3,22.5,220.0,385.0,308.09
2016,7,8,7,0,551.0,81.0,2.4,23.0,267.0,448.82,358.54
2016,7,8,7,15,590.0,87.0,2.6,24.0,316.5,505.46,401.35
2016,7,8,7,30,629.0,93.0,2.8,25.0,366.0,563.33,443.63
2016,7,8,7,45,654.5,99.0,3.0,26.0,414.5,612.16,477.85
2016,7,8,8,0,680.0,105.0,3.2,27.0,463.0,660.4,510.69
2016,7,8,8,15,702.5,109.5,3.2,27.5,510.5,703.6,538.63
2016,7,8,8,30,725.0,114.0,3.2,28.0,558.0,741.36,562.22
2016,7,8,8,45,738.0,119.5,3.25,28.5,602.0,774.18,582.28
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,804.43,600.38
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,829.74,615.69
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,852.08,628.96
2016,7,8,9,45,790.0,132.0,3.2,29.5,762.0,867.86,636.86
2016,7,8,10,0,802.0,133.0,3.2,30.0,798.0,880.31,642.63
2016,7,8,10,15,809.5,135.0,3.2,30.0,827.5,886.24,645.47
2016,7,8,10,30,817.0,137.0,3.2,30.0,857.0,875.07,637.18
2016,7,8,10,45,818.5,141.0,3.2,30.5,879.0,870.02,631.91
2016,7,8,11,0,820.0,145.0,3.2,31.0,901.0,861.37,624.36
2016,7,8,11,15,552.5,303.5,3.2,31.0,817.0,774.51,561.4
2016,7,8,11,30,285.0,462.0,3.2,31.0,733.0,656.15,474.65
2016,7,8,11,45,554.5,307.5,3.25,31.5,842.0,742.66,539.03
2016,7,8,12,0,824.0,153.0,3.3,32.0,951.0,784.49,570.89
2016,7,8,12,15,824.0,153.0,3.3,32.0,952.5,755.35,550.03
2016,7,8,12,30,824.0,153.0,3.3,32.0,954.0,723.66,527.44
2016,7,8,12,45,803.5,166.5,3.3,32.0,944.0,695.59,506.32
2016,7,8,13,0,783.0,180.0,3.3,32.0,934.0,655.22,476.66
2016,7,8,13,15,514.5,323.0,3.25,31.5,816.5,564.49,410.08
2016,7,8,13,30,246.0,466.0,3.2,31.0,699.0,482.19,350.06
2016,7,8,13,45,322.0,426.5,3.15,31.0,724.0,472.62,342.59
2016,7,8,14,0,398.0,387.0,3.1,31.0,749.0,456.1,328.73
2016,7,8,14,15,256.5,403.0,3.0,31.0,634.0,379.96,273.92
2016,7,8,14,30,115.0,419.0,2.9,31.0,519.0,324.55,235.47
2016,7,8,14,45,426.5,290.5,2.85,31.0,638.5,310.67,215.66
2016,7,8,15,0,738.0,162.0,2.8,31.0,758.0,275.45,175.64
2016,7,8,15,15,726.0,158.5,2.65,31.0,721.0,217.13,130.55
2016,7,8,15,30,714.0,155.0,2.5,31.0,684.0,165.11,95.76
2016,7,8,15,45,374.0,208.5,2.4,31.0,484.5,132.99,92.3
2016,7,8,16,0,34.0,262.0,2.3,31.0,285.0,172.12,133.63
2016,7,8,16,15,346.5,196.0,2.15,30.5,400.0,120.38,92.78
2016,7,8,16,30,659.0,130.0,2.0,30.0,515.0,90.93,69.4
2016,7,8,16,45,637.0,123.5,1.95,30.0,468.0,88.04,67.31
2016,7,8,17,0,615.0,117.0,1.9,30.0,421.0,84.96,65.03
2016,7,8,17,15,581.5,110.5,1.75,29.5,372.0,81.48,62.52
2016,7,8,17,30,548.0,104.0,1.6,29.0,323.0,77.88,59.87
2016,7,8,17,45,502.5,96.0,1.5,28.5,275.0,72.9,55.99
2016,7,8,18,0,457.0,88.0,1.4,28.0,227.0,65.14,49.66
2016,7,8,18,15,397.0,77.5,1.4,27.5,181.5,57.55,43.3
2016,7,8,18,30,337.0,67.0,1.4,27.0,136.0,49.88,36.65
2016,7,8,18,45,258.5,53.0,1.45,26.5,97.0,39.58,27.58
2016,7,8,19,0,180.0,39.0,1.5,26.0,58.0,29.22,18.05
2016,7,8,19,15,90.0,19.5,1.5,26.0,29.0,14.76,1.03
2016,7,8,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,34.5,8.5,1.75,20.0,10.0,15.06,0.0
2016,7,9,5,30,69.0,17.0,1.9,20.0,20.0,42.45,0.0
2016,7,9,5,45,178.5,31.5,2.05,20.5,53.5,115.97,79.14
2016,7,9,6,0,288.0,46.0,2.2,21.0,87.0,186.02,141.41
2016,7,9,6,15,363.0,57.0,2.25,21.5,130.0,247.7,194.58
2016,7,9,6,30,438.0,68.0,2.3,22.0,173.0,321.89,256.5
2016,7,9,6,45,260.0,99.5,2.35,22.5,165.5,259.67,208.17
2016,7,9,7,0,82.0,131.0,2.4,23.0,158.0,172.36,136.7
2016,7,9,7,15,187.0,147.0,2.45,23.5,224.0,270.85,216.79
2016,7,9,7,30,292.0,163.0,2.5,24.0,290.0,380.64,302.73
2016,7,9,7,45,299.0,185.0,2.55,25.0,329.0,418.7,329.49
2016,7,9,8,0,306.0,207.0,2.6,26.0,368.0,455.98,355.2
2016,7,9,8,15,525.0,156.5,2.6,26.5,464.5,603.81,466.0
2016,7,9,8,30,744.0,106.0,2.6,27.0,561.0,749.2,567.77
2016,7,9,8,45,614.5,172.0,2.65,27.5,567.5,730.39,550.09
2016,7,9,9,0,485.0,238.0,2.7,28.0,574.0,686.82,514.83
2016,7,9,9,15,643.5,177.0,2.75,28.5,651.5,780.59,581.3
2016,7,9,9,30,802.0,116.0,2.8,29.0,729.0,858.71,631.38
2016,7,9,9,45,641.0,213.5,2.85,29.5,719.0,822.69,603.41
2016,7,9,10,0,480.0,311.0,2.9,30.0,709.0,762.38,556.93
2016,7,9,10,15,462.5,332.0,2.95,30.0,726.5,762.1,555.84
2016,7,9,10,30,445.0,353.0,3.0,30.0,744.0,758.91,552.44
2016,7,9,10,45,363.5,398.5,3.05,30.0,723.5,703.6,512.62
2016,7,9,11,0,282.0,444.0,3.1,30.0,703.0,663.04,482.57
2016,7,9,11,15,337.0,428.5,3.1,30.0,744.5,685.49,498.9
2016,7,9,11,30,392.0,413.0,3.1,30.0,786.0,704.67,512.44
2016,7,9,11,45,394.0,417.5,3.15,30.0,795.5,693.68,504.42
2016,7,9,12,0,396.0,422.0,3.2,30.0,805.0,680.5,495.06
2016,7,9,12,15,369.0,437.0,3.2,30.0,794.5,651.64,474.18
2016,7,9,12,30,342.0,452.0,3.2,30.0,784.0,622.26,452.95
2016,7,9,12,45,373.5,434.5,3.2,30.0,795.5,608.41,443.38
2016,7,9,13,0,405.0,417.0,3.2,30.0,807.0,592.57,431.99
2016,7,9,13,15,404.5,410.5,3.2,30.0,795.5,559.97,408.24
2016,7,9,13,30,404.0,404.0,3.2,30.0,784.0,526.62,383.62
2016,7,9,13,45,419.0,389.0,3.2,30.5,776.5,495.02,359.04
2016,7,9,14,0,434.0,374.0,3.2,31.0,769.0,461.51,332.49
2016,7,9,14,15,457.0,354.5,3.15,31.0,759.5,426.52,304.67
2016,7,9,14,30,480.0,335.0,3.1,31.0,750.0,388.83,274.06
2016,7,9,14,45,497.5,312.5,3.1,31.0,727.5,345.04,238.57
2016,7,9,15,0,515.0,290.0,3.1,31.0,705.0,299.25,201.51
2016,7,9,15,15,514.0,271.5,3.05,31.0,669.0,250.59,164.27
2016,7,9,15,30,513.0,253.0,3.0,31.0,633.0,202.18,130.99
2016,7,9,15,45,646.0,182.0,2.95,31.0,631.0,129.9,85.84
2016,7,9,16,0,779.0,111.0,2.9,31.0,629.0,86.62,65.23
2016,7,9,16,15,713.5,123.5,2.8,30.5,571.5,86.76,65.72
2016,7,9,16,30,648.0,136.0,2.7,30.0,514.0,94.43,72.35
2016,7,9,16,45,574.0,142.5,2.65,30.0,455.0,99.01,76.34
2016,7,9,17,0,500.0,149.0,2.6,30.0,396.0,101.87,78.95
2016,7,9,17,15,477.0,136.5,2.35,29.5,351.0,94.8,73.55
2016,7,9,17,30,454.0,124.0,2.1,29.0,306.0,87.42,67.81
2016,7,9,17,45,505.0,98.0,1.85,28.5,273.5,74.44,57.28
2016,7,9,18,0,556.0,72.0,1.6,28.0,241.0,57.03,42.83
2016,7,9,18,15,496.5,64.0,1.5,27.0,193.5,51.07,37.92
2016,7,9,18,30,437.0,56.0,1.4,26.0,146.0,45.07,32.75
2016,7,9,18,45,352.5,45.5,1.35,25.5,105.0,36.82,25.38
2016,7,9,19,0,268.0,35.0,1.3,25.0,64.0,28.53,17.56
2016,7,9,19,15,134.0,17.5,1.35,24.5,32.0,13.41,0.11
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,10.0,1.2,19.5,10.0,7.87,0.0
2016,7,10,5,30,0.0,20.0,1.4,20.0,20.0,17.46,0.0
2016,7,10,5,45,133.5,34.0,1.65,20.5,52.5,95.27,63.83
2016,7,10,6,0,267.0,48.0,1.9,21.0,85.0,180.13,136.76
2016,7,10,6,15,341.0,60.0,1.9,21.5,128.0,241.36,189.3
2016,7,10,6,30,415.0,72.0,1.9,22.0,171.0,309.88,246.58
2016,7,10,6,45,490.0,74.0,1.9,23.0,218.5,381.0,303.68
2016,7,10,7,0,565.0,76.0,1.9,24.0,266.0,452.64,359.08
2016,7,10,7,15,590.5,89.5,1.95,24.5,317.5,509.43,401.57
2016,7,10,7,30,616.0,103.0,2.0,25.0,369.0,566.32,442.67
2016,7,10,7,45,646.0,108.5,2.05,25.5,418.5,617.68,478.7
2016,7,10,8,0,676.0,114.0,2.1,26.0,468.0,668.71,513.51
2016,7,10,8,15,699.5,118.5,2.05,26.5,516.0,712.77,541.43
2016,7,10,8,30,723.0,123.0,2.0,27.0,564.0,755.37,567.39
2016,7,10,8,45,636.0,169.0,2.0,27.5,579.0,746.38,557.41
2016,7,10,9,0,549.0,215.0,2.0,28.0,594.0,719.95,535.17
2016,7,10,9,15,667.5,176.0,1.95,28.0,665.5,801.63,591.34
2016,7,10,9,30,786.0,137.0,1.9,28.0,737.0,867.31,632.29
2016,7,10,9,45,796.0,140.0,1.9,28.5,773.0,883.45,639.64
2016,7,10,10,0,806.0,143.0,1.9,29.0,809.0,896.16,645.29
2016,7,10,10,15,814.0,145.0,1.85,29.0,839.0,902.5,647.72
2016,7,10,10,30,822.0,147.0,1.8,29.0,869.0,905.19,647.96
2016,7,10,10,45,825.0,150.0,1.75,29.5,892.0,900.64,642.45
2016,7,10,11,0,828.0,153.0,1.7,30.0,915.0,892.38,634.78
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.5,879.02,625.86
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,847.63,605.51
2016,7,10,11,45,833.0,158.0,1.7,30.0,956.5,838.8,599.85
2016,7,10,12,0,831.0,161.0,1.7,30.0,965.0,812.32,582.32
2016,7,10,12,15,831.5,161.5,1.65,30.0,967.0,782.67,561.71
2016,7,10,12,30,832.0,162.0,1.6,30.0,969.0,750.17,538.95
2016,7,10,12,45,851.0,146.5,1.6,30.5,968.5,706.21,508.22
2016,7,10,13,0,870.0,131.0,1.6,31.0,968.0,670.42,482.05
2016,7,10,13,15,866.5,130.5,1.55,31.0,955.5,627.71,450.83
2016,7,10,13,30,863.0,130.0,1.5,31.0,943.0,583.08,417.54
2016,7,10,13,45,613.5,267.0,1.5,31.0,838.5,510.04,363.88
2016,7,10,14,0,364.0,404.0,1.5,31.0,734.0,453.22,322.99
2016,7,10,14,15,419.5,369.5,1.45,31.0,739.5,421.49,298.19
2016,7,10,14,30,475.0,335.0,1.4,31.0,745.0,387.93,270.63
2016,7,10,14,45,645.5,229.5,1.35,31.0,763.5,335.92,225.45
2016,7,10,15,0,816.0,124.0,1.3,31.0,782.0,276.07,172.01
2016,7,10,15,15,804.5,121.5,1.25,31.0,744.0,215.23,125.22
2016,7,10,15,30,793.0,119.0,1.2,31.0,706.0,160.4,88.7
2016,7,10,15,45,775.0,117.5,1.15,31.0,663.0,106.79,65.68
2016,7,10,16,0,757.0,116.0,1.1,31.0,620.0,89.13,67.15
2016,7,10,16,15,737.5,112.5,1.0,31.0,574.0,87.74,66.25
2016,7,10,16,30,718.0,109.0,0.9,31.0,528.0,79.53,59.79
2016,7,10,16,45,690.5,106.0,0.85,31.0,479.0,78.15,58.89
2016,7,10,17,0,663.0,103.0,0.8,31.0,430.0,76.75,57.96
2016,7,10,17,15,630.5,97.0,0.7,30.5,380.0,73.21,55.38
2016,7,10,17,30,598.0,91.0,0.6,30.0,330.0,69.56,52.66
2016,7,10,17,45,552.0,85.0,0.55,30.0,281.0,65.61,49.52
2016,7,10,18,0,506.0,79.0,0.5,30.0,232.0,61.64,46.28
2016,7,10,18,15,445.5,69.5,0.4,29.5,185.5,54.78,40.58
2016,7,10,18,30,385.0,60.0,0.3,29.0,139.0,45.5,32.66
2016,7,10,18,45,298.5,48.0,0.25,28.5,99.0,36.35,24.65
2016,7,10,19,0,212.0,36.0,0.2,28.0,59.0,27.22,16.24
2016,7,10,19,15,106.0,18.0,0.3,27.0,29.5,13.7,0.0
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,20.0,8.5,6.69,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,13.99,0.0
2016,7,11,5,45,118.0,32.0,1.55,20.5,48.5,87.22,57.51
2016,7,11,6,0,236.0,47.0,1.7,21.0,80.0,166.57,126.17
2016,7,11,6,15,310.0,60.0,1.65,21.0,122.0,227.35,178.46
2016,7,11,6,30,384.0,73.0,1.6,21.0,164.0,295.46,235.76
2016,7,11,6,45,441.0,82.0,1.6,21.5,211.0,356.06,285.27
2016,7,11,7,0,498.0,91.0,1.6,22.0,258.0,428.04,341.67
2016,7,11,7,15,538.5,98.5,1.6,23.0,306.5,485.51,384.29
2016,7,11,7,30,579.0,106.0,1.6,24.0,355.0,544.41,426.33
2016,7,11,7,45,611.0,111.5,1.65,25.0,404.0,595.98,461.72
2016,7,11,8,0,643.0,117.0,1.7,26.0,453.0,647.46,495.93
2016,7,11,8,15,666.5,122.0,1.65,26.5,500.5,691.15,523.82
2016,7,11,8,30,690.0,127.0,1.6,27.0,548.0,733.49,549.51
2016,7,11,8,45,708.0,131.5,1.6,27.5,592.0,768.93,570.43
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,802.14,589.6
2016,7,11,9,15,740.0,139.0,1.55,28.5,676.5,822.16,599.35
2016,7,11,9,30,754.0,142.0,1.5,29.0,717.0,844.77,610.82
2016,7,11,9,45,765.0,145.0,1.45,29.5,752.5,861.58,618.41
2016,7,11,10,0,776.0,148.0,1.4,30.0,788.0,875.07,623.91
2016,7,11,10,15,784.0,150.5,1.3,30.0,818.0,881.9,625.84
2016,7,11,10,30,792.0,153.0,1.2,30.0,848.0,885.16,625.61
2016,7,11,10,45,797.0,155.5,1.2,30.5,871.5,882.1,621.68
2016,7,11,11,0,802.0,158.0,1.2,31.0,895.0,875.4,615.67
2016,7,11,11,15,806.0,159.0,1.15,31.0,911.5,862.84,606.7
2016,7,11,11,30,810.0,160.0,1.1,31.0,928.0,846.73,595.67
2016,7,11,11,45,810.0,162.0,1.1,31.0,937.5,824.74,581.71
2016,7,11,12,0,810.0,164.0,1.1,31.0,947.0,799.54,565.36
2016,7,11,12,15,564.0,315.0,1.05,31.0,861.0,712.27,502.96
2016,7,11,12,30,318.0,466.0,1.0,31.0,775.0,617.5,435.95
2016,7,11,12,45,199.5,465.0,1.0,31.0,659.0,509.61,362.93
2016,7,11,13,0,81.0,464.0,1.0,31.0,543.0,412.64,295.63
2016,7,11,13,15,256.5,430.0,0.95,31.0,672.5,486.39,348.15
2016,7,11,13,30,432.0,396.0,0.9,31.0,802.0,538.86,382.4
2016,7,11,13,45,353.5,416.0,0.9,31.0,744.0,483.91,343.05
2016,7,11,14,0,275.0,436.0,0.9,31.0,686.0,433.87,307.94
2016,7,11,14,15,360.5,388.5,0.85,30.5,706.0,414.77,292.84
2016,7,11,14,30,446.0,341.0,0.8,30.0,726.0,382.29,266.52
2016,7,11,14,45,405.0,345.5,0.8,30.0,684.5,339.08,234.25
2016,7,11,15,0,364.0,350.0,0.8,30.0,643.0,306.72,210.42
2016,7,11,15,15,372.0,327.5,0.8,30.0,615.0,266.1,180.0
2016,7,11,15,30,380.0,305.0,0.8,30.0,587.0,224.9,151.74
2016,7,11,15,45,518.0,232.0,0.8,30.0,591.0,154.35,105.49
2016,7,11,16,0,656.0,159.0,0.8,30.0,595.0,104.23,79.46
2016,7,11,16,15,635.0,153.5,0.8,29.5,550.0,102.81,78.84
2016,7,11,16,30,614.0,148.0,0.8,29.0,505.0,101.23,77.98
2016,7,11,16,45,481.0,165.5,0.8,29.0,429.5,110.01,85.42
2016,7,11,17,0,348.0,183.0,0.8,29.0,354.0,122.78,96.1
2016,7,11,17,15,326.5,166.0,0.8,28.5,312.5,112.87,88.5
2016,7,11,17,30,305.0,149.0,0.8,28.0,271.0,102.61,80.54
2016,7,11,17,45,279.0,131.0,0.8,28.0,230.0,91.35,71.42
2016,7,11,18,0,253.0,113.0,0.8,28.0,189.0,79.75,61.85
2016,7,11,18,15,215.5,94.5,0.75,27.5,150.5,67.41,51.55
2016,7,11,18,30,178.0,76.0,0.7,27.0,112.0,54.8,40.75
2016,7,11,18,45,130.5,57.0,0.65,26.5,79.0,41.55,29.18
2016,7,11,19,0,83.0,38.0,0.6,26.0,46.0,28.09,17.04
2016,7,11,19,15,41.5,19.0,0.6,25.5,23.0,14.6,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.0,7.0,0.55,21.5,8.0,5.51,0.0
2016,7,12,5,30,44.0,14.0,0.6,22.0,16.0,24.09,0.0
2016,7,12,5,45,134.0,30.5,0.65,22.5,47.0,100.04,65.34
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,162.0,121.1
