Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.5,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,27.0,7.0,1.2,22.0,8.0,13.7,0.0
2016,7,22,5,45,118.5,23.5,1.4,22.5,36.5,83.75,37.95
2016,7,22,6,0,210.0,40.0,1.6,23.0,65.0,152.53,112.35
2016,7,22,6,15,289.0,54.0,1.7,23.5,106.0,215.92,167.09
2016,7,22,6,30,368.0,68.0,1.8,24.0,147.0,287.47,226.85
2016,7,22,6,45,429.5,77.5,1.9,24.5,194.5,351.08,278.96
2016,7,22,7,0,491.0,87.0,2.0,25.0,242.0,426.42,338.18
2016,7,22,7,15,534.0,95.0,2.05,25.5,291.5,486.67,383.84
2016,7,22,7,30,577.0,103.0,2.1,26.0,341.0,548.63,429.23
2016,7,22,7,45,612.5,108.5,2.15,27.0,391.0,603.58,467.12
2016,7,22,8,0,648.0,114.0,2.2,28.0,441.0,658.69,503.87
2016,7,22,8,15,672.5,119.0,2.15,28.5,489.0,704.09,532.53
2016,7,22,8,30,697.0,124.0,2.1,29.0,537.0,748.18,559.47
2016,7,22,8,45,717.5,127.5,2.1,29.5,583.0,785.49,581.6
2016,7,22,9,0,738.0,131.0,2.1,30.0,629.0,815.15,598.34
2016,7,22,9,15,576.0,213.5,2.0,30.5,617.5,770.1,562.8
2016,7,22,9,30,414.0,296.0,1.9,31.0,606.0,701.56,510.25
2016,7,22,9,45,615.5,211.5,1.85,31.5,698.5,813.12,587.0
2016,7,22,10,0,817.0,127.0,1.8,32.0,791.0,906.55,644.32
2016,7,22,10,15,825.0,128.5,1.7,32.0,822.0,899.73,636.93
2016,7,22,10,30,833.0,130.0,1.6,32.0,853.0,902.34,636.61
2016,7,22,10,45,840.5,130.5,1.5,32.5,877.5,899.91,631.82
2016,7,22,11,0,848.0,131.0,1.4,33.0,902.0,893.8,624.88
2016,7,22,11,15,852.0,132.0,1.3,33.0,920.0,881.34,615.39
2016,7,22,11,30,856.0,133.0,1.2,33.0,938.0,865.28,603.83
2016,7,22,11,45,857.0,134.5,1.15,33.5,948.0,843.61,588.35
2016,7,22,12,0,858.0,136.0,1.1,34.0,958.0,818.65,570.99
2016,7,22,12,15,858.5,136.0,1.05,34.0,960.5,789.05,551.96
2016,7,22,12,30,859.0,136.0,1.0,34.0,963.0,756.6,530.2
2016,7,22,12,45,855.5,137.5,0.95,34.5,957.5,719.76,503.91
2016,7,22,13,0,852.0,139.0,0.9,35.0,952.0,680.64,475.8
2016,7,22,13,15,849.0,138.5,0.85,35.0,939.5,638.33,446.09
2016,7,22,13,30,846.0,138.0,0.8,35.0,927.0,594.07,414.34
2016,7,22,13,45,841.5,136.5,0.8,35.0,907.5,546.54,379.95
2016,7,22,14,0,837.0,135.0,0.8,35.0,888.0,497.54,343.42
2016,7,22,14,15,830.5,133.5,0.75,35.0,861.5,446.4,303.99
2016,7,22,14,30,824.0,132.0,0.7,35.0,835.0,394.36,262.89
2016,7,22,14,45,813.5,130.5,0.7,35.0,802.0,337.11,217.69
2016,7,22,15,0,803.0,129.0,0.7,35.0,769.0,281.92,173.86
2016,7,22,15,15,487.0,236.0,0.7,35.0,618.5,234.29,149.15
2016,7,22,15,30,171.0,343.0,0.7,35.0,468.0,233.88,162.37
2016,7,22,15,45,454.0,233.0,0.7,35.0,536.5,157.39,104.54
2016,7,22,16,0,737.0,123.0,0.7,35.0,605.0,93.44,69.27
2016,7,22,16,15,717.0,119.0,0.7,34.5,559.0,84.62,62.76
2016,7,22,16,30,697.0,115.0,0.7,34.0,513.0,83.05,61.87
2016,7,22,16,45,661.0,113.5,0.75,34.0,462.5,82.63,61.77
2016,7,22,17,0,625.0,112.0,0.8,34.0,412.0,82.32,61.76
2016,7,22,17,15,590.0,105.0,0.75,33.0,362.0,78.33,59.0
2016,7,22,17,30,555.0,98.0,0.7,32.0,312.0,74.2,56.06
2016,7,22,17,45,504.5,90.5,0.7,31.5,263.0,69.37,52.33
2016,7,22,18,0,454.0,83.0,0.7,31.0,214.0,61.84,46.23
2016,7,22,18,15,391.0,71.5,0.7,30.0,168.0,53.45,39.32
2016,7,22,18,30,328.0,60.0,0.7,29.0,122.0,44.98,32.08
2016,7,22,18,45,240.5,45.5,0.7,28.5,83.5,34.19,22.58
2016,7,22,19,0,153.0,31.0,0.7,28.0,45.0,23.34,12.03
2016,7,22,19,15,76.5,15.5,0.75,27.5,22.5,12.2,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,19.0,1.2,22.5,31.5,74.65,30.03
2016,7,23,6,0,223.0,38.0,1.4,23.0,63.0,156.0,114.6
2016,7,23,6,15,302.5,51.0,1.3,23.5,104.0,219.26,169.32
2016,7,23,6,30,382.0,64.0,1.2,24.0,145.0,290.78,228.62
2016,7,23,6,45,443.0,73.0,1.1,25.0,192.5,360.33,283.78
2016,7,23,7,0,504.0,82.0,1.0,26.0,240.0,430.24,336.64
2016,7,23,7,15,546.5,89.5,1.0,27.0,289.5,490.12,380.0
2016,7,23,7,30,589.0,97.0,1.0,28.0,339.0,551.68,422.68
2016,7,23,7,45,624.5,102.0,1.05,29.0,389.0,606.47,459.25
2016,7,23,8,0,660.0,107.0,1.1,30.0,439.0,661.43,494.48
2016,7,23,8,15,684.0,112.0,1.1,30.5,487.5,706.82,522.04
2016,7,23,8,30,708.0,117.0,1.1,31.0,536.0,750.85,548.13
2016,7,23,8,45,728.0,120.0,1.15,31.5,581.5,782.68,566.32
2016,7,23,9,0,748.0,123.0,1.2,32.0,627.0,817.13,586.13
2016,7,23,9,15,762.5,126.0,1.2,32.5,668.5,844.09,600.28
2016,7,23,9,30,777.0,129.0,1.2,33.0,710.0,868.07,612.51
2016,7,23,9,45,797.5,126.5,1.2,33.5,749.0,888.65,622.57
2016,7,23,10,0,818.0,124.0,1.2,34.0,788.0,893.12,622.7
2016,7,23,10,15,826.0,125.5,1.15,34.0,818.5,899.4,624.81
2016,7,23,10,30,834.0,127.0,1.1,34.0,849.0,902.08,624.77
2016,7,23,10,45,840.0,128.5,1.05,34.5,873.5,899.26,620.23
2016,7,23,11,0,846.0,130.0,1.0,35.0,898.0,892.75,613.64
2016,7,23,11,15,850.0,131.0,0.95,35.0,915.5,880.33,604.89
2016,7,23,11,30,854.0,132.0,0.9,35.0,933.0,864.33,594.12
2016,7,23,11,45,855.5,133.0,0.9,35.0,943.0,842.72,580.78
2016,7,23,12,0,857.0,134.0,0.9,35.0,953.0,817.83,565.51
2016,7,23,12,15,857.5,134.0,0.85,35.0,956.0,788.27,546.66
2016,7,23,12,30,858.0,134.0,0.8,35.0,959.0,755.86,525.21
2016,7,23,12,45,455.0,282.5,0.8,35.5,720.0,567.62,397.27
2016,7,23,13,0,52.0,431.0,0.8,36.0,481.0,372.64,261.26
2016,7,23,13,15,446.0,285.0,0.75,36.0,701.5,510.12,359.16
2016,7,23,13,30,840.0,139.0,0.7,36.0,922.0,592.58,412.11
2016,7,23,13,45,832.5,139.5,0.7,36.0,902.0,545.02,376.75
2016,7,23,14,0,825.0,140.0,0.7,36.0,882.0,496.25,340.69
2016,7,23,14,15,818.5,138.5,0.7,36.0,855.5,445.62,302.21
2016,7,23,14,30,812.0,137.0,0.7,36.0,829.0,392.53,260.91
2016,7,23,14,45,801.5,135.5,0.75,36.0,796.5,337.78,217.86
2016,7,23,15,0,791.0,134.0,0.8,36.0,764.0,283.14,174.72
2016,7,23,15,15,779.5,131.5,0.8,35.5,726.0,228.04,133.0
2016,7,23,15,30,768.0,129.0,0.8,35.0,688.0,173.67,96.44
2016,7,23,15,45,622.0,177.0,0.85,35.0,611.5,134.9,84.66
2016,7,23,16,0,476.0,225.0,0.9,35.0,535.0,138.24,104.59
2016,7,23,16,15,588.5,169.0,0.95,34.5,523.0,112.08,84.54
2016,7,23,16,30,701.0,113.0,1.0,34.0,511.0,81.96,60.99
2016,7,23,16,45,679.0,107.0,1.05,34.0,463.0,78.91,58.81
2016,7,23,17,0,657.0,101.0,1.1,34.0,415.0,75.68,56.42
2016,7,23,17,15,623.5,95.0,1.05,33.5,365.5,72.09,53.82
2016,7,23,17,30,590.0,89.0,1.0,33.0,316.0,68.39,51.09
2016,7,23,17,45,549.0,81.0,1.0,32.5,267.0,63.02,46.9
2016,7,23,18,0,508.0,73.0,1.0,32.0,218.0,57.52,42.47
2016,7,23,18,15,445.0,63.5,0.95,31.0,171.5,50.5,36.68
2016,7,23,18,30,382.0,54.0,0.9,30.0,125.0,43.4,30.59
2016,7,23,18,45,294.5,41.0,0.9,29.0,85.5,31.32,20.13
2016,7,23,19,0,207.0,28.0,0.9,28.0,46.0,21.38,10.34
2016,7,23,19,15,103.5,14.0,0.95,27.5,23.0,11.02,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,33.0,81.58,28.88
2016,7,24,6,0,274.0,35.0,1.0,24.0,66.0,176.4,128.72
2016,7,24,6,15,358.5,46.5,0.95,24.0,108.5,244.8,188.07
2016,7,24,6,30,443.0,58.0,0.9,24.0,151.0,321.66,251.68
2016,7,24,6,45,501.0,66.0,0.9,24.5,199.5,387.17,304.21
2016,7,24,7,0,559.0,74.0,0.9,25.0,248.0,456.72,357.54
2016,7,24,7,15,600.5,80.5,0.8,26.0,298.5,517.11,400.31
2016,7,24,7,30,642.0,87.0,0.7,27.0,349.0,579.01,441.83
2016,7,24,7,45,672.5,92.0,0.6,28.5,399.5,631.98,473.97
2016,7,24,8,0,703.0,97.0,0.5,30.0,450.0,684.7,503.26
2016,7,24,8,15,726.5,101.0,0.4,30.5,499.0,726.11,525.73
2016,7,24,8,30,750.0,105.0,0.3,31.0,548.0,769.84,549.01
2016,7,24,8,45,768.5,108.0,0.25,32.0,594.0,806.25,566.63
2016,7,24,9,0,787.0,111.0,0.2,33.0,640.0,840.22,582.37
2016,7,24,9,15,800.5,114.0,0.25,33.0,682.5,866.98,597.52
2016,7,24,9,30,814.0,117.0,0.3,33.0,725.0,890.64,610.95
2016,7,24,9,45,826.0,118.5,0.35,33.5,762.0,895.68,612.08
2016,7,24,10,0,838.0,120.0,0.4,34.0,799.0,909.31,618.75
2016,7,24,10,15,846.0,121.5,0.45,34.5,830.5,915.69,621.06
2016,7,24,10,30,854.0,123.0,0.5,35.0,862.0,918.38,621.41
2016,7,24,10,45,861.0,124.0,0.55,35.5,887.0,915.94,618.87
2016,7,24,11,0,868.0,125.0,0.6,36.0,912.0,909.72,614.28
2016,7,24,11,15,613.5,274.0,0.6,36.0,836.5,824.38,559.77
2016,7,24,11,30,359.0,423.0,0.6,36.0,761.0,700.69,478.25
2016,7,24,11,45,383.0,417.0,0.65,36.5,781.0,699.7,478.59
2016,7,24,12,0,407.0,411.0,0.7,37.0,801.0,704.73,481.09
2016,7,24,12,15,330.0,444.0,0.7,37.0,760.5,642.21,439.86
2016,7,24,12,30,253.0,477.0,0.7,37.0,720.0,590.55,405.62
2016,7,24,12,45,328.5,443.5,0.75,37.0,757.5,598.46,412.44
2016,7,24,13,0,404.0,410.0,0.8,37.0,795.0,603.16,416.11
2016,7,24,13,15,628.0,276.0,0.8,37.0,864.5,615.62,425.63
2016,7,24,13,30,852.0,142.0,0.8,37.0,934.0,602.79,416.94
2016,7,24,13,45,849.0,139.5,0.85,37.0,915.0,554.88,382.76
2016,7,24,14,0,846.0,137.0,0.9,37.0,896.0,505.35,346.5
2016,7,24,14,15,671.5,230.5,0.9,37.0,821.5,446.63,304.11
2016,7,24,14,30,497.0,324.0,0.9,37.0,747.0,401.08,272.05
2016,7,24,14,45,658.0,225.5,0.9,37.0,762.5,350.17,229.74
2016,7,24,15,0,819.0,127.0,0.9,37.0,778.0,286.16,175.39
2016,7,24,15,15,605.5,212.0,0.9,36.5,680.0,241.4,148.99
2016,7,24,15,30,392.0,297.0,0.9,36.0,582.0,228.48,149.89
2016,7,24,15,45,387.5,277.0,0.9,36.0,544.5,185.98,126.35
2016,7,24,16,0,383.0,257.0,0.9,36.0,507.0,160.61,121.33
2016,7,24,16,15,373.5,237.5,0.9,35.5,466.0,151.34,114.84
2016,7,24,16,30,364.0,218.0,0.9,35.0,425.0,141.57,107.84
2016,7,24,16,45,352.5,197.5,0.9,35.0,382.5,130.71,99.68
2016,7,24,17,0,341.0,177.0,0.9,35.0,340.0,119.34,91.04
2016,7,24,17,15,323.5,159.0,0.8,34.5,299.0,108.8,83.12
2016,7,24,17,30,306.0,141.0,0.7,34.0,258.0,97.87,74.73
2016,7,24,17,45,411.5,107.0,0.65,33.5,239.0,76.75,57.86
2016,7,24,18,0,517.0,73.0,0.6,33.0,220.0,57.67,42.36
2016,7,24,18,15,452.5,63.5,0.6,32.0,173.0,50.62,36.6
2016,7,24,18,30,388.0,54.0,0.6,31.0,126.0,43.49,30.5
2016,7,24,18,45,293.0,41.5,0.6,30.5,85.5,31.65,20.22
2016,7,24,19,0,198.0,29.0,0.6,30.0,45.0,22.06,10.48
2016,7,24,19,15,99.0,14.5,0.65,29.5,22.5,11.41,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.0,19.5,0.75,24.5,29.5,67.49,18.87
2016,7,25,6,0,180.0,39.0,0.8,25.0,59.0,140.7,101.47
2016,7,25,6,15,257.0,55.0,0.9,25.5,100.0,204.04,155.74
2016,7,25,6,30,334.0,71.0,1.0,26.0,141.0,275.38,214.42
2016,7,25,6,45,398.5,81.5,1.1,26.5,188.0,340.42,266.82
2016,7,25,7,0,463.0,92.0,1.2,27.0,235.0,410.8,321.5
2016,7,25,7,15,507.0,101.0,1.25,28.0,284.5,470.41,365.25
2016,7,25,7,30,551.0,110.0,1.3,29.0,334.0,540.59,414.66
2016,7,25,7,45,590.0,115.0,1.4,30.0,384.5,597.18,453.03
2016,7,25,8,0,629.0,120.0,1.5,31.0,435.0,654.12,490.49
2016,7,25,8,15,654.0,126.0,1.55,31.5,483.0,700.73,520.03
2016,7,25,8,30,679.0,132.0,1.6,32.0,531.0,746.09,547.81
2016,7,25,8,45,702.0,134.5,1.65,32.5,577.5,784.26,570.35
2016,7,25,9,0,725.0,137.0,1.7,33.0,624.0,820.37,591.29
2016,7,25,9,15,740.0,141.0,1.75,33.0,665.5,848.56,608.15
2016,7,25,9,30,755.0,145.0,1.8,33.0,707.0,867.5,619.12
2016,7,25,9,45,768.5,146.5,1.9,33.5,744.0,885.69,628.98
2016,7,25,10,0,782.0,148.0,2.0,34.0,781.0,900.55,636.74
2016,7,25,10,15,791.0,150.0,2.0,34.0,812.0,908.21,640.41
2016,7,25,10,30,800.0,152.0,2.0,34.0,843.0,912.25,641.97
2016,7,25,10,45,807.0,153.0,2.05,34.5,867.5,909.77,638.77
2016,7,25,11,0,814.0,154.0,2.1,35.0,892.0,903.57,633.41
2016,7,25,11,15,818.5,155.5,2.1,35.0,909.5,891.88,625.58
2016,7,25,11,30,823.0,157.0,2.1,35.0,927.0,876.53,615.58
2016,7,25,11,45,535.0,315.5,2.15,35.5,818.5,754.2,530.99
2016,7,25,12,0,247.0,474.0,2.2,36.0,710.0,619.98,436.08
2016,7,25,12,15,540.5,314.0,2.2,36.0,831.5,710.84,502.67
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,755.83,536.17
2016,7,25,12,45,471.5,313.5,2.25,36.5,764.5,606.04,429.46
2016,7,25,13,0,109.0,473.0,2.3,37.0,576.0,443.95,313.8
2016,7,25,13,15,458.5,318.0,2.3,37.0,745.0,544.48,386.81
2016,7,25,13,30,808.0,163.0,2.3,37.0,914.0,599.15,423.57
2016,7,25,13,45,571.5,289.0,2.3,37.0,815.0,520.03,365.88
2016,7,25,14,0,335.0,415.0,2.3,37.0,716.0,458.86,322.3
2016,7,25,14,15,353.0,392.5,2.3,37.0,701.0,424.71,297.04
2016,7,25,14,30,371.0,370.0,2.3,37.0,686.0,388.73,269.61
2016,7,25,14,45,370.0,355.5,2.3,37.0,660.5,349.91,240.01
2016,7,25,15,0,369.0,341.0,2.3,37.0,635.0,311.11,210.39
2016,7,25,15,15,290.5,339.5,2.3,36.5,563.5,265.24,179.84
2016,7,25,15,30,212.0,338.0,2.3,36.0,492.0,237.15,163.99
2016,7,25,15,45,230.0,312.5,2.3,36.0,470.5,204.19,143.65
2016,7,25,16,0,248.0,287.0,2.3,36.0,449.0,171.8,130.63
2016,7,25,16,15,137.5,249.5,2.25,35.5,338.0,159.49,121.74
2016,7,25,16,30,27.0,212.0,2.2,35.0,227.0,143.11,109.5
2016,7,25,16,45,178.0,195.5,2.15,35.0,281.0,131.47,100.66
2016,7,25,17,0,329.0,179.0,2.1,35.0,335.0,120.22,92.04
2016,7,25,17,15,309.5,160.5,1.9,34.5,294.0,109.4,83.84
2016,7,25,17,30,290.0,142.0,1.7,34.0,253.0,98.19,75.17
2016,7,25,17,45,261.5,123.5,1.5,33.5,212.0,86.46,65.91
2016,7,25,18,0,233.0,105.0,1.3,33.0,171.0,74.4,56.16
2016,7,25,18,15,196.5,86.0,1.25,32.0,133.5,61.63,45.69
2016,7,25,18,30,160.0,67.0,1.2,31.0,96.0,48.59,34.67
2016,7,25,18,45,108.0,47.5,1.15,30.5,64.5,34.86,22.77
2016,7,25,19,0,56.0,28.0,1.1,30.0,33.0,21.11,9.49
2016,7,25,19,15,28.0,14.0,1.2,29.5,16.5,11.02,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,66.51,13.6
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,139.68,100.55
2016,7,26,6,15,256.5,53.0,1.75,25.5,97.5,202.09,154.75
2016,7,26,6,30,334.0,68.0,1.7,26.0,138.0,272.67,213.31
2016,7,26,6,45,392.5,80.0,1.65,27.0,184.0,336.1,264.2
2016,7,26,7,0,451.0,92.0,1.6,28.0,230.0,404.28,316.58
2016,7,26,7,15,495.0,101.0,1.5,28.5,279.0,463.44,360.44
2016,7,26,7,30,539.0,110.0,1.4,29.0,328.0,533.15,409.89
2016,7,26,7,45,419.0,153.0,1.35,30.0,336.5,502.64,382.99
2016,7,26,8,0,299.0,196.0,1.3,31.0,345.0,450.68,341.14
2016,7,26,8,15,477.0,166.0,1.15,31.5,433.0,590.82,441.07
2016,7,26,8,30,655.0,136.0,1.0,32.0,521.0,731.65,533.61
2016,7,26,8,45,674.0,141.5,0.9,32.5,565.5,769.14,552.59
2016,7,26,9,0,693.0,147.0,0.8,33.0,610.0,804.5,570.71
2016,7,26,9,15,708.5,150.5,0.7,33.5,651.0,832.1,583.44
2016,7,26,9,30,724.0,154.0,0.6,34.0,692.0,856.93,594.19
2016,7,26,9,45,753.5,146.5,0.5,34.5,732.0,873.47,599.67
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,894.08,607.57
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,901.38,609.66
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,905.08,609.92
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,902.75,606.5
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,896.72,601.11
2016,7,26,11,15,817.0,147.0,0.4,36.0,898.5,869.75,586.63
2016,7,26,11,30,821.0,148.0,0.5,36.0,916.0,854.02,579.03
2016,7,26,11,45,823.0,149.0,0.6,36.5,926.0,833.19,566.94
2016,7,26,12,0,825.0,150.0,0.7,37.0,936.0,809.17,552.85
2016,7,26,12,15,825.5,150.0,0.75,37.0,938.5,780.18,535.98
2016,7,26,12,30,826.0,150.0,0.8,37.0,941.0,748.44,516.15
2016,7,26,12,45,608.5,282.0,0.9,37.0,863.5,678.38,468.2
2016,7,26,13,0,391.0,414.0,1.0,37.0,786.0,596.93,413.05
2016,7,26,13,15,370.5,419.0,1.05,37.0,767.5,561.64,389.93
2016,7,26,13,30,350.0,424.0,1.1,37.0,749.0,526.89,366.38
2016,7,26,13,45,180.5,326.5,1.15,37.0,494.0,342.66,241.64
2016,7,26,14,0,11.0,229.0,1.2,37.0,239.0,179.63,127.23
2016,7,26,14,15,195.5,297.0,1.2,37.0,463.5,296.33,209.08
2016,7,26,14,30,380.0,365.0,1.2,37.0,688.0,389.58,268.37
2016,7,26,14,45,356.0,358.0,1.25,37.0,651.5,347.75,237.09
2016,7,26,15,0,332.0,351.0,1.3,37.0,615.0,308.32,208.39
2016,7,26,15,15,522.5,251.5,1.3,36.5,642.0,252.28,160.53
2016,7,26,15,30,713.0,152.0,1.3,36.0,669.0,176.46,100.21
2016,7,26,15,45,370.5,199.0,1.35,36.0,466.5,135.56,89.65
2016,7,26,16,0,28.0,246.0,1.4,36.0,264.0,163.22,123.81
2016,7,26,16,15,158.0,239.5,1.4,35.5,329.5,155.01,117.98
2016,7,26,16,30,288.0,233.0,1.4,35.0,395.0,147.7,112.9
2016,7,26,16,45,252.0,214.0,1.4,35.0,346.0,137.43,105.2
2016,7,26,17,0,216.0,195.0,1.4,35.0,297.0,130.92,100.43
2016,7,26,17,15,349.0,154.0,1.3,34.5,296.0,106.38,81.29
2016,7,26,17,30,482.0,113.0,1.2,34.0,295.0,81.22,61.32
2016,7,26,17,45,427.5,103.5,1.1,33.5,247.0,74.74,56.31
2016,7,26,18,0,373.0,94.0,1.0,33.0,199.0,68.18,51.03
2016,7,26,18,15,310.5,79.5,0.9,32.5,154.5,58.08,42.63
2016,7,26,18,30,248.0,65.0,0.8,32.0,110.0,47.81,33.85
2016,7,26,18,45,169.5,46.5,0.7,31.5,73.0,34.51,22.33
2016,7,26,19,0,91.0,28.0,0.6,31.0,36.0,21.01,9.03
2016,7,26,19,15,45.5,14.0,0.6,30.5,18.0,11.02,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,16.5,1.25,24.5,16.5,12.6,0.0
2016,7,27,6,0,0.0,33.0,1.4,25.0,33.0,28.04,16.02
2016,7,27,6,15,18.5,53.5,1.4,25.5,57.0,61.21,43.66
2016,7,27,6,30,37.0,74.0,1.4,26.0,81.0,91.51,68.96
2016,7,27,6,45,54.0,95.0,1.4,26.5,109.0,122.85,94.83
2016,7,27,7,0,71.0,116.0,1.4,27.0,137.0,155.39,121.15
2016,7,27,7,15,87.5,139.5,1.5,28.0,171.0,191.72,149.56
2016,7,27,7,30,104.0,163.0,1.6,29.0,205.0,243.6,189.09
2016,7,27,7,45,167.5,184.0,1.7,30.0,262.5,315.17,243.47
2016,7,27,8,0,231.0,205.0,1.8,31.0,320.0,408.23,311.63
2016,7,27,8,15,439.5,171.0,1.7,31.5,418.0,566.71,427.13
2016,7,27,8,30,648.0,137.0,1.6,32.0,516.0,728.26,537.22
2016,7,27,8,45,407.5,222.0,1.5,32.5,467.5,613.23,450.29
2016,7,27,9,0,167.0,307.0,1.4,33.0,419.0,453.85,332.85
2016,7,27,9,15,444.0,230.5,1.25,33.0,554.0,667.14,484.63
2016,7,27,9,30,721.0,154.0,1.1,33.0,689.0,855.82,605.74
2016,7,27,9,45,732.5,157.5,0.95,33.5,725.0,873.94,610.16
2016,7,27,10,0,744.0,161.0,0.8,34.0,761.0,881.31,609.69
2016,7,27,10,15,753.0,163.5,0.75,34.0,791.5,889.39,612.68
2016,7,27,10,30,762.0,166.0,0.7,34.0,822.0,893.94,613.58
2016,7,27,10,45,766.0,169.5,0.65,34.5,846.0,891.21,608.97
2016,7,27,11,0,770.0,173.0,0.6,35.0,870.0,884.86,602.41
2016,7,27,11,15,775.0,174.5,0.65,35.0,887.0,873.99,596.34
2016,7,27,11,30,780.0,176.0,0.7,35.0,904.0,859.57,588.22
2016,7,27,11,45,479.0,329.5,0.8,35.5,778.5,721.68,497.3
2016,7,27,12,0,178.0,483.0,0.9,36.0,653.0,561.92,389.39
2016,7,27,12,15,478.5,333.0,0.95,36.0,791.0,680.41,473.58
2016,7,27,12,30,779.0,183.0,1.0,36.0,929.0,752.76,523.34
2016,7,27,12,45,773.0,186.0,1.1,36.0,923.0,715.96,498.94
2016,7,27,13,0,767.0,189.0,1.2,36.0,917.0,677.16,473.64
2016,7,27,13,15,618.0,287.5,1.2,35.5,869.0,621.48,434.79
2016,7,27,13,30,469.0,386.0,1.2,35.0,821.0,570.23,399.02
2016,7,27,13,45,450.0,376.5,1.2,35.0,786.5,520.67,364.7
2016,7,27,14,0,431.0,367.0,1.2,35.0,752.0,472.4,330.53
2016,7,27,14,15,290.5,391.5,1.2,35.0,647.5,399.21,279.88
2016,7,27,14,30,150.0,416.0,1.2,35.0,543.0,342.87,241.87
2016,7,27,14,45,76.5,287.5,1.2,35.0,352.5,229.49,162.93
2016,7,27,15,0,3.0,159.0,1.2,35.0,162.0,121.29,86.22
2016,7,27,15,15,50.0,245.5,1.15,34.5,282.5,181.76,129.8
2016,7,27,15,30,97.0,332.0,1.1,34.0,403.0,229.07,163.14
2016,7,27,15,45,378.0,242.5,1.1,34.0,491.0,160.13,108.35
2016,7,27,16,0,659.0,153.0,1.1,34.0,579.0,101.89,76.43
2016,7,27,16,15,462.5,194.0,1.05,34.0,482.0,123.33,93.8
2016,7,27,16,30,266.0,235.0,1.0,34.0,385.0,148.25,113.74
2016,7,27,16,45,133.0,180.0,0.95,34.0,255.0,122.03,93.26
2016,7,27,17,0,0.0,125.0,0.9,34.0,125.0,92.79,70.19
2016,7,27,17,15,0.0,109.5,0.85,33.5,109.5,81.7,61.64
2016,7,27,17,30,0.0,94.0,0.8,33.0,94.0,70.52,52.83
2016,7,27,17,45,0.0,78.5,0.75,32.5,78.5,59.26,43.78
2016,7,27,18,0,0.0,63.0,0.7,32.0,63.0,47.91,34.47
2016,7,27,18,15,0.0,49.0,0.65,31.5,49.0,37.51,25.77
2016,7,27,18,30,0.0,35.0,0.6,31.0,35.0,26.73,16.59
2016,7,27,18,45,0.0,23.0,0.55,30.5,23.0,17.53,8.63
2016,7,27,19,0,0.0,11.0,0.5,30.0,11.0,8.35,0.05
2016,7,27,19,15,0.0,5.5,0.5,29.5,5.5,4.33,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.5,16.5,0.35,23.5,29.0,74.09,1.21
2016,7,28,6,0,241.0,33.0,0.4,24.0,58.0,160.56,114.69
2016,7,28,6,15,329.0,44.5,0.5,24.5,99.5,231.23,176.26
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,308.93,240.06
2016,7,28,6,45,480.5,64.0,0.7,26.0,189.0,376.78,293.93
2016,7,28,7,0,544.0,72.0,0.8,27.0,237.0,449.26,349.01
2016,7,28,7,15,587.0,78.0,0.85,27.5,287.0,509.78,393.43
2016,7,28,7,30,630.0,84.0,0.9,28.0,337.0,571.97,437.37
2016,7,28,7,45,664.0,88.5,0.95,29.0,387.5,626.81,473.42
2016,7,28,8,0,698.0,93.0,1.0,30.0,438.0,681.69,507.48
2016,7,28,8,15,722.0,96.5,1.05,30.5,487.0,723.26,532.66
2016,7,28,8,30,746.0,100.0,1.1,31.0,536.0,766.98,558.91
2016,7,28,8,45,765.0,103.0,1.15,31.5,582.0,803.93,580.28
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,838.5,599.9
2016,7,28,9,15,797.5,108.5,1.4,32.5,670.0,864.84,616.0
2016,7,28,9,30,811.0,111.0,1.6,33.0,712.0,888.1,630.11
2016,7,28,9,45,824.5,111.5,1.8,33.5,749.5,893.91,633.13
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,908.14,641.62
2016,7,28,10,15,846.0,113.5,2.15,34.0,818.0,914.71,646.01
2016,7,28,10,30,854.0,115.0,2.3,34.0,849.0,917.59,648.21
2016,7,28,10,45,485.0,280.0,2.45,34.5,699.5,742.02,529.69
2016,7,28,11,0,116.0,445.0,2.6,35.0,550.0,514.15,367.25
2016,7,28,11,15,494.5,282.0,2.7,35.0,742.0,728.42,522.58
2016,7,28,11,30,873.0,119.0,2.8,35.0,934.0,877.89,623.24
2016,7,28,11,45,876.5,118.5,2.95,35.5,944.5,856.43,607.63
2016,7,28,12,0,880.0,118.0,3.1,36.0,955.0,831.55,591.11
2016,7,28,12,15,880.5,118.5,3.2,36.0,958.0,801.82,572.31
2016,7,28,12,30,881.0,119.0,3.3,36.0,961.0,769.1,551.27
2016,7,28,12,45,880.0,118.5,3.45,36.0,956.0,731.7,525.69
2016,7,28,13,0,879.0,118.0,3.6,36.0,951.0,691.75,497.72
2016,7,28,13,15,876.0,117.5,3.7,36.0,938.5,648.16,466.32
2016,7,28,13,30,873.0,117.0,3.8,36.0,926.0,602.49,432.59
2016,7,28,13,45,871.0,114.5,3.9,36.0,907.0,554.03,395.9
2016,7,28,14,0,869.0,112.0,4.0,36.0,888.0,503.77,356.77
2016,7,28,14,15,863.0,111.0,4.05,36.0,861.5,451.24,314.76
2016,7,28,14,30,857.0,110.0,4.1,36.0,835.0,397.7,270.91
2016,7,28,14,45,848.0,108.0,4.15,36.0,802.0,341.77,224.65
2016,7,28,15,0,839.0,106.0,4.2,36.0,769.0,285.64,178.32
2016,7,28,15,15,828.0,104.0,4.2,35.5,730.5,229.15,133.91
2016,7,28,15,30,817.0,102.0,4.2,35.0,692.0,173.16,94.94
2016,7,28,15,45,433.0,184.5,4.25,35.0,495.5,132.11,86.42
2016,7,28,16,0,49.0,267.0,4.3,35.0,299.0,174.51,133.92
2016,7,28,16,15,398.0,180.0,4.2,34.5,405.5,113.92,86.45
2016,7,28,16,30,747.0,93.0,4.1,34.0,512.0,76.72,56.98
2016,7,28,16,45,720.5,89.5,4.05,34.0,462.5,74.51,55.42
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,66.72,49.26
2016,7,28,17,15,661.0,81.5,3.8,33.5,362.5,63.73,47.1
2016,7,28,17,30,628.0,77.0,3.6,33.0,312.0,60.69,44.84
2016,7,28,17,45,584.0,70.0,3.45,32.5,262.0,55.65,40.85
2016,7,28,18,0,540.0,63.0,3.3,32.0,212.0,50.53,36.67
2016,7,28,18,15,472.0,55.0,3.15,31.5,165.0,44.33,31.42
2016,7,28,18,30,404.0,47.0,3.0,31.0,118.0,38.12,25.97
2016,7,28,18,45,296.5,36.0,2.95,30.5,79.0,29.23,18.05
2016,7,28,19,0,189.0,25.0,2.9,30.0,40.0,19.09,6.88
2016,7,28,19,15,94.5,12.5,2.95,29.5,20.0,9.83,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.0,16.0,1.1,23.5,27.5,69.86,0.0
2016,7,29,6,0,222.0,32.0,1.2,24.0,55.0,151.95,108.18
2016,7,29,6,15,310.5,44.0,1.25,24.0,95.5,218.74,167.95
2016,7,29,6,30,399.0,56.0,1.3,24.0,136.0,300.17,235.93
2016,7,29,6,45,460.5,64.0,1.4,24.5,183.0,366.12,289.88
2016,7,29,7,0,522.0,72.0,1.5,25.0,230.0,436.54,345.32
2016,7,29,7,15,565.5,78.5,1.6,25.5,279.0,497.11,391.24
2016,7,29,7,30,609.0,85.0,1.7,26.0,328.0,559.46,436.87
2016,7,29,7,45,644.0,89.0,1.85,26.5,378.0,613.76,475.36
2016,7,29,8,0,679.0,93.0,2.0,27.0,428.0,668.21,512.1
2016,7,29,8,15,702.5,97.0,2.05,27.5,476.0,709.33,538.09
2016,7,29,8,30,726.0,101.0,2.1,28.0,524.0,752.71,565.24
2016,7,29,8,45,752.0,101.0,2.2,28.5,571.0,791.98,589.48
2016,7,29,9,0,778.0,101.0,2.3,29.0,618.0,829.19,612.05
2016,7,29,9,15,792.0,103.5,2.25,29.0,659.5,855.94,627.55
2016,7,29,9,30,806.0,106.0,2.2,29.0,701.0,868.21,633.52
2016,7,29,9,45,820.0,106.0,2.2,29.5,739.0,885.78,642.31
2016,7,29,10,0,834.0,106.0,2.2,30.0,777.0,900.06,648.93
2016,7,29,10,15,842.5,108.0,2.1,30.5,808.5,907.71,650.43
2016,7,29,10,30,851.0,110.0,2.0,31.0,840.0,911.68,649.67
2016,7,29,10,45,859.0,110.0,1.95,31.5,866.0,909.49,645.63
2016,7,29,11,0,867.0,110.0,1.9,32.0,892.0,903.55,639.41
2016,7,29,11,15,490.0,286.5,1.8,32.0,730.0,729.88,521.51
2016,7,29,11,30,113.0,463.0,1.7,32.0,568.0,512.5,366.65
2016,7,29,11,45,147.5,472.0,1.65,32.5,611.0,540.34,386.45
2016,7,29,12,0,182.0,481.0,1.6,33.0,654.0,565.1,402.26
2016,7,29,12,15,533.0,298.0,1.55,33.0,806.5,696.85,496.51
2016,7,29,12,30,884.0,115.0,1.5,33.0,959.0,769.71,548.08
2016,7,29,12,45,885.5,114.0,1.45,33.5,955.0,733.59,520.96
2016,7,29,13,0,887.0,113.0,1.4,34.0,951.0,694.73,492.65
2016,7,29,13,15,569.5,284.0,1.35,34.0,820.0,591.1,418.37
2016,7,29,13,30,252.0,455.0,1.3,34.0,689.0,494.75,349.74
2016,7,29,13,45,314.5,422.0,1.3,34.0,707.0,482.68,341.48
2016,7,29,14,0,377.0,389.0,1.3,34.0,725.0,464.72,327.67
2016,7,29,14,15,618.5,249.5,1.3,34.0,780.5,442.16,307.95
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,399.68,270.21
2016,7,29,14,45,849.5,109.5,1.3,34.0,803.0,344.0,224.95
2016,7,29,15,0,839.0,109.0,1.3,34.0,770.0,288.25,179.61
2016,7,29,15,15,420.0,130.5,1.3,34.0,461.5,159.08,98.06
2016,7,29,15,30,1.0,152.0,1.3,34.0,153.0,114.59,82.19
2016,7,29,15,45,387.5,129.0,1.3,34.0,378.0,94.94,59.19
2016,7,29,16,0,774.0,106.0,1.3,34.0,603.0,84.03,62.37
2016,7,29,16,15,754.0,102.5,1.2,33.5,556.0,82.33,61.34
2016,7,29,16,30,734.0,99.0,1.1,33.0,509.0,80.52,60.22
2016,7,29,16,45,700.0,97.5,1.05,33.0,458.0,73.55,54.78
2016,7,29,17,0,666.0,96.0,1.0,33.0,407.0,72.8,54.38
2016,7,29,17,15,630.5,90.0,0.9,32.5,356.5,69.03,51.6
2016,7,29,17,30,595.0,84.0,0.8,32.0,306.0,65.16,48.68
2016,7,29,17,45,540.5,78.0,0.7,31.5,255.5,60.95,45.4
2016,7,29,18,0,486.0,72.0,0.6,31.0,205.0,56.78,42.01
2016,7,29,18,15,417.5,62.0,0.5,30.5,159.0,49.34,35.72
2016,7,29,18,30,349.0,52.0,0.4,30.0,113.0,39.56,27.27
2016,7,29,18,45,250.5,38.5,0.35,29.5,74.5,29.24,18.13
2016,7,29,19,0,152.0,25.0,0.3,29.0,36.0,18.97,6.31
2016,7,29,19,15,76.0,12.5,0.3,28.5,18.0,9.83,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.0,65.61,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,52.0,142.79,100.68
2016,7,30,6,15,280.0,46.5,0.8,24.5,92.0,208.27,159.0
2016,7,30,6,30,365.0,60.0,0.8,25.0,132.0,282.91,220.68
2016,7,30,6,45,429.0,69.5,0.85,25.5,179.0,354.38,278.07
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,426.9,334.15
2016,7,30,7,15,412.0,110.0,0.9,26.5,249.0,422.17,329.2
2016,7,30,7,30,331.0,141.0,0.9,27.0,272.0,398.1,309.58
2016,7,30,7,45,489.5,123.0,0.95,28.0,348.0,527.18,404.57
2016,7,30,8,0,648.0,105.0,1.0,29.0,424.0,659.32,495.36
2016,7,30,8,15,495.0,167.5,1.0,29.5,426.5,612.07,456.76
2016,7,30,8,30,342.0,230.0,1.0,30.0,429.0,541.27,402.9
2016,7,30,8,45,179.0,229.5,1.0,30.5,334.5,384.35,287.87
2016,7,30,9,0,16.0,229.0,1.0,31.0,240.0,203.49,150.54
2016,7,30,9,15,82.5,288.5,1.05,31.5,349.5,338.56,251.53
2016,7,30,9,30,149.0,348.0,1.1,32.0,459.0,479.58,350.38
2016,7,30,9,45,192.5,364.5,1.15,32.5,514.5,534.19,386.5
2016,7,30,10,0,236.0,381.0,1.2,33.0,570.0,588.16,422.05
2016,7,30,10,15,288.0,386.5,1.2,33.0,626.5,658.4,468.16
2016,7,30,10,30,340.0,392.0,1.2,33.0,683.0,706.04,498.8
2016,7,30,10,45,378.0,384.0,1.3,33.5,716.5,725.4,510.92
2016,7,30,11,0,416.0,376.0,1.4,34.0,750.0,757.94,531.32
2016,7,30,11,15,623.0,258.5,1.45,34.0,831.5,828.78,581.07
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,862.67,604.24
2016,7,30,11,45,831.0,142.5,1.55,34.0,923.0,841.25,590.66
2016,7,30,12,0,832.0,144.0,1.6,34.0,933.0,816.61,575.56
2016,7,30,12,15,833.0,144.0,1.65,34.0,936.0,787.74,557.72
2016,7,30,12,30,834.0,144.0,1.7,34.0,939.0,756.05,537.15
2016,7,30,12,45,832.5,144.0,1.75,34.5,934.0,719.88,511.73
2016,7,30,13,0,831.0,144.0,1.8,35.0,929.0,681.35,484.28
2016,7,30,13,15,828.0,143.5,1.8,35.0,917.0,639.32,454.54
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,595.37,422.7
2016,7,30,13,45,820.5,142.0,1.85,35.0,885.5,548.5,388.16
2016,7,30,14,0,816.0,141.0,1.9,35.0,866.0,501.94,352.65
2016,7,30,14,15,809.0,139.0,1.9,34.5,839.5,449.07,312.16
2016,7,30,14,30,802.0,137.0,1.9,34.0,813.0,395.5,269.88
2016,7,30,14,45,792.5,135.0,1.95,34.0,781.0,340.67,225.34
2016,7,30,15,0,783.0,133.0,2.0,34.0,749.0,285.87,180.72
2016,7,30,15,15,771.0,130.0,2.0,34.0,711.0,230.22,137.06
2016,7,30,15,30,759.0,127.0,2.0,34.0,673.0,175.39,98.72
2016,7,30,15,45,742.0,124.5,2.0,34.0,630.0,121.63,71.78
2016,7,30,16,0,725.0,122.0,2.0,34.0,587.0,85.65,63.69
2016,7,30,16,15,704.5,117.5,1.95,33.5,540.5,83.85,62.63
2016,7,30,16,30,684.0,113.0,1.9,33.0,494.0,81.93,61.43
2016,7,30,16,45,436.5,153.0,1.9,33.0,387.5,102.47,78.3
2016,7,30,17,0,189.0,193.0,1.9,33.0,281.0,129.1,100.08
2016,7,30,17,15,181.0,170.0,1.7,32.5,246.0,115.46,89.49
2016,7,30,17,30,173.0,147.0,1.5,32.0,211.0,101.39,78.46
2016,7,30,17,45,313.0,111.5,1.35,31.5,205.0,79.83,61.01
2016,7,30,18,0,453.0,76.0,1.2,31.0,199.0,59.54,44.3
2016,7,30,18,15,385.5,65.0,1.1,30.0,153.5,48.96,35.48
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,40.71,28.33
2016,7,30,18,45,224.0,39.0,0.9,28.5,71.0,29.45,18.31
2016,7,30,19,0,130.0,24.0,0.8,28.0,34.0,18.17,5.14
2016,7,30,19,15,65.0,12.0,0.8,27.5,17.0,9.44,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,17.0,0.85,23.5,24.0,58.34,0.0
2016,7,31,6,0,152.0,34.0,1.0,24.0,48.0,126.74,88.37
2016,7,31,6,15,232.5,49.5,1.0,24.5,87.5,190.13,145.09
2016,7,31,6,30,313.0,65.0,1.0,25.0,127.0,262.21,204.93
2016,7,31,6,45,201.0,89.0,1.0,25.5,133.0,226.19,178.05
2016,7,31,7,0,89.0,113.0,1.0,26.0,139.0,177.56,139.01
2016,7,31,7,15,306.0,111.0,1.05,26.5,227.0,352.68,278.19
2016,7,31,7,30,523.0,109.0,1.1,27.0,315.0,526.41,407.91
2016,7,31,7,45,557.5,116.5,1.15,27.5,364.5,581.77,445.32
2016,7,31,8,0,592.0,124.0,1.2,28.0,414.0,637.35,482.72
2016,7,31,8,15,412.0,187.0,1.2,28.5,399.0,565.68,426.41
2016,7,31,8,30,232.0,250.0,1.2,29.0,384.0,451.08,340.02
2016,7,31,8,45,464.5,195.5,1.2,29.5,493.0,640.48,476.68
2016,7,31,9,0,697.0,141.0,1.2,30.0,602.0,809.62,588.08
2016,7,31,9,15,713.0,144.5,1.1,30.5,643.5,837.94,600.45
2016,7,31,9,30,729.0,148.0,1.0,31.0,685.0,863.49,612.28
2016,7,31,9,45,531.5,252.0,0.95,31.5,654.5,780.4,553.34
2016,7,31,10,0,334.0,356.0,0.9,32.0,624.0,676.88,479.81
2016,7,31,10,15,580.0,241.0,0.85,32.0,728.0,818.17,575.78
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,907.35,629.65
2016,7,31,10,45,831.0,128.0,0.75,32.5,857.0,904.14,623.6
2016,7,31,11,0,836.0,130.0,0.7,33.0,882.0,897.24,616.66
2016,7,31,11,15,423.5,175.0,0.75,33.0,556.5,573.78,409.54
2016,7,31,11,30,11.0,220.0,0.8,33.0,231.0,183.87,131.49
2016,7,31,11,45,31.0,323.0,0.9,33.5,353.0,297.3,214.61
2016,7,31,12,0,51.0,426.0,1.0,34.0,475.0,398.42,284.26
2016,7,31,12,15,452.0,280.0,1.1,34.0,710.0,620.04,441.9
2016,7,31,12,30,853.0,134.0,1.2,34.0,945.0,764.29,539.88
2016,7,31,12,45,838.0,143.5,1.3,34.0,937.0,724.9,512.39
2016,7,31,13,0,823.0,153.0,1.4,34.0,929.0,692.51,490.37
2016,7,31,13,15,573.0,293.0,1.45,34.0,830.0,602.19,426.43
2016,7,31,13,30,323.0,433.0,1.5,34.0,731.0,522.18,369.71
2016,7,31,13,45,206.5,429.5,1.6,34.0,618.5,432.55,308.13
2016,7,31,14,0,90.0,426.0,1.7,34.0,506.0,356.83,255.62
2016,7,31,14,15,60.5,380.5,1.7,34.0,434.0,302.64,217.63
2016,7,31,14,30,31.0,335.0,1.7,34.0,362.0,253.1,182.65
2016,7,31,14,45,146.0,350.0,1.75,34.0,466.0,286.75,204.07
2016,7,31,15,0,261.0,365.0,1.8,34.0,570.0,301.25,209.63
2016,7,31,15,15,156.5,334.5,1.8,33.5,456.0,247.59,174.38
2016,7,31,15,30,52.0,304.0,1.8,33.0,342.0,208.84,151.08
2016,7,31,15,45,26.0,229.5,1.85,33.0,248.5,157.63,114.8
2016,7,31,16,0,0.0,155.0,1.9,33.0,155.0,115.11,87.51
2016,7,31,16,15,20.0,186.5,1.85,32.5,198.0,135.49,104.32
2016,7,31,16,30,40.0,218.0,1.8,32.0,241.0,146.29,113.48
2016,7,31,16,45,165.0,199.0,1.8,32.0,277.5,132.82,103.04
2016,7,31,17,0,290.0,180.0,1.8,32.0,314.0,120.04,93.11
2016,7,31,17,15,268.5,161.5,1.6,31.5,274.0,109.22,84.8
2016,7,31,17,30,247.0,143.0,1.4,31.0,234.0,98.01,76.02
2016,7,31,17,45,219.0,123.0,1.2,30.5,194.5,85.45,65.92
2016,7,31,18,0,191.0,103.0,1.0,30.0,155.0,72.51,55.29
2016,7,31,18,15,154.5,82.5,0.95,29.5,118.5,58.84,43.76
2016,7,31,18,30,118.0,62.0,0.9,29.0,82.0,45.17,31.98
2016,7,31,18,45,68.0,42.5,0.85,28.5,53.0,31.3,19.72
2016,7,31,19,0,18.0,23.0,0.8,28.0,24.0,17.36,3.83
2016,7,31,19,15,9.0,11.5,0.8,27.5,12.0,9.05,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
