Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.5,16.5,0.95,22.5,24.0,59.98,0.0
2016,8,1,6,0,165.0,33.0,1.1,23.0,48.0,131.75,91.52
2016,8,1,6,15,251.0,47.5,1.1,23.0,87.5,197.34,151.5
2016,8,1,6,30,337.0,62.0,1.1,23.0,127.0,272.33,214.63
2016,8,1,6,45,403.0,72.0,1.15,23.5,173.5,338.49,268.95
2016,8,1,7,0,469.0,82.0,1.2,24.0,220.0,416.88,330.48
2016,8,1,7,15,247.5,112.5,1.2,24.5,186.5,298.91,237.42
2016,8,1,7,30,26.0,143.0,1.2,25.0,153.0,152.66,118.25
2016,8,1,7,45,32.5,165.5,1.25,25.5,180.0,179.5,139.43
2016,8,1,8,0,39.0,188.0,1.3,26.0,207.0,206.53,159.86
2016,8,1,8,15,46.5,212.5,1.3,26.5,238.0,236.71,182.29
2016,8,1,8,30,54.0,237.0,1.3,27.0,269.0,266.96,204.33
2016,8,1,8,45,91.5,269.0,1.3,28.0,327.5,331.57,251.92
2016,8,1,9,0,129.0,301.0,1.3,29.0,386.0,417.44,312.94
2016,8,1,9,15,72.0,273.5,1.2,29.5,321.5,314.61,235.15
2016,8,1,9,30,15.0,246.0,1.1,30.0,257.0,215.77,159.88
2016,8,1,9,45,14.5,251.5,1.05,30.5,263.0,219.07,161.94
2016,8,1,10,0,14.0,257.0,1.0,31.0,269.0,222.39,163.64
2016,8,1,10,15,23.0,300.5,0.9,31.0,320.5,267.89,196.66
2016,8,1,10,30,32.0,344.0,0.8,31.0,372.0,333.8,243.23
2016,8,1,10,45,120.5,394.5,0.75,31.5,502.5,480.08,345.55
2016,8,1,11,0,209.0,445.0,0.7,32.0,633.0,602.2,425.79
2016,8,1,11,15,352.0,412.0,0.65,32.0,736.0,708.01,494.92
2016,8,1,11,30,495.0,379.0,0.6,32.0,839.0,803.69,554.94
2016,8,1,11,45,653.0,269.5,0.6,32.5,883.0,826.43,570.05
2016,8,1,12,0,811.0,160.0,0.6,33.0,927.0,829.32,573.13
2016,8,1,12,15,811.5,160.0,0.65,33.0,929.5,799.37,554.94
2016,8,1,12,30,812.0,160.0,0.7,33.0,932.0,766.5,534.41
2016,8,1,12,45,649.5,276.5,0.75,33.0,892.0,712.03,496.37
2016,8,1,13,0,487.0,393.0,0.8,33.0,852.0,656.25,457.65
2016,8,1,13,15,473.5,387.0,0.85,33.0,828.0,611.57,428.49
2016,8,1,13,30,460.0,381.0,0.9,33.0,804.0,567.03,398.57
2016,8,1,13,45,582.5,296.5,0.95,33.0,820.5,538.83,379.37
2016,8,1,14,0,705.0,212.0,1.0,33.0,837.0,501.32,351.63
2016,8,1,14,15,696.5,209.5,1.0,32.5,811.0,451.01,314.06
2016,8,1,14,30,688.0,207.0,1.0,32.0,785.0,400.46,275.22
2016,8,1,14,45,680.0,201.0,1.0,32.0,753.0,347.74,233.4
2016,8,1,15,0,672.0,195.0,1.0,32.0,721.0,295.24,191.55
2016,8,1,15,15,657.5,190.5,0.95,32.0,683.0,242.89,151.17
2016,8,1,15,30,643.0,186.0,0.9,32.0,645.0,191.92,115.73
2016,8,1,15,45,632.0,177.0,0.85,32.0,604.0,140.03,88.22
2016,8,1,16,0,621.0,168.0,0.8,32.0,563.0,110.57,84.04
2016,8,1,16,15,490.0,190.0,0.8,31.5,486.5,122.22,93.88
2016,8,1,16,30,359.0,212.0,0.8,31.0,410.0,138.43,107.36
2016,8,1,16,45,371.0,187.0,0.85,31.0,374.5,125.43,97.27
2016,8,1,17,0,383.0,162.0,0.9,31.0,339.0,108.2,83.72
2016,8,1,17,15,351.0,148.0,0.9,30.5,295.0,102.88,79.88
2016,8,1,17,30,319.0,134.0,0.9,30.0,251.0,93.83,72.84
2016,8,1,17,45,339.5,112.0,0.9,30.0,218.5,79.2,60.86
2016,8,1,18,0,360.0,90.0,0.9,30.0,186.0,65.46,49.41
2016,8,1,18,15,293.5,75.0,0.85,29.0,142.0,54.93,40.58
2016,8,1,18,30,227.0,60.0,0.8,28.0,98.0,44.23,31.31
2016,8,1,18,45,148.5,41.5,0.75,27.5,62.5,30.82,19.35
2016,8,1,19,0,70.0,23.0,0.7,27.0,27.0,17.31,2.78
2016,8,1,19,15,35.0,11.5,0.75,26.5,13.5,9.05,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,5,45,66.5,16.5,0.45,23.5,22.5,37.69,0.0
2016,8,2,6,0,133.0,33.0,0.5,24.0,45.0,108.58,73.49
2016,8,2,6,15,216.5,49.0,0.45,24.5,83.5,183.43,139.19
2016,8,2,6,30,300.0,65.0,0.4,25.0,122.0,257.07,199.58
2016,8,2,6,45,280.0,84.0,0.35,25.5,150.5,281.49,219.89
2016,8,2,7,0,260.0,103.0,0.3,26.0,179.0,288.29,225.63
2016,8,2,7,15,396.5,103.5,0.4,26.5,246.0,407.52,317.0
2016,8,2,7,30,533.0,104.0,0.5,27.0,313.0,531.0,406.7
2016,8,2,7,45,411.0,147.5,0.6,27.5,322.5,498.47,379.65
2016,8,2,8,0,289.0,191.0,0.7,28.0,332.0,444.06,337.81
2016,8,2,8,15,263.0,219.0,0.75,28.5,358.0,460.32,347.74
2016,8,2,8,30,237.0,247.0,0.8,29.0,384.0,453.92,341.07
2016,8,2,8,45,241.0,270.0,0.9,29.5,419.5,504.78,375.37
2016,8,2,9,0,245.0,293.0,1.0,30.0,455.0,534.82,394.45
2016,8,2,9,15,212.0,319.0,1.05,30.0,466.0,511.62,376.68
2016,8,2,9,30,179.0,345.0,1.1,30.0,477.0,506.83,371.81
2016,8,2,9,45,117.0,347.5,1.15,30.5,435.5,448.74,328.54
2016,8,2,10,0,55.0,350.0,1.2,31.0,394.0,368.34,269.47
2016,8,2,10,15,64.0,373.0,1.15,31.0,426.5,395.97,289.0
2016,8,2,10,30,73.0,396.0,1.1,31.0,459.0,422.83,307.13
2016,8,2,10,45,151.0,418.5,1.1,31.5,553.0,532.07,382.74
2016,8,2,11,0,229.0,441.0,1.1,32.0,647.0,617.69,439.38
2016,8,2,11,15,195.5,454.0,1.0,32.0,632.0,590.04,418.15
2016,8,2,11,30,162.0,467.0,0.9,32.0,617.0,562.11,397.8
2016,8,2,11,45,123.5,462.5,0.8,32.0,578.0,514.57,364.47
2016,8,2,12,0,85.0,458.0,0.7,32.0,539.0,455.18,323.23
2016,8,2,12,15,165.5,465.0,0.7,31.5,622.5,528.42,375.03
2016,8,2,12,30,246.0,472.0,0.7,31.0,706.0,590.21,416.93
2016,8,2,12,45,276.5,461.0,0.75,31.0,722.5,584.06,412.82
2016,8,2,13,0,307.0,450.0,0.8,31.0,739.0,574.87,407.09
2016,8,2,13,15,358.5,419.5,0.95,30.5,752.5,561.27,400.01
2016,8,2,13,30,410.0,389.0,1.1,30.0,766.0,544.34,389.84
2016,8,2,13,45,240.5,401.0,1.25,29.5,621.0,431.74,312.2
2016,8,2,14,0,71.0,413.0,1.4,29.0,476.0,339.37,247.87
2016,8,2,14,15,94.0,409.5,1.45,28.5,490.0,336.8,246.62
2016,8,2,14,30,117.0,406.0,1.5,28.0,504.0,327.01,239.27
2016,8,2,14,45,68.0,339.5,1.6,28.0,396.0,261.14,191.99
2016,8,2,15,0,19.0,273.0,1.7,28.0,288.0,204.77,151.82
2016,8,2,15,15,25.0,275.5,1.7,27.5,294.0,203.87,151.58
2016,8,2,15,30,31.0,278.0,1.7,27.0,300.0,191.88,142.9
2016,8,2,15,45,15.5,204.0,1.75,27.0,215.0,149.31,111.57
2016,8,2,16,0,0.0,130.0,1.8,27.0,130.0,98.01,75.77
2016,8,2,16,15,0.0,70.5,1.8,26.5,70.5,54.2,39.9
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,8.4,1.48
2016,8,2,16,45,0.0,9.5,1.8,26.0,9.5,7.24,0.52
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,6.09,0.0
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,5.32,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,4.56,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,3.79,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.03,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.27,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.51,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.75,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.15,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,6.06,0.0
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,11.77,3.94
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,17.5,8.89
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,24.78,15.07
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,32.08,21.17
2016,8,3,7,15,0.0,57.0,2.35,22.5,57.0,43.65,30.71
2016,8,3,7,30,0.0,72.0,2.4,23.0,72.0,55.26,40.13
2016,8,3,7,45,0.0,92.0,2.5,23.5,92.0,71.86,53.47
2016,8,3,8,0,0.0,112.0,2.6,24.0,112.0,88.69,66.78
2016,8,3,8,15,0.0,117.0,2.65,24.0,117.0,92.37,69.47
2016,8,3,8,30,0.0,122.0,2.7,24.0,122.0,96.16,72.26
2016,8,3,8,45,0.0,122.0,2.8,24.5,122.0,95.79,71.58
2016,8,3,9,0,0.0,122.0,2.9,25.0,122.0,95.56,71.04
2016,8,3,9,15,0.0,118.5,2.95,25.0,118.5,92.54,68.45
2016,8,3,9,30,0.0,115.0,3.0,25.0,115.0,89.64,65.98
2016,8,3,9,45,3.5,157.5,3.05,25.5,160.5,127.96,95.92
2016,8,3,10,0,7.0,200.0,3.1,26.0,206.0,166.78,125.71
2016,8,3,10,15,10.5,230.0,3.1,26.0,239.0,195.11,147.29
2016,8,3,10,30,14.0,260.0,3.1,26.0,272.0,223.3,168.6
2016,8,3,10,45,14.0,266.0,3.15,26.5,278.5,227.47,171.13
2016,8,3,11,0,14.0,272.0,3.2,27.0,285.0,231.54,173.66
2016,8,3,11,15,10.0,219.5,3.2,27.0,229.0,183.39,136.96
2016,8,3,11,30,6.0,167.0,3.2,27.0,173.0,136.7,101.13
2016,8,3,11,45,6.5,169.5,3.25,27.0,176.0,138.79,102.75
2016,8,3,12,0,7.0,172.0,3.3,27.0,179.0,140.77,104.24
2016,8,3,12,15,11.0,229.5,3.3,27.0,240.5,189.16,141.22
2016,8,3,12,30,15.0,287.0,3.3,27.0,302.0,236.77,177.08
2016,8,3,12,45,17.0,306.0,3.35,27.0,322.5,251.4,187.96
2016,8,3,13,0,19.0,325.0,3.4,27.0,343.0,265.39,198.4
2016,8,3,13,15,23.5,342.0,3.4,27.0,363.5,278.69,208.34
2016,8,3,13,30,28.0,359.0,3.4,27.0,384.0,292.88,218.89
2016,8,3,13,45,40.0,376.0,3.4,27.0,411.5,305.93,228.58
2016,8,3,14,0,52.0,393.0,3.4,27.0,439.0,316.61,236.35
2016,8,3,14,15,91.0,400.0,3.35,26.5,477.5,329.48,245.76
2016,8,3,14,30,130.0,407.0,3.3,26.0,516.0,332.8,247.46
2016,8,3,14,45,77.0,349.0,3.25,26.0,413.0,270.08,201.29
2016,8,3,15,0,24.0,291.0,3.2,26.0,310.0,218.06,163.68
2016,8,3,15,15,12.0,155.0,3.05,26.0,164.5,119.43,88.35
2016,8,3,15,30,0.0,19.0,2.9,26.0,19.0,14.58,6.06
2016,8,3,15,45,0.0,66.5,2.8,26.0,66.5,51.19,35.48
2016,8,3,16,0,0.0,114.0,2.7,26.0,114.0,86.79,67.01
2016,8,3,16,15,0.0,71.0,2.5,25.5,71.0,54.59,40.42
2016,8,3,16,30,0.0,28.0,2.3,25.0,28.0,21.42,12.59
2016,8,3,16,45,0.0,22.0,2.15,25.0,22.0,16.8,8.72
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,12.2,4.82
2016,8,3,17,15,0.0,13.5,1.85,24.5,13.5,10.28,3.22
2016,8,3,17,30,0.0,11.0,1.7,24.0,11.0,8.36,1.6
2016,8,3,17,45,0.0,9.0,1.55,24.0,9.0,6.83,0.28
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,5.31,0.0
2016,8,3,18,15,0.0,5.0,1.3,23.5,5.0,3.79,0.0
2016,8,3,18,30,0.0,3.0,1.2,23.0,3.0,2.27,0.0
2016,8,3,18,45,0.0,1.5,1.2,23.0,1.5,1.13,0.0
2016,8,3,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,21.5,39.94,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,43.0,123.91,83.61
2016,8,4,6,15,244.0,44.5,2.4,20.0,82.5,192.73,149.85
2016,8,4,6,30,340.0,58.0,2.5,20.0,122.0,271.97,218.25
2016,8,4,6,45,170.0,50.0,2.6,20.5,82.0,175.94,142.18
2016,8,4,7,0,0.0,42.0,2.7,21.0,42.0,32.08,21.21
2016,8,4,7,15,0.0,63.5,2.7,21.5,63.5,48.68,35.03
2016,8,4,7,30,0.0,85.0,2.7,22.0,85.0,66.52,49.6
2016,8,4,7,45,0.0,93.0,2.7,22.5,93.0,72.78,54.44
2016,8,4,8,0,0.0,101.0,2.7,23.0,101.0,79.1,59.27
2016,8,4,8,15,0.0,108.5,2.65,23.5,108.5,85.06,63.73
2016,8,4,8,30,0.0,116.0,2.6,24.0,116.0,91.05,68.18
2016,8,4,8,45,18.5,188.5,2.6,25.0,200.5,170.66,131.27
2016,8,4,9,0,37.0,261.0,2.6,26.0,285.0,273.54,209.84
2016,8,4,9,15,23.0,238.0,2.55,26.5,253.5,217.69,165.63
2016,8,4,9,30,9.0,215.0,2.5,27.0,222.0,183.0,137.97
2016,8,4,9,45,22.5,269.5,2.45,27.5,288.0,243.17,183.58
2016,8,4,10,0,36.0,324.0,2.4,28.0,354.0,325.49,244.2
2016,8,4,10,15,32.0,327.5,2.35,28.0,355.0,322.15,240.8
2016,8,4,10,30,28.0,331.0,2.3,28.0,356.0,318.77,237.75
2016,8,4,10,45,71.0,385.0,2.25,28.5,448.5,406.95,302.1
2016,8,4,11,0,114.0,439.0,2.2,29.0,541.0,511.97,375.67
2016,8,4,11,15,75.0,411.5,2.15,29.0,479.5,425.64,312.96
2016,8,4,11,30,36.0,384.0,2.1,29.0,418.0,360.71,265.5
2016,8,4,11,45,92.0,429.5,2.1,29.5,516.5,444.48,326.12
2016,8,4,12,0,148.0,475.0,2.1,30.0,615.0,536.67,389.92
2016,8,4,12,15,123.5,470.5,2.1,30.0,588.0,501.05,363.92
2016,8,4,12,30,99.0,466.0,2.1,30.0,561.0,456.79,332.59
2016,8,4,12,45,111.0,467.5,2.1,30.0,572.5,456.84,332.87
2016,8,4,13,0,123.0,469.0,2.1,30.0,584.0,461.08,335.74
2016,8,4,13,15,133.5,464.0,2.1,30.0,587.5,450.04,327.85
2016,8,4,13,30,144.0,459.0,2.1,30.0,591.0,437.69,318.94
2016,8,4,13,45,79.0,361.5,2.1,30.0,433.5,316.59,232.17
2016,8,4,14,0,14.0,264.0,2.1,30.0,276.0,207.29,152.34
2016,8,4,14,15,10.5,226.0,2.05,30.0,235.5,175.96,129.29
2016,8,4,14,30,7.0,188.0,2.0,30.0,195.0,145.42,106.46
2016,8,4,14,45,10.5,219.0,2.0,30.0,228.0,167.6,123.32
2016,8,4,15,0,14.0,250.0,2.0,30.0,261.0,187.99,138.65
2016,8,4,15,15,7.0,160.0,1.95,30.0,165.5,122.04,89.01
2016,8,4,15,30,0.0,70.0,1.9,30.0,70.0,53.95,36.83
2016,8,4,15,45,32.0,169.5,1.9,30.0,190.0,122.23,89.36
2016,8,4,16,0,64.0,269.0,1.9,30.0,310.0,175.45,137.09
2016,8,4,16,15,72.0,250.0,1.85,29.5,292.5,164.7,129.06
2016,8,4,16,30,80.0,231.0,1.8,29.0,275.0,153.62,120.84
2016,8,4,16,45,52.5,198.5,1.8,29.0,226.5,134.42,105.71
2016,8,4,17,0,25.0,166.0,1.8,29.0,178.0,118.86,93.39
2016,8,4,17,15,20.5,145.5,1.65,28.5,154.5,104.68,82.19
2016,8,4,17,30,16.0,125.0,1.5,28.0,131.0,90.4,70.71
2016,8,4,17,45,236.5,97.0,1.4,27.5,159.0,69.75,53.63
2016,8,4,18,0,457.0,69.0,1.3,27.0,187.0,54.49,40.8
2016,8,4,18,15,382.5,59.0,1.2,26.5,142.0,44.79,32.43
2016,8,4,18,30,308.0,49.0,1.1,26.0,97.0,37.11,25.53
2016,8,4,18,45,205.0,34.5,1.0,25.5,61.5,26.11,15.37
2016,8,4,19,0,102.0,20.0,0.9,25.0,26.0,15.14,0.0
2016,8,4,19,15,51.0,10.0,0.9,24.5,13.0,7.87,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.5,13.5,2.25,21.0,22.0,48.09,0.0
2016,8,5,6,0,199.0,27.0,2.3,21.0,44.0,139.97,92.74
2016,8,5,6,15,300.0,38.0,2.25,21.0,83.5,216.42,167.64
2016,8,5,6,30,401.0,49.0,2.2,21.0,123.0,300.2,239.62
2016,8,5,6,45,200.5,29.5,2.2,21.5,66.5,173.77,140.25
2016,8,5,7,0,0.0,10.0,2.2,22.0,10.0,7.59,0.69
2016,8,5,7,15,0.0,51.0,2.2,22.0,51.0,39.01,26.95
2016,8,5,7,30,0.0,92.0,2.2,22.0,92.0,72.9,54.87
2016,8,5,7,45,0.0,115.0,2.25,22.5,115.0,92.67,70.69
2016,8,5,8,0,0.0,138.0,2.3,23.0,138.0,112.46,86.26
2016,8,5,8,15,0.0,132.5,2.35,23.0,132.5,106.15,80.84
2016,8,5,8,30,0.0,127.0,2.4,23.0,127.0,100.55,76.08
2016,8,5,8,45,0.0,119.0,2.5,23.5,119.0,93.3,69.88
2016,8,5,9,0,0.0,111.0,2.6,24.0,111.0,86.45,64.07
2016,8,5,9,15,1.0,136.0,2.65,24.0,137.0,108.06,81.11
2016,8,5,9,30,2.0,161.0,2.7,24.0,163.0,129.82,98.08
2016,8,5,9,45,19.0,242.0,2.8,24.5,257.0,215.47,164.79
2016,8,5,10,0,36.0,323.0,2.9,25.0,351.0,324.92,247.31
2016,8,5,10,15,82.0,368.5,2.9,25.0,437.0,410.19,311.12
2016,8,5,10,30,128.0,414.0,2.9,25.0,523.0,514.84,387.19
2016,8,5,10,45,159.0,429.0,2.9,25.5,568.0,552.15,412.74
2016,8,5,11,0,190.0,444.0,2.9,26.0,613.0,587.51,436.85
2016,8,5,11,15,178.5,454.0,2.8,26.0,616.0,577.37,428.3
2016,8,5,11,30,167.0,464.0,2.7,26.0,619.0,566.33,419.46
2016,8,5,11,45,223.5,461.0,2.65,26.5,670.5,601.41,444.05
2016,8,5,12,0,280.0,458.0,2.6,27.0,722.0,645.11,473.59
2016,8,5,12,15,294.5,455.5,2.5,27.0,733.5,636.6,466.86
2016,8,5,12,30,309.0,453.0,2.4,27.0,745.0,625.83,458.84
2016,8,5,12,45,242.5,463.0,2.35,27.5,691.5,563.98,413.38
2016,8,5,13,0,176.0,473.0,2.3,28.0,638.0,500.94,367.27
2016,8,5,13,15,139.0,460.5,2.25,28.0,590.0,451.55,331.84
2016,8,5,13,30,102.0,448.0,2.2,28.0,542.0,403.27,296.93
2016,8,5,13,45,196.5,432.5,2.15,28.5,607.5,432.16,317.1
2016,8,5,14,0,291.0,417.0,2.1,29.0,673.0,447.53,325.9
2016,8,5,14,15,151.0,327.5,2.05,29.0,460.5,305.59,223.78
2016,8,5,14,30,11.0,238.0,2.0,29.0,248.0,183.18,135.11
2016,8,5,14,45,148.0,296.5,1.95,29.0,412.0,255.64,185.98
2016,8,5,15,0,285.0,355.0,1.9,29.0,576.0,303.75,215.42
2016,8,5,15,15,381.0,302.5,1.85,29.0,581.5,266.1,182.47
2016,8,5,15,30,477.0,250.0,1.8,29.0,587.0,211.11,138.66
2016,8,5,15,45,586.5,190.0,1.75,29.0,577.5,146.76,95.57
2016,8,5,16,0,696.0,130.0,1.7,29.0,568.0,90.08,68.71
2016,8,5,16,15,610.5,146.0,1.6,28.5,507.5,99.69,77.02
2016,8,5,16,30,525.0,162.0,1.5,28.0,447.0,108.88,84.97
2016,8,5,16,45,272.0,161.5,1.45,28.0,308.5,108.99,85.34
2016,8,5,17,0,19.0,161.0,1.4,28.0,170.0,115.61,91.1
2016,8,5,17,15,14.5,141.5,1.3,27.5,147.5,102.03,80.31
2016,8,5,17,30,10.0,122.0,1.2,27.0,125.0,88.36,69.28
2016,8,5,17,45,5.0,101.5,1.15,27.0,103.0,73.97,57.29
2016,8,5,18,0,0.0,81.0,1.1,27.0,81.0,59.49,45.01
2016,8,5,18,15,0.0,61.0,1.05,26.0,61.0,45.28,32.89
2016,8,5,18,30,0.0,41.0,1.0,25.0,41.0,30.92,20.42
2016,8,5,18,45,0.0,25.5,0.95,24.5,25.5,19.48,9.99
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,7.6,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,3.93,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,34.11,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,98.42,62.11
2016,8,6,6,15,207.0,45.5,1.3,22.5,77.5,177.82,135.95
2016,8,6,6,30,294.0,62.0,1.3,23.0,116.0,254.06,200.24
2016,8,6,6,45,364.0,73.5,1.35,23.5,162.0,322.74,257.02
2016,8,6,7,0,434.0,85.0,1.4,24.0,208.0,397.58,316.59
2016,8,6,7,15,483.5,94.0,1.45,24.5,257.5,460.72,364.96
2016,8,6,7,30,533.0,103.0,1.5,25.0,307.0,535.25,419.72
2016,8,6,7,45,576.0,108.0,1.6,25.5,358.0,595.32,462.5
2016,8,6,8,0,619.0,113.0,1.7,26.0,409.0,656.08,504.34
2016,8,6,8,15,647.0,118.5,1.7,26.5,458.0,705.14,535.55
2016,8,6,8,30,675.0,124.0,1.7,27.0,507.0,753.12,565.33
2016,8,6,8,45,702.5,125.5,1.75,27.5,555.0,794.65,590.56
2016,8,6,9,0,730.0,127.0,1.8,28.0,603.0,834.29,614.2
2016,8,6,9,15,746.0,130.5,1.7,28.5,645.5,857.52,625.25
2016,8,6,9,30,762.0,134.0,1.6,29.0,688.0,883.68,638.15
2016,8,6,9,45,776.5,136.0,1.55,29.5,726.0,903.68,647.45
2016,8,6,10,0,791.0,138.0,1.5,30.0,764.0,920.29,654.6
2016,8,6,10,15,800.5,140.0,1.45,30.0,796.0,928.58,657.87
2016,8,6,10,30,810.0,142.0,1.4,30.0,828.0,933.17,659.01
2016,8,6,10,45,820.0,141.5,1.4,30.5,854.0,931.91,656.03
2016,8,6,11,0,830.0,141.0,1.4,31.0,880.0,912.19,641.76
2016,8,6,11,15,834.5,142.0,1.4,31.0,897.5,899.96,633.78
2016,8,6,11,30,839.0,143.0,1.4,31.0,915.0,884.13,623.55
2016,8,6,11,45,844.0,142.0,1.45,31.5,926.0,863.52,609.78
2016,8,6,12,0,849.0,141.0,1.5,32.0,937.0,839.52,593.93
2016,8,6,12,15,849.0,141.0,1.5,32.0,939.5,809.0,574.59
2016,8,6,12,30,849.0,141.0,1.5,32.0,942.0,775.61,553.05
2016,8,6,12,45,847.5,141.0,1.55,32.0,936.0,738.41,528.18
2016,8,6,13,0,846.0,141.0,1.6,32.0,930.0,698.77,501.06
2016,8,6,13,15,842.0,140.0,1.6,32.0,917.0,654.51,469.77
2016,8,6,13,30,838.0,139.0,1.6,32.0,904.0,608.37,436.37
2016,8,6,13,45,834.0,137.0,1.65,32.5,883.5,559.82,399.76
2016,8,6,14,0,830.0,135.0,1.7,33.0,863.0,509.76,361.0
2016,8,6,14,15,822.5,133.5,1.7,32.5,835.5,457.19,320.52
2016,8,6,14,30,815.0,132.0,1.7,32.0,808.0,402.47,277.16
2016,8,6,14,45,805.0,129.5,1.7,32.0,774.5,345.76,230.86
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,289.15,184.44
2016,8,6,15,15,782.0,124.0,1.65,32.0,701.5,231.97,139.12
2016,8,6,15,30,769.0,121.0,1.6,32.0,662.0,175.76,99.17
2016,8,6,15,45,752.0,117.5,1.6,32.0,618.5,120.15,70.36
2016,8,6,16,0,735.0,114.0,1.6,32.0,575.0,88.66,66.72
2016,8,6,16,15,713.5,110.0,1.55,32.0,528.0,80.02,59.98
2016,8,6,16,30,692.0,106.0,1.5,32.0,481.0,78.18,58.7
2016,8,6,16,45,560.5,126.5,1.5,32.0,410.5,90.24,68.77
2016,8,6,17,0,429.0,147.0,1.5,32.0,340.0,100.33,77.23
2016,8,6,17,15,409.5,130.0,1.35,31.0,295.0,90.45,69.67
2016,8,6,17,30,390.0,113.0,1.2,30.0,250.0,80.11,61.59
2016,8,6,17,45,420.5,91.0,1.1,29.5,216.0,66.67,50.59
2016,8,6,18,0,451.0,69.0,1.0,29.0,182.0,54.56,40.48
2016,8,6,18,15,375.5,58.0,0.95,28.5,137.0,44.02,31.44
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,35.63,23.98
2016,8,6,18,45,196.0,32.5,0.85,27.5,57.0,24.62,13.7
2016,8,6,19,0,92.0,18.0,0.8,27.0,22.0,13.64,0.0
2016,8,6,19,15,46.0,9.0,0.8,26.5,11.0,7.08,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,8.5,1.8,23.0,8.5,6.69,0.0
2016,8,7,6,0,0.0,17.0,2.0,23.0,17.0,12.95,3.09
2016,8,7,6,15,0.0,35.0,2.1,23.5,35.0,28.17,16.92
2016,8,7,6,30,0.0,53.0,2.2,24.0,53.0,44.11,30.41
2016,8,7,6,45,2.5,74.0,2.3,24.5,75.0,64.33,47.28
2016,8,7,7,0,5.0,95.0,2.4,25.0,97.0,84.38,63.78
2016,8,7,7,15,2.5,91.0,2.4,25.0,92.0,75.56,56.52
2016,8,7,7,30,0.0,87.0,2.4,25.0,87.0,68.49,50.57
2016,8,7,7,45,274.5,109.5,2.45,25.5,240.5,356.45,285.13
2016,8,7,8,0,549.0,132.0,2.5,26.0,394.0,621.38,484.31
2016,8,7,8,15,275.5,147.5,2.5,26.5,279.5,395.66,309.97
2016,8,7,8,30,2.0,163.0,2.5,27.0,165.0,134.48,101.22
2016,8,7,8,45,26.5,217.0,2.5,27.5,234.5,221.87,169.65
2016,8,7,9,0,51.0,271.0,2.5,28.0,304.0,298.24,227.1
2016,8,7,9,15,37.5,270.5,2.45,28.0,296.0,282.5,213.93
2016,8,7,9,30,24.0,270.0,2.4,28.0,288.0,247.2,186.46
2016,8,7,9,45,15.0,228.5,2.35,28.5,240.0,200.05,149.94
2016,8,7,10,0,6.0,187.0,2.3,29.0,192.0,155.06,114.97
2016,8,7,10,15,10.0,223.5,2.25,29.0,231.5,189.44,141.05
2016,8,7,10,30,14.0,260.0,2.2,29.0,271.0,223.79,166.63
2016,8,7,10,45,14.0,262.5,2.2,29.0,274.5,224.94,167.17
2016,8,7,11,0,14.0,265.0,2.2,29.0,278.0,226.07,167.8
2016,8,7,11,15,14.5,275.0,2.15,29.0,288.5,233.86,173.4
2016,8,7,11,30,15.0,285.0,2.1,29.0,299.0,241.44,178.82
2016,8,7,11,45,15.5,290.5,2.1,29.5,305.5,245.07,181.0
2016,8,7,12,0,16.0,296.0,2.1,30.0,312.0,248.48,183.04
2016,8,7,12,15,225.5,347.5,2.05,30.0,560.5,491.45,362.23
2016,8,7,12,30,435.0,399.0,2.0,30.0,809.0,687.81,496.92
2016,8,7,12,45,257.0,423.0,2.0,30.0,665.0,544.52,394.97
2016,8,7,13,0,79.0,447.0,2.0,30.0,521.0,409.33,298.19
2016,8,7,13,15,118.5,452.0,2.0,30.0,561.0,433.31,316.11
2016,8,7,13,30,158.0,457.0,2.0,30.0,601.0,446.26,325.07
2016,8,7,13,45,145.5,445.0,2.0,30.0,575.5,414.49,302.05
2016,8,7,14,0,133.0,433.0,2.0,30.0,550.0,384.02,280.02
2016,8,7,14,15,168.0,418.0,2.0,29.5,561.0,373.45,272.21
2016,8,7,14,30,203.0,403.0,2.0,29.0,572.0,358.99,260.78
2016,8,7,14,45,282.0,367.0,2.05,29.0,591.0,336.81,241.45
2016,8,7,15,0,361.0,331.0,2.1,29.0,610.0,309.7,217.21
2016,8,7,15,15,330.5,319.5,2.1,28.5,564.5,266.84,185.69
2016,8,7,15,30,300.0,308.0,2.1,28.0,519.0,227.66,158.88
2016,8,7,15,45,416.0,250.5,2.15,28.0,521.5,170.6,118.25
2016,8,7,16,0,532.0,193.0,2.2,28.0,524.0,123.82,96.59
2016,8,7,16,15,369.0,212.0,2.2,27.5,433.0,138.29,108.98
2016,8,7,16,30,206.0,231.0,2.2,27.0,342.0,150.68,119.67
2016,8,7,16,45,320.5,187.5,2.2,27.0,340.5,124.71,98.75
2016,8,7,17,0,435.0,144.0,2.2,27.0,339.0,98.67,77.53
2016,8,7,17,15,393.0,134.0,2.1,26.5,293.0,92.72,73.0
2016,8,7,17,30,351.0,124.0,2.0,26.0,247.0,86.61,68.19
2016,8,7,17,45,303.0,108.5,1.95,26.0,202.0,77.6,60.64
2016,8,7,18,0,255.0,93.0,1.9,26.0,157.0,66.8,51.38
2016,8,7,18,15,198.5,74.0,1.8,25.5,116.5,53.57,39.91
2016,8,7,18,30,142.0,55.0,1.7,25.0,76.0,40.15,28.04
2016,8,7,18,45,71.0,35.0,1.65,24.5,45.5,25.97,14.74
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,11.41,0.0
2016,8,7,19,15,0.0,7.5,1.65,24.0,7.5,5.9,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.5,9.5,7.47,0.0
2016,8,8,6,0,0.0,19.0,1.6,23.0,19.0,14.5,3.82
2016,8,8,6,15,4.0,39.0,1.55,23.0,40.0,35.22,22.59
2016,8,8,6,30,8.0,59.0,1.5,23.0,61.0,55.73,40.11
2016,8,8,6,45,21.0,80.0,1.45,23.0,86.0,90.55,69.35
2016,8,8,7,0,34.0,101.0,1.4,23.0,111.0,119.77,93.75
2016,8,8,7,15,62.5,126.0,1.3,23.0,148.5,165.4,131.28
2016,8,8,7,30,91.0,151.0,1.2,23.0,186.0,212.93,169.47
2016,8,8,7,45,111.5,175.5,1.2,23.5,224.5,271.66,214.84
2016,8,8,8,0,132.0,200.0,1.2,24.0,263.0,316.15,248.08
2016,8,8,8,15,189.0,220.0,1.2,24.5,321.5,386.74,301.11
2016,8,8,8,30,246.0,240.0,1.2,25.0,380.0,479.86,368.4
2016,8,8,8,45,153.0,258.0,1.2,25.5,348.0,398.97,304.86
2016,8,8,9,0,60.0,276.0,1.2,26.0,316.0,312.34,237.23
2016,8,8,9,15,34.5,244.0,1.2,26.0,267.5,252.99,192.01
2016,8,8,9,30,9.0,212.0,1.2,26.0,219.0,180.81,136.19
2016,8,8,9,45,14.0,244.5,1.2,26.5,256.0,213.43,160.75
2016,8,8,10,0,19.0,277.0,1.2,27.0,293.0,245.97,184.5
2016,8,8,10,15,16.5,268.5,1.15,27.0,282.0,234.77,175.55
2016,8,8,10,30,14.0,260.0,1.1,27.0,271.0,223.91,167.09
2016,8,8,10,45,35.0,330.0,1.1,27.5,361.0,322.81,239.81
2016,8,8,11,0,56.0,400.0,1.1,28.0,451.0,404.69,297.37
2016,8,8,11,15,39.5,369.5,1.05,28.0,406.0,356.52,261.8
2016,8,8,11,30,23.0,339.0,1.0,28.0,361.0,293.99,216.4
2016,8,8,11,45,19.5,317.0,1.0,28.5,335.5,270.57,199.1
2016,8,8,12,0,16.0,295.0,1.0,29.0,310.0,247.77,182.04
2016,8,8,12,15,69.0,383.0,0.95,29.0,448.0,373.14,273.24
2016,8,8,12,30,122.0,471.0,0.9,29.0,586.0,490.89,354.37
2016,8,8,12,45,130.5,469.5,0.9,29.0,592.0,482.99,347.94
2016,8,8,13,0,139.0,468.0,0.9,29.0,598.0,473.8,341.59
2016,8,8,13,15,476.5,307.0,0.95,29.0,742.0,562.3,406.55
2016,8,8,13,30,814.0,146.0,1.0,29.0,886.0,606.67,437.21
2016,8,8,13,45,576.0,273.0,1.05,29.0,791.0,526.56,378.41
2016,8,8,14,0,338.0,400.0,1.1,29.0,696.0,460.98,331.43
2016,8,8,14,15,279.5,400.0,1.15,29.0,639.0,407.91,293.65
2016,8,8,14,30,221.0,400.0,1.2,29.0,582.0,364.24,262.38
2016,8,8,14,45,146.0,373.5,1.3,29.0,492.0,303.3,219.51
2016,8,8,15,0,71.0,347.0,1.4,29.0,402.0,257.53,188.25
2016,8,8,15,15,42.0,287.0,1.5,28.5,319.0,206.35,151.95
2016,8,8,15,30,13.0,227.0,1.6,28.0,236.0,166.76,124.03
2016,8,8,15,45,7.5,198.5,1.7,28.0,203.5,145.06,108.16
2016,8,8,16,0,2.0,170.0,1.8,28.0,171.0,124.85,97.41
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,107.37,83.67
2016,8,8,16,30,0.0,119.0,1.9,27.0,119.0,89.55,69.44
2016,8,8,16,45,8.5,138.0,1.95,27.0,142.0,101.83,79.92
2016,8,8,17,0,17.0,157.0,2.0,27.0,165.0,112.85,89.35
2016,8,8,17,15,12.0,137.0,1.95,26.5,142.5,98.94,78.18
2016,8,8,17,30,7.0,117.0,1.9,26.0,120.0,84.92,66.76
2016,8,8,17,45,3.5,96.0,1.9,26.0,97.5,70.21,54.39
2016,8,8,18,0,0.0,75.0,1.9,26.0,75.0,55.38,41.69
2016,8,8,18,15,0.0,55.5,1.95,25.5,55.5,41.44,29.63
2016,8,8,18,30,0.0,36.0,2.0,25.0,36.0,27.35,17.29
2016,8,8,18,45,0.0,21.5,2.05,24.5,21.5,16.41,7.06
2016,8,8,19,0,0.0,7.0,2.1,24.0,7.0,5.51,0.0
2016,8,8,19,15,0.0,3.5,2.2,23.5,3.5,2.75,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,22.0,19.0,44.78,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,129.81,74.96
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,211.66,161.81
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,298.26,235.59
2016,8,9,6,45,196.0,38.5,1.9,23.5,73.0,178.78,142.91
2016,8,9,7,0,0.0,29.0,1.9,24.0,29.0,22.09,12.65
2016,8,9,7,15,317.5,51.5,1.9,24.0,171.0,305.91,248.71
2016,8,9,7,30,635.0,74.0,1.9,24.0,313.0,581.44,460.57
2016,8,9,7,45,317.5,95.0,1.9,24.5,214.5,374.16,297.82
2016,8,9,8,0,0.0,116.0,1.9,25.0,116.0,92.64,69.31
2016,8,9,8,15,39.5,178.0,1.9,25.5,200.5,196.97,153.16
2016,8,9,8,30,79.0,240.0,1.9,26.0,285.0,296.36,229.49
2016,8,9,8,45,86.5,264.0,1.95,26.5,317.5,326.8,251.06
2016,8,9,9,0,94.0,288.0,2.0,27.0,350.0,357.01,272.38
2016,8,9,9,15,210.0,300.5,2.05,27.0,449.0,496.86,376.91
2016,8,9,9,30,326.0,313.0,2.1,27.0,548.0,640.16,478.94
2016,8,9,9,45,163.0,223.5,2.15,27.5,341.0,390.85,296.29
2016,8,9,10,0,0.0,134.0,2.2,28.0,134.0,105.19,76.57
2016,8,9,10,15,4.5,173.0,2.2,28.0,177.0,141.64,105.08
2016,8,9,10,30,9.0,212.0,2.2,28.0,220.0,178.29,132.96
2016,8,9,10,45,135.0,320.0,2.25,28.5,439.5,427.72,320.42
2016,8,9,11,0,261.0,428.0,2.3,29.0,659.0,660.94,482.73
2016,8,9,11,15,160.0,423.5,2.3,29.0,566.0,535.58,392.24
2016,8,9,11,30,59.0,419.0,2.3,29.0,473.0,415.07,304.97
2016,8,9,11,45,146.5,442.0,2.35,29.5,578.5,521.39,381.86
2016,8,9,12,0,234.0,465.0,2.4,30.0,684.0,603.84,438.92
2016,8,9,12,15,251.0,462.5,2.4,30.0,697.5,611.76,443.6
2016,8,9,12,30,268.0,460.0,2.4,30.0,711.0,604.24,438.3
2016,8,9,12,45,306.0,445.0,2.45,30.5,730.5,599.69,434.78
2016,8,9,13,0,344.0,430.0,2.5,31.0,750.0,591.51,428.47
2016,8,9,13,15,382.5,404.0,2.55,31.0,755.5,571.46,414.6
2016,8,9,13,30,421.0,378.0,2.6,31.0,761.0,550.11,399.26
2016,8,9,13,45,627.5,253.5,2.65,31.0,808.0,541.62,393.02
2016,8,9,14,0,834.0,129.0,2.7,31.0,855.0,510.2,367.85
2016,8,9,14,15,494.5,265.5,2.7,31.0,692.5,410.53,295.06
2016,8,9,14,30,155.0,402.0,2.7,31.0,530.0,341.2,247.65
2016,8,9,14,45,473.0,264.0,2.75,31.0,631.0,330.27,230.93
2016,8,9,15,0,791.0,126.0,2.8,31.0,732.0,288.93,186.4
2016,8,9,15,15,777.5,123.5,2.8,30.5,692.5,231.97,140.9
2016,8,9,15,30,764.0,121.0,2.8,30.0,653.0,176.03,100.76
2016,8,9,15,45,382.0,108.5,2.8,30.0,374.5,85.29,52.5
2016,8,9,16,0,0.0,96.0,2.8,30.0,96.0,73.84,55.35
2016,8,9,16,15,338.5,102.5,2.65,29.5,282.5,68.98,51.66
2016,8,9,16,30,677.0,109.0,2.5,29.0,469.0,79.96,61.04
2016,8,9,16,45,647.0,104.0,2.45,29.0,419.5,77.29,59.04
2016,8,9,17,0,617.0,99.0,2.4,29.0,370.0,74.55,56.98
2016,8,9,17,15,576.0,92.5,2.25,28.5,319.5,70.49,53.89
2016,8,9,17,30,535.0,86.0,2.1,28.0,269.0,66.36,50.67
2016,8,9,17,45,485.5,76.5,1.95,27.5,221.0,59.79,45.26
2016,8,9,18,0,436.0,67.0,1.8,27.0,173.0,53.06,39.54
2016,8,9,18,15,353.0,56.5,1.7,26.5,128.0,42.77,30.59
2016,8,9,18,30,270.0,46.0,1.6,26.0,83.0,34.71,23.28
2016,8,9,18,45,135.0,31.5,1.55,25.5,50.0,23.63,12.24
2016,8,9,19,0,0.0,17.0,1.5,25.0,17.0,13.38,0.0
2016,8,9,19,15,0.0,8.5,1.5,24.5,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.5,12.5,0.95,22.5,18.5,43.22,0.0
2016,8,10,6,0,173.0,25.0,1.1,23.0,37.0,125.91,68.34
2016,8,10,6,15,281.0,36.5,1.15,23.0,76.5,209.46,159.02
2016,8,10,6,30,389.0,48.0,1.2,23.0,116.0,297.64,234.01
2016,8,10,6,45,460.5,56.0,1.3,23.5,163.0,370.5,294.34
2016,8,10,7,0,532.0,64.0,1.4,24.0,210.0,448.94,356.63
2016,8,10,7,15,579.5,70.0,1.45,24.5,260.5,513.25,405.5
2016,8,10,7,30,627.0,76.0,1.5,25.0,311.0,579.71,453.85
2016,8,10,7,45,663.0,80.0,1.6,25.5,362.0,636.36,492.65
2016,8,10,8,0,699.0,84.0,1.7,26.0,413.0,689.71,528.08
2016,8,10,8,15,723.5,88.0,1.75,26.5,462.0,736.74,557.89
2016,8,10,8,30,748.0,92.0,1.8,27.0,511.0,782.26,586.09
2016,8,10,8,45,476.0,191.5,1.85,27.5,467.0,660.48,497.13
2016,8,10,9,0,204.0,291.0,1.9,28.0,423.0,482.72,363.82
2016,8,10,9,15,367.0,264.0,1.9,28.0,521.0,626.96,470.01
2016,8,10,9,30,530.0,237.0,1.9,28.0,619.0,777.37,573.52
2016,8,10,9,45,295.5,293.0,1.95,28.5,508.0,590.46,437.82
2016,8,10,10,0,61.0,349.0,2.0,29.0,397.0,377.34,279.86
2016,8,10,10,15,178.5,370.0,2.0,29.0,518.5,528.69,391.41
2016,8,10,10,30,296.0,391.0,2.0,29.0,640.0,677.12,494.2
2016,8,10,10,45,254.0,413.5,2.05,29.5,632.0,651.24,472.87
2016,8,10,11,0,212.0,436.0,2.1,30.0,624.0,604.99,439.33
2016,8,10,11,15,338.0,405.0,2.1,30.0,711.5,699.66,506.11
2016,8,10,11,30,464.0,374.0,2.1,30.0,799.0,784.67,563.62
2016,8,10,11,45,472.0,380.0,2.15,30.5,816.0,777.41,556.77
2016,8,10,12,0,480.0,386.0,2.2,31.0,833.0,767.13,548.7
2016,8,10,12,15,285.5,421.0,2.15,31.0,687.5,605.36,436.59
2016,8,10,12,30,91.0,456.0,2.1,31.0,542.0,445.39,322.86
2016,8,10,12,45,52.5,366.0,2.05,31.0,416.0,334.3,244.32
2016,8,10,13,0,14.0,276.0,2.0,31.0,290.0,224.43,164.2
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.0,191.69,140.28
2016,8,10,13,30,9.0,200.0,1.9,31.0,208.0,159.73,116.52
2016,8,10,13,45,34.0,297.0,1.85,31.0,327.0,246.2,180.83
2016,8,10,14,0,59.0,394.0,1.8,31.0,446.0,322.55,235.74
2016,8,10,14,15,192.5,383.0,1.85,31.0,543.0,362.41,262.73
2016,8,10,14,30,326.0,372.0,1.9,31.0,640.0,383.31,273.99
2016,8,10,14,45,186.0,347.0,1.95,31.0,499.0,300.36,215.61
2016,8,10,15,0,46.0,322.0,2.0,31.0,358.0,236.33,172.67
2016,8,10,15,15,200.0,306.0,2.0,30.5,447.0,241.93,171.27
2016,8,10,15,30,354.0,290.0,2.0,30.0,536.0,225.5,153.95
2016,8,10,15,45,374.0,263.0,2.05,30.0,507.5,182.12,127.02
2016,8,10,16,0,394.0,236.0,2.1,30.0,479.0,151.01,117.66
2016,8,10,16,15,434.5,204.5,2.0,29.5,452.0,130.01,101.37
2016,8,10,16,30,475.0,173.0,1.9,29.0,425.0,114.58,89.37
2016,8,10,16,45,444.0,159.0,1.85,29.0,375.5,106.99,83.49
2016,8,10,17,0,413.0,145.0,1.8,29.0,326.0,99.08,77.26
2016,8,10,17,15,388.5,129.0,1.6,28.5,281.0,89.68,69.86
2016,8,10,17,30,364.0,113.0,1.4,28.0,236.0,79.89,61.98
2016,8,10,17,45,326.0,97.0,1.25,27.5,193.0,69.52,53.44
2016,8,10,18,0,288.0,81.0,1.1,27.0,150.0,58.83,44.38
2016,8,10,18,15,230.5,64.5,1.0,26.5,110.5,47.31,34.37
2016,8,10,18,30,173.0,48.0,0.9,26.0,71.0,35.61,23.96
2016,8,10,18,45,86.5,30.5,0.85,25.5,42.0,22.74,11.17
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,10.23,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
