Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,36.41,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,109.96,55.09
2016,8,11,6,15,243.0,38.0,1.15,23.0,72.5,190.42,144.11
2016,8,11,6,30,349.0,51.0,1.2,23.0,111.0,275.69,216.89
2016,8,11,6,45,429.5,59.0,1.3,23.5,158.5,356.32,283.32
2016,8,11,7,0,510.0,67.0,1.4,24.0,206.0,439.5,349.39
2016,8,11,7,15,349.0,106.5,1.45,24.5,211.0,388.66,308.66
2016,8,11,7,30,188.0,146.0,1.5,25.0,216.0,295.78,234.46
2016,8,11,7,45,292.0,154.5,1.55,25.5,282.0,406.78,320.73
2016,8,11,8,0,396.0,163.0,1.6,26.0,348.0,528.7,410.41
2016,8,11,8,15,395.5,185.0,1.6,26.5,388.0,563.91,432.59
2016,8,11,8,30,395.0,207.0,1.6,27.0,428.0,597.06,453.39
2016,8,11,8,45,319.5,246.0,1.6,27.5,435.0,558.68,422.09
2016,8,11,9,0,244.0,285.0,1.6,28.0,442.0,535.32,401.56
2016,8,11,9,15,255.0,298.5,1.6,28.0,473.0,560.62,418.61
2016,8,11,9,30,266.0,312.0,1.6,28.0,504.0,584.87,434.43
2016,8,11,9,45,274.0,336.5,1.6,28.5,543.0,616.43,453.98
2016,8,11,10,0,282.0,361.0,1.6,29.0,582.0,646.1,471.91
2016,8,11,10,15,572.5,231.5,1.6,29.0,703.5,819.7,593.88
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,938.57,669.23
2016,8,11,10,45,605.5,252.0,1.6,29.5,767.0,854.38,610.24
2016,8,11,11,0,348.0,402.0,1.6,30.0,709.0,719.5,514.67
2016,8,11,11,15,615.5,253.5,1.55,30.0,809.5,836.52,597.86
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,897.7,636.83
2016,8,11,11,45,575.0,280.0,1.5,30.5,807.0,783.17,557.59
2016,8,11,12,0,267.0,455.0,1.5,31.0,704.0,638.05,454.4
2016,8,11,12,15,577.5,280.5,1.5,31.0,819.5,735.59,526.68
2016,8,11,12,30,888.0,106.0,1.5,31.0,935.0,784.29,562.21
2016,8,11,12,45,883.0,108.0,1.5,31.5,929.0,744.91,534.36
2016,8,11,13,0,878.0,110.0,1.5,32.0,923.0,703.12,504.35
2016,8,11,13,15,518.0,281.0,1.5,32.0,759.0,571.9,410.55
2016,8,11,13,30,158.0,452.0,1.5,32.0,595.0,444.96,319.5
2016,8,11,13,45,325.0,394.5,1.5,32.0,679.0,479.23,344.12
2016,8,11,14,0,492.0,337.0,1.5,32.0,763.0,495.26,352.96
2016,8,11,14,15,670.0,221.5,1.5,32.0,782.0,456.69,321.99
2016,8,11,14,30,848.0,106.0,1.5,32.0,801.0,401.81,276.25
2016,8,11,14,45,838.0,105.0,1.5,32.0,767.5,345.42,229.91
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,288.94,183.3
2016,8,11,15,15,816.0,101.5,1.5,31.5,695.0,231.27,137.62
2016,8,11,15,30,804.0,99.0,1.5,31.0,656.0,174.27,97.1
2016,8,11,15,45,787.5,97.0,1.55,31.0,612.0,110.05,61.96
2016,8,11,16,0,771.0,95.0,1.6,31.0,568.0,77.66,58.16
2016,8,11,16,15,750.5,91.5,1.55,30.5,520.5,75.63,56.87
2016,8,11,16,30,730.0,88.0,1.5,30.0,473.0,73.52,55.46
2016,8,11,16,45,701.5,84.5,1.5,30.0,423.0,71.16,53.72
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,63.48,47.55
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.0,59.98,44.89
2016,8,11,17,30,597.0,71.0,1.3,29.0,271.0,56.44,42.13
2016,8,11,17,45,542.5,64.0,1.2,28.5,221.5,51.19,37.82
2016,8,11,18,0,488.0,57.0,1.1,28.0,172.0,45.92,33.32
2016,8,11,18,15,406.5,48.0,1.05,27.5,127.0,38.83,27.09
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,31.76,20.61
2016,8,11,18,45,203.5,25.5,1.0,26.5,48.5,19.53,8.28
2016,8,11,19,0,82.0,12.0,1.0,26.0,15.0,9.44,0.0
2016,8,11,19,15,41.0,6.0,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.5,11.0,0.95,22.5,17.0,43.18,0.0
2016,8,12,6,0,177.0,22.0,1.1,23.0,34.0,123.23,56.84
2016,8,12,6,15,286.5,33.5,1.15,23.5,73.0,210.94,159.12
2016,8,12,6,30,396.0,45.0,1.2,24.0,112.0,300.49,235.15
2016,8,12,6,45,474.5,52.0,1.3,24.5,160.0,376.88,298.18
2016,8,12,7,0,553.0,59.0,1.4,25.0,208.0,459.53,363.54
2016,8,12,7,15,600.0,64.5,1.4,25.5,258.5,523.89,411.97
2016,8,12,7,30,647.0,70.0,1.4,26.0,309.0,590.35,459.2
2016,8,12,7,45,415.5,132.5,1.4,26.5,294.5,498.13,386.87
2016,8,12,8,0,184.0,195.0,1.4,27.0,280.0,356.06,276.0
2016,8,12,8,15,210.5,216.5,1.45,27.5,325.0,404.75,312.2
2016,8,12,8,30,237.0,238.0,1.5,28.0,370.0,474.24,361.26
2016,8,12,8,45,258.5,258.0,1.55,28.5,414.0,518.34,391.01
2016,8,12,9,0,280.0,278.0,1.6,29.0,458.0,561.97,420.03
2016,8,12,9,15,308.0,293.0,1.6,29.0,503.0,605.52,449.31
2016,8,12,9,30,336.0,308.0,1.6,29.0,548.0,648.22,477.56
2016,8,12,9,45,597.5,200.5,1.65,29.5,656.0,818.8,595.92
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,935.96,668.31
2016,8,12,10,15,506.5,251.5,1.75,30.0,652.0,770.08,556.45
2016,8,12,10,30,154.0,410.0,1.8,30.0,540.0,541.63,393.76
2016,8,12,10,45,521.0,253.0,1.85,30.5,708.5,770.52,558.54
2016,8,12,11,0,888.0,96.0,1.9,31.0,877.0,934.05,663.47
2016,8,12,11,15,599.0,264.0,1.9,31.0,795.5,832.21,593.59
2016,8,12,11,30,310.0,432.0,1.9,31.0,714.0,687.81,491.79
2016,8,12,11,45,256.5,449.5,1.95,31.5,685.0,641.4,459.52
2016,8,12,12,0,203.0,467.0,2.0,32.0,656.0,582.17,417.79
2016,8,12,12,15,553.0,282.0,2.0,32.0,797.0,718.31,517.04
2016,8,12,12,30,903.0,97.0,2.0,32.0,938.0,789.5,567.79
2016,8,12,12,45,614.5,266.0,2.0,32.5,837.0,693.24,496.79
2016,8,12,13,0,326.0,435.0,2.0,33.0,736.0,585.85,418.53
2016,8,12,13,15,600.0,272.5,2.0,33.0,816.5,618.68,444.43
2016,8,12,13,30,874.0,110.0,2.0,33.0,897.0,614.57,442.28
2016,8,12,13,45,866.5,111.0,2.0,33.0,876.0,564.3,404.46
2016,8,12,14,0,859.0,112.0,2.0,33.0,855.0,512.7,364.84
2016,8,12,14,15,852.0,110.5,2.0,33.0,827.5,458.43,322.1
2016,8,12,14,30,845.0,109.0,2.0,33.0,800.0,403.31,277.48
2016,8,12,14,45,832.0,109.0,2.0,33.0,765.5,346.66,230.93
2016,8,12,15,0,819.0,109.0,2.0,33.0,731.0,290.27,184.43
2016,8,12,15,15,807.0,107.0,1.95,32.5,691.5,227.35,134.83
2016,8,12,15,30,795.0,105.0,1.9,32.0,652.0,170.02,93.98
2016,8,12,15,45,774.0,104.0,1.85,32.0,607.5,113.79,64.94
2016,8,12,16,0,753.0,103.0,1.8,32.0,563.0,82.44,61.81
2016,8,12,16,15,731.5,99.5,1.75,31.5,515.5,80.61,60.7
2016,8,12,16,30,710.0,96.0,1.7,31.0,468.0,72.65,54.52
2016,8,12,16,45,676.5,92.5,1.7,31.0,417.0,70.52,52.99
2016,8,12,17,0,643.0,89.0,1.7,31.0,366.0,68.4,51.42
2016,8,12,17,15,603.5,83.0,1.55,30.5,315.5,64.42,48.4
2016,8,12,17,30,564.0,77.0,1.4,30.0,265.0,60.38,45.24
2016,8,12,17,45,506.0,70.0,1.25,29.5,215.5,55.32,41.1
2016,8,12,18,0,448.0,63.0,1.1,29.0,166.0,50.26,36.79
2016,8,12,18,15,365.5,52.0,1.05,28.5,121.5,41.8,29.4
2016,8,12,18,30,283.0,41.0,1.0,28.0,77.0,31.21,19.98
2016,8,12,18,45,169.0,26.0,0.95,27.5,45.0,19.76,7.78
2016,8,12,19,0,55.0,11.0,0.9,27.0,13.0,8.65,0.0
2016,8,12,19,15,27.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.5,11.0,1.6,22.5,16.0,38.27,0.0
2016,8,13,6,0,151.0,22.0,1.8,23.0,32.0,111.7,45.15
2016,8,13,6,15,255.5,35.5,1.9,23.5,70.5,195.32,147.21
2016,8,13,6,30,360.0,49.0,2.0,24.0,109.0,285.56,224.43
2016,8,13,6,45,434.5,58.0,2.15,24.5,156.0,360.67,287.19
2016,8,13,7,0,509.0,67.0,2.3,25.0,203.0,441.65,352.26
2016,8,13,7,15,557.5,74.0,2.4,25.5,253.5,507.36,403.04
2016,8,13,7,30,606.0,81.0,2.5,26.0,304.0,575.29,453.53
2016,8,13,7,45,642.5,85.5,2.6,27.0,355.0,632.52,492.39
2016,8,13,8,0,679.0,90.0,2.7,28.0,406.0,689.98,530.12
2016,8,13,8,15,704.5,94.5,2.7,28.5,455.0,737.87,560.62
2016,8,13,8,30,730.0,99.0,2.7,29.0,504.0,780.23,586.63
2016,8,13,8,45,748.0,103.0,2.75,29.5,550.0,817.74,609.19
2016,8,13,9,0,766.0,107.0,2.8,30.0,596.0,852.79,629.82
2016,8,13,9,15,780.5,110.0,2.85,30.0,638.5,880.69,646.79
2016,8,13,9,30,795.0,113.0,2.9,30.0,681.0,905.49,661.75
2016,8,13,9,45,808.0,114.5,2.95,30.5,718.5,923.88,671.19
2016,8,13,10,0,821.0,116.0,3.0,31.0,756.0,925.59,669.87
2016,8,13,10,15,829.0,117.5,3.0,31.0,787.0,931.88,672.81
2016,8,13,10,30,837.0,119.0,3.0,31.0,818.0,934.49,673.46
2016,8,13,10,45,427.0,207.0,3.05,31.5,564.5,636.25,469.13
2016,8,13,11,0,17.0,295.0,3.1,32.0,311.0,255.2,186.85
2016,8,13,11,15,433.0,212.0,3.1,32.0,605.5,633.74,469.14
2016,8,13,11,30,849.0,129.0,3.1,32.0,900.0,892.42,643.86
2016,8,13,11,45,510.5,298.5,3.1,32.0,764.0,743.87,538.28
2016,8,13,12,0,172.0,468.0,3.1,32.0,628.0,557.77,403.65
2016,8,13,12,15,159.0,469.0,3.1,32.0,617.0,534.91,388.15
2016,8,13,12,30,146.0,470.0,3.1,32.0,606.0,512.04,371.79
2016,8,13,12,45,201.5,461.5,3.1,32.0,648.0,531.95,386.53
2016,8,13,13,0,257.0,453.0,3.1,32.0,690.0,553.17,401.49
2016,8,13,13,15,145.0,409.5,3.05,32.0,542.5,421.49,307.47
2016,8,13,13,30,33.0,366.0,3.0,32.0,395.0,303.59,221.94
2016,8,13,13,45,90.5,396.5,3.0,32.0,475.0,350.97,256.78
2016,8,13,14,0,148.0,427.0,3.0,32.0,555.0,390.02,284.1
2016,8,13,14,15,136.5,410.5,2.95,32.0,525.5,357.38,259.91
2016,8,13,14,30,125.0,394.0,2.9,32.0,496.0,326.29,236.98
2016,8,13,14,45,449.0,263.5,2.85,32.0,606.5,324.38,226.74
2016,8,13,15,0,773.0,133.0,2.8,32.0,717.0,290.81,187.91
2016,8,13,15,15,508.0,222.0,2.7,32.0,597.5,240.17,156.98
2016,8,13,15,30,243.0,311.0,2.6,32.0,478.0,230.23,160.94
2016,8,13,15,45,163.0,288.0,2.55,32.0,397.0,189.72,136.77
2016,8,13,16,0,83.0,265.0,2.5,32.0,316.0,173.09,134.39
2016,8,13,16,15,374.5,187.5,2.4,31.5,386.5,119.3,92.01
2016,8,13,16,30,666.0,110.0,2.3,31.0,457.0,80.7,61.12
2016,8,13,16,45,638.0,104.0,2.25,31.0,408.0,77.44,58.71
2016,8,13,17,0,610.0,98.0,2.2,31.0,359.0,74.06,56.13
2016,8,13,17,15,569.5,91.0,1.95,30.5,308.5,69.64,52.75
2016,8,13,17,30,529.0,84.0,1.7,30.0,258.0,65.13,49.21
2016,8,13,17,45,477.0,74.0,1.45,29.5,209.5,58.1,43.43
2016,8,13,18,0,425.0,64.0,1.2,29.0,161.0,50.91,37.31
2016,8,13,18,15,343.0,52.5,1.15,28.5,117.0,39.87,27.75
2016,8,13,18,30,261.0,41.0,1.1,28.0,73.0,31.08,19.79
2016,8,13,18,45,155.5,25.5,1.1,27.5,42.0,19.34,6.71
2016,8,13,19,0,50.0,10.0,1.1,27.0,11.0,7.87,0.0
2016,8,13,19,15,25.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,87.0,10.5,1.4,23.5,15.5,42.58,0.0
2016,8,14,6,0,174.0,21.0,1.6,24.0,31.0,122.52,41.83
2016,8,14,6,15,282.5,33.0,1.6,24.0,70.0,210.18,157.58
2016,8,14,6,30,391.0,45.0,1.6,24.0,109.0,299.94,235.08
2016,8,14,6,45,465.0,53.0,1.65,24.5,156.5,374.95,297.45
2016,8,14,7,0,539.0,61.0,1.7,25.0,204.0,455.85,361.77
2016,8,14,7,15,586.5,67.0,1.75,25.5,254.5,520.87,411.35
2016,8,14,7,30,634.0,73.0,1.8,26.0,305.0,588.03,459.91
2016,8,14,7,45,669.0,77.0,1.85,26.5,356.0,644.45,498.26
2016,8,14,8,0,704.0,81.0,1.9,27.0,407.0,697.55,533.14
2016,8,14,8,15,728.5,85.0,1.85,27.5,456.5,744.93,562.38
2016,8,14,8,30,753.0,89.0,1.8,28.0,506.0,790.78,589.81
2016,8,14,8,45,772.0,92.0,1.75,28.5,552.0,828.59,611.18
2016,8,14,9,0,791.0,95.0,1.7,29.0,598.0,863.94,630.56
2016,8,14,9,15,805.0,97.5,1.65,29.5,640.5,891.25,644.4
2016,8,14,9,30,819.0,100.0,1.6,30.0,683.0,903.55,648.56
2016,8,14,9,45,829.5,101.5,1.55,30.5,720.0,919.62,655.31
2016,8,14,10,0,840.0,103.0,1.5,31.0,757.0,932.18,659.8
2016,8,14,10,15,848.0,105.0,1.5,31.0,788.5,939.21,662.93
2016,8,14,10,30,856.0,107.0,1.5,31.0,820.0,942.46,663.89
2016,8,14,10,45,861.5,108.0,1.5,31.5,844.5,938.47,659.2
2016,8,14,11,0,867.0,109.0,1.5,32.0,869.0,930.68,652.37
2016,8,14,11,15,871.0,110.0,1.55,32.0,886.0,917.69,644.43
2016,8,14,11,30,875.0,111.0,1.6,32.0,903.0,900.96,634.26
2016,8,14,11,45,876.5,111.5,1.7,32.0,913.0,877.92,620.71
2016,8,14,12,0,878.0,112.0,1.8,32.0,923.0,851.45,604.9
2016,8,14,12,15,878.5,112.0,1.85,32.0,925.5,820.43,585.58
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,786.33,564.15
2016,8,14,12,45,878.5,111.0,2.0,32.0,922.5,747.75,539.3
2016,8,14,13,0,878.0,110.0,2.1,32.0,917.0,706.5,511.07
2016,8,14,13,15,509.0,278.5,2.15,32.0,745.0,566.94,410.48
2016,8,14,13,30,140.0,447.0,2.2,32.0,573.0,432.25,312.73
2016,8,14,13,45,75.5,340.5,2.25,32.0,408.0,301.86,220.27
2016,8,14,14,0,11.0,234.0,2.3,32.0,243.0,183.99,134.19
2016,8,14,14,15,431.5,168.5,2.25,32.0,519.0,317.44,229.15
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,402.69,279.28
2016,8,14,14,45,683.0,182.0,2.2,32.0,722.0,344.23,234.29
2016,8,14,15,0,514.0,261.0,2.2,32.0,649.0,304.78,206.31
2016,8,14,15,15,663.0,177.5,2.15,31.5,649.0,241.56,151.85
2016,8,14,15,30,812.0,94.0,2.1,31.0,649.0,172.39,95.6
2016,8,14,15,45,555.5,173.5,2.05,31.0,542.0,136.84,88.06
2016,8,14,16,0,299.0,253.0,2.0,31.0,435.0,157.54,122.56
2016,8,14,16,15,457.0,189.0,1.9,31.0,439.0,122.26,94.56
2016,8,14,16,30,615.0,125.0,1.8,31.0,443.0,89.5,68.3
2016,8,14,16,45,378.0,150.0,1.7,31.0,339.0,100.59,77.67
2016,8,14,17,0,141.0,175.0,1.6,31.0,235.0,117.53,91.76
2016,8,14,17,15,136.0,150.5,1.4,30.5,202.0,102.86,80.13
2016,8,14,17,30,131.0,126.0,1.2,30.0,169.0,87.72,67.93
2016,8,14,17,45,117.5,104.0,1.0,29.5,137.0,73.45,56.2
2016,8,14,18,0,104.0,82.0,0.8,29.0,105.0,58.85,43.9
2016,8,14,18,15,81.0,61.5,0.8,28.5,76.5,44.75,31.76
2016,8,14,18,30,58.0,41.0,0.8,28.0,48.0,30.41,19.15
2016,8,14,18,45,29.0,24.0,0.8,27.5,27.5,18.09,4.94
2016,8,14,19,0,0.0,7.0,0.8,27.0,7.0,5.51,0.0
2016,8,14,19,15,0.0,3.5,0.75,26.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.5,10.0,0.7,23.5,15.0,42.18,0.0
2016,8,15,6,0,173.0,20.0,0.8,24.0,30.0,120.85,31.66
2016,8,15,6,15,284.0,31.5,0.8,24.5,68.5,210.34,156.22
2016,8,15,6,30,395.0,43.0,0.8,25.0,107.0,301.18,233.54
2016,8,15,6,45,468.5,51.0,0.8,25.5,154.5,376.09,294.63
2016,8,15,7,0,542.0,59.0,0.8,26.0,202.0,456.93,357.37
2016,8,15,7,15,589.5,65.0,0.8,26.5,252.5,522.13,405.55
2016,8,15,7,30,637.0,71.0,0.8,27.0,303.0,589.5,452.37
2016,8,15,7,45,671.0,75.5,0.85,28.0,354.0,645.94,488.62
2016,8,15,8,0,705.0,80.0,0.9,29.0,405.0,699.05,521.36
2016,8,15,8,15,730.0,83.5,0.85,29.0,454.0,746.33,550.09
2016,8,15,8,30,755.0,87.0,0.8,29.0,503.0,792.11,577.12
2016,8,15,8,45,771.0,91.0,0.8,29.5,549.0,828.47,597.05
2016,8,15,9,0,787.0,95.0,0.8,30.0,595.0,862.23,615.1
2016,8,15,9,15,801.5,97.5,0.9,30.0,637.5,889.94,632.08
2016,8,15,9,30,816.0,100.0,1.0,30.0,680.0,902.62,639.75
2016,8,15,9,45,819.5,106.0,1.15,30.5,715.5,916.75,648.08
2016,8,15,10,0,823.0,112.0,1.3,31.0,751.0,927.12,654.01
2016,8,15,10,15,831.0,114.0,1.4,31.0,782.0,933.93,658.42
2016,8,15,10,30,839.0,116.0,1.5,31.0,813.0,937.03,660.64
2016,8,15,10,45,554.5,268.0,1.6,31.5,734.5,821.51,583.78
2016,8,15,11,0,270.0,420.0,1.7,32.0,656.0,668.57,476.45
2016,8,15,11,15,562.5,271.5,1.7,32.0,776.5,809.63,576.97
2016,8,15,11,30,855.0,123.0,1.7,32.0,897.0,895.59,633.2
2016,8,15,11,45,628.5,259.5,1.75,32.5,832.0,818.14,579.28
2016,8,15,12,0,402.0,396.0,1.8,33.0,767.0,704.29,499.49
2016,8,15,12,15,313.0,429.5,1.8,33.0,718.5,639.86,455.41
2016,8,15,12,30,224.0,463.0,1.8,33.0,670.0,568.12,405.62
2016,8,15,12,45,527.5,302.5,1.85,33.0,786.5,661.79,474.58
2016,8,15,13,0,831.0,142.0,1.9,33.0,903.0,699.98,503.41
2016,8,15,13,15,827.5,141.0,1.85,33.0,889.5,655.82,471.23
2016,8,15,13,30,824.0,140.0,1.8,33.0,876.0,609.75,437.63
2016,8,15,13,45,528.5,279.0,1.8,33.0,747.0,512.21,366.84
2016,8,15,14,0,233.0,418.0,1.8,33.0,618.0,426.48,305.65
2016,8,15,14,15,517.0,275.0,1.75,33.0,699.5,430.64,305.43
2016,8,15,14,30,801.0,132.0,1.7,33.0,781.0,402.75,277.55
2016,8,15,14,45,792.5,129.0,1.65,33.0,747.5,346.08,231.17
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,289.38,184.69
2016,8,15,15,15,770.5,123.0,1.5,33.0,674.5,231.94,139.2
2016,8,15,15,30,757.0,120.0,1.4,33.0,635.0,175.57,99.1
2016,8,15,15,45,740.0,116.0,1.35,33.0,591.0,119.63,69.92
2016,8,15,16,0,723.0,112.0,1.3,33.0,547.0,87.87,65.9
2016,8,15,16,15,667.0,118.5,1.2,32.5,493.0,84.96,63.95
2016,8,15,16,30,611.0,125.0,1.1,32.0,439.0,89.54,68.04
2016,8,15,16,45,443.5,143.0,1.05,32.0,358.0,97.74,74.95
2016,8,15,17,0,276.0,161.0,1.0,32.0,277.0,109.07,84.41
2016,8,15,17,15,260.5,140.0,0.9,31.5,237.5,96.49,74.51
2016,8,15,17,30,245.0,119.0,0.8,31.0,198.0,83.44,64.07
2016,8,15,17,45,331.0,90.5,0.7,30.5,176.5,65.43,49.27
2016,8,15,18,0,417.0,62.0,0.6,30.0,155.0,49.41,35.84
2016,8,15,18,15,332.0,50.0,0.55,29.5,111.5,38.02,26.01
2016,8,15,18,30,247.0,38.0,0.5,29.0,68.0,28.85,17.7
2016,8,15,18,45,123.5,19.0,0.5,29.0,34.0,14.49,1.73
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.0,10.0,1.6,22.5,13.5,32.6,0.0
2016,8,16,6,0,124.0,20.0,1.8,23.0,27.0,96.54,15.17
2016,8,16,6,15,232.0,34.0,1.9,23.5,64.5,184.76,137.58
2016,8,16,6,30,340.0,48.0,2.0,24.0,102.0,276.32,216.82
2016,8,16,6,45,418.5,57.0,2.15,25.0,148.5,353.49,280.93
2016,8,16,7,0,497.0,66.0,2.3,26.0,195.0,436.91,347.35
2016,8,16,7,15,547.5,72.5,2.3,26.5,245.5,503.27,398.33
2016,8,16,7,30,598.0,79.0,2.3,27.0,296.0,572.02,448.78
2016,8,16,7,45,636.5,84.0,2.35,27.5,347.0,631.35,489.71
2016,8,16,8,0,675.0,89.0,2.4,28.0,398.0,691.08,529.67
2016,8,16,8,15,701.0,93.0,2.35,28.5,447.5,738.79,559.53
2016,8,16,8,30,727.0,97.0,2.3,29.0,497.0,781.02,584.91
2016,8,16,8,45,748.0,100.0,2.25,29.5,543.5,820.11,607.62
2016,8,16,9,0,769.0,103.0,2.2,30.0,590.0,856.86,628.33
2016,8,16,9,15,784.0,105.5,2.2,30.0,632.5,884.73,644.62
2016,8,16,9,30,799.0,108.0,2.2,30.0,675.0,909.51,658.92
2016,8,16,9,45,820.5,105.0,2.2,30.5,714.0,918.53,661.76
2016,8,16,10,0,842.0,102.0,2.2,31.0,753.0,936.81,670.76
2016,8,16,10,15,850.0,103.5,2.2,31.0,784.5,943.26,673.55
2016,8,16,10,30,858.0,105.0,2.2,31.0,816.0,945.94,674.19
2016,8,16,10,45,472.0,260.5,2.25,31.5,653.5,736.92,532.84
2016,8,16,11,0,86.0,416.0,2.3,32.0,491.0,452.65,328.43
2016,8,16,11,15,102.5,431.5,2.3,32.0,523.0,476.57,346.58
2016,8,16,11,30,119.0,447.0,2.3,32.0,555.0,516.77,374.18
2016,8,16,11,45,499.5,279.0,2.35,32.5,737.5,720.26,520.86
2016,8,16,12,0,880.0,111.0,2.4,33.0,920.0,855.11,611.36
2016,8,16,12,15,880.5,111.0,2.4,33.0,922.5,823.88,589.87
2016,8,16,12,30,881.0,111.0,2.4,33.0,925.0,789.55,567.68
2016,8,16,12,45,884.5,107.5,2.4,33.0,920.5,751.58,542.53
2016,8,16,13,0,888.0,104.0,2.4,33.0,916.0,710.67,513.84
2016,8,16,13,15,885.5,103.5,2.4,33.0,902.5,665.46,481.45
2016,8,16,13,30,883.0,103.0,2.4,33.0,889.0,618.04,446.67
2016,8,16,13,45,878.0,102.0,2.4,33.0,868.5,566.84,408.24
2016,8,16,14,0,873.0,101.0,2.4,33.0,848.0,514.1,367.51
2016,8,16,14,15,866.5,100.0,2.35,33.0,820.5,459.36,323.95
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,403.68,278.47
2016,8,16,14,45,850.5,97.5,2.3,33.0,759.0,345.97,230.71
2016,8,16,15,0,841.0,96.0,2.3,33.0,725.0,288.14,182.65
2016,8,16,15,15,561.5,197.5,2.25,33.0,607.5,235.79,150.85
2016,8,16,15,30,282.0,299.0,2.2,33.0,490.0,222.21,152.71
2016,8,16,15,45,533.0,193.5,2.15,33.0,523.5,147.67,96.09
2016,8,16,16,0,784.0,88.0,2.1,33.0,557.0,73.73,54.54
2016,8,16,16,15,763.5,84.5,2.05,32.5,509.0,71.5,53.11
2016,8,16,16,30,743.0,81.0,2.0,32.0,461.0,69.17,51.52
2016,8,16,16,45,711.5,78.0,1.95,32.0,410.0,66.91,49.85
2016,8,16,17,0,680.0,75.0,1.9,32.0,359.0,64.64,48.16
2016,8,16,17,15,640.5,70.0,1.65,31.0,308.0,56.05,41.38
2016,8,16,17,30,601.0,65.0,1.4,30.0,257.0,52.34,38.53
2016,8,16,17,45,539.5,59.0,1.2,29.5,207.0,47.61,34.62
2016,8,16,18,0,478.0,53.0,1.0,29.0,157.0,42.95,30.58
2016,8,16,18,15,390.0,43.5,0.95,28.5,112.5,35.36,23.89
2016,8,16,18,30,302.0,34.0,0.9,28.0,68.0,27.8,16.81
2016,8,16,18,45,151.0,17.0,0.85,27.5,34.0,13.69,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.0,9.5,1.45,22.5,13.0,33.56,0.0
2016,8,17,6,0,130.0,19.0,1.6,23.0,26.0,97.75,3.96
2016,8,17,6,15,241.5,32.5,1.65,23.5,63.5,188.52,139.7
2016,8,17,6,30,353.0,46.0,1.7,24.0,101.0,282.78,221.45
2016,8,17,6,45,427.5,55.0,1.8,25.0,147.5,358.13,283.95
2016,8,17,7,0,502.0,64.0,1.9,26.0,194.0,439.42,348.38
2016,8,17,7,15,552.5,71.0,1.9,26.5,244.5,506.63,399.68
2016,8,17,7,30,603.0,78.0,1.9,27.0,295.0,576.29,450.25
2016,8,17,7,45,639.5,83.5,1.9,28.0,346.0,634.91,489.09
2016,8,17,8,0,676.0,89.0,1.9,29.0,397.0,693.8,526.62
2016,8,17,8,15,702.5,93.0,1.85,29.5,446.5,742.02,556.22
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,784.71,581.33
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,824.33,603.83
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,861.62,624.32
2016,8,17,9,15,786.5,105.5,1.65,31.5,632.5,889.06,638.12
2016,8,17,9,30,801.0,108.0,1.6,32.0,675.0,913.38,649.85
2016,8,17,9,45,814.5,109.5,1.55,32.5,712.5,919.45,650.06
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,934.64,656.24
2016,8,17,10,15,836.0,112.5,1.55,33.0,781.0,940.89,659.47
2016,8,17,10,30,844.0,114.0,1.6,33.0,812.0,943.4,660.61
2016,8,17,10,45,849.0,116.0,1.7,33.5,836.5,939.74,657.34
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,932.26,651.85
2016,8,17,11,15,858.0,119.0,1.85,34.0,878.5,919.11,643.71
2016,8,17,11,30,862.0,120.0,1.9,34.0,896.0,902.27,633.37
2016,8,17,11,45,592.0,279.5,2.0,34.0,815.5,805.93,569.35
2016,8,17,12,0,322.0,439.0,2.1,34.0,735.0,676.77,479.46
2016,8,17,12,15,594.0,280.5,2.15,34.0,827.0,756.73,539.05
2016,8,17,12,30,866.0,122.0,2.2,34.0,919.0,788.35,563.84
2016,8,17,12,45,846.5,133.5,2.3,34.0,909.0,745.81,535.27
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,701.59,504.79
2016,8,17,13,15,550.5,287.0,2.4,34.0,786.0,603.09,433.05
2016,8,17,13,30,274.0,429.0,2.4,34.0,673.0,504.22,361.54
2016,8,17,13,45,542.5,284.0,2.45,34.0,752.0,525.01,376.97
2016,8,17,14,0,811.0,139.0,2.5,34.0,831.0,513.78,366.37
2016,8,17,14,15,504.5,264.5,2.5,33.5,690.0,419.11,298.31
2016,8,17,14,30,198.0,390.0,2.5,33.0,549.0,352.44,253.1
2016,8,17,14,45,208.5,364.0,2.5,33.0,525.0,319.57,228.16
2016,8,17,15,0,219.0,338.0,2.5,33.0,501.0,286.0,202.25
2016,8,17,15,15,109.5,181.5,2.45,33.0,263.0,149.77,104.86
2016,8,17,15,30,0.0,25.0,2.4,33.0,25.0,19.18,9.36
2016,8,17,15,45,358.5,69.5,2.35,33.0,282.5,61.6,34.28
2016,8,17,16,0,717.0,114.0,2.3,33.0,540.0,82.25,61.54
2016,8,17,16,15,517.5,156.0,2.15,32.5,450.0,104.99,80.29
2016,8,17,16,30,318.0,198.0,2.0,32.0,360.0,130.35,101.2
2016,8,17,16,45,159.0,162.5,1.95,32.0,243.5,111.98,86.63
2016,8,17,17,0,0.0,127.0,1.9,32.0,127.0,92.93,71.38
2016,8,17,17,15,0.0,108.5,1.65,31.0,108.5,79.88,61.13
2016,8,17,17,30,0.0,90.0,1.4,30.0,90.0,66.73,50.55
2016,8,17,17,45,0.0,72.0,1.2,29.5,72.0,53.8,39.79
2016,8,17,18,0,0.0,54.0,1.0,29.0,54.0,40.77,28.72
2016,8,17,18,15,0.0,38.0,0.9,28.5,38.0,28.99,18.55
2016,8,17,18,30,0.0,22.0,0.8,28.0,22.0,16.77,7.83
2016,8,17,18,45,0.0,11.0,0.75,27.5,11.0,8.36,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,9.05,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,22.66,0.0
2016,8,18,6,15,151.5,36.0,0.95,23.0,59.5,148.92,109.05
2016,8,18,6,30,303.0,49.0,1.0,23.0,96.0,255.94,200.4
2016,8,18,6,45,390.5,58.0,1.05,23.5,143.0,339.64,269.47
2016,8,18,7,0,478.0,67.0,1.1,24.0,190.0,428.24,339.82
2016,8,18,7,15,529.5,74.5,1.15,24.5,240.0,495.98,391.39
2016,8,18,7,30,581.0,82.0,1.2,25.0,290.0,566.23,442.65
2016,8,18,7,45,448.0,127.0,1.3,25.5,302.5,525.98,409.6
2016,8,18,8,0,315.0,172.0,1.4,26.0,315.0,461.9,359.1
2016,8,18,8,15,520.5,134.0,1.45,26.0,403.5,624.16,480.24
2016,8,18,8,30,726.0,96.0,1.5,26.0,492.0,782.82,587.87
2016,8,18,8,45,750.5,97.5,1.6,26.5,539.5,823.38,611.48
2016,8,18,9,0,775.0,99.0,1.7,27.0,587.0,861.73,634.53
2016,8,18,9,15,644.5,168.0,1.7,27.5,593.5,832.05,611.58
2016,8,18,9,30,514.0,237.0,1.7,28.0,600.0,774.93,568.79
2016,8,18,9,45,439.0,284.5,1.7,28.5,606.0,751.84,549.22
2016,8,18,10,0,364.0,332.0,1.7,29.0,612.0,704.29,513.51
2016,8,18,10,15,610.5,218.5,1.65,29.0,712.0,855.25,618.34
2016,8,18,10,30,857.0,105.0,1.6,29.0,812.0,948.54,675.61
2016,8,18,10,45,860.5,107.5,1.55,29.5,836.0,943.97,668.84
2016,8,18,11,0,864.0,110.0,1.5,30.0,860.0,935.56,660.92
2016,8,18,11,15,868.0,110.5,1.5,30.0,877.5,921.87,651.85
2016,8,18,11,30,872.0,111.0,1.5,30.0,895.0,904.47,640.61
2016,8,18,11,45,558.0,282.0,1.5,30.5,786.0,779.49,555.44
2016,8,18,12,0,244.0,453.0,1.5,31.0,677.0,609.59,435.66
2016,8,18,12,15,559.5,283.5,1.5,31.0,797.5,732.24,525.04
2016,8,18,12,30,875.0,114.0,1.5,31.0,918.0,789.84,566.27
2016,8,18,12,45,877.5,111.0,1.5,31.0,913.0,751.54,540.37
2016,8,18,13,0,880.0,108.0,1.5,31.0,908.0,710.39,511.95
2016,8,18,13,15,877.0,107.5,1.5,31.0,894.5,664.95,479.85
2016,8,18,13,30,874.0,107.0,1.5,31.0,881.0,617.37,445.4
2016,8,18,13,45,608.5,248.5,1.55,31.5,781.5,535.7,384.63
2016,8,18,14,0,343.0,390.0,1.6,32.0,682.0,463.07,331.6
2016,8,18,14,15,598.0,245.5,1.6,32.0,733.0,447.01,317.05
2016,8,18,14,30,853.0,101.0,1.6,32.0,784.0,403.2,278.14
2016,8,18,14,45,843.0,99.5,1.65,32.0,750.0,345.51,230.68
2016,8,18,15,0,833.0,98.0,1.7,32.0,716.0,287.78,182.93
2016,8,18,15,15,481.0,204.0,1.7,31.5,556.0,225.12,146.8
2016,8,18,15,30,129.0,310.0,1.7,31.0,396.0,215.26,154.57
2016,8,18,15,45,276.0,264.0,1.7,31.0,432.0,176.98,125.03
2016,8,18,16,0,423.0,218.0,1.7,31.0,468.0,136.46,105.66
2016,8,18,16,15,292.0,217.0,1.65,30.5,383.0,139.61,108.84
2016,8,18,16,30,161.0,216.0,1.6,30.0,298.0,141.29,110.79
2016,8,18,16,45,167.0,191.5,1.55,30.0,268.0,127.62,100.06
2016,8,18,17,0,173.0,167.0,1.5,30.0,238.0,113.42,88.8
2016,8,18,17,15,166.0,143.0,1.3,29.5,203.5,98.77,77.14
2016,8,18,17,30,159.0,119.0,1.1,29.0,169.0,83.67,64.87
2016,8,18,17,45,141.0,97.5,0.95,28.5,135.5,69.46,53.07
2016,8,18,18,0,123.0,76.0,0.8,28.0,102.0,54.95,40.72
2016,8,18,18,15,94.0,55.5,0.75,27.5,72.0,40.69,28.32
2016,8,18,18,30,65.0,35.0,0.7,27.0,42.0,26.2,15.3
2016,8,18,18,45,32.5,17.5,0.7,26.5,21.0,13.44,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,7.08,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,15.36,0.0
2016,8,19,6,15,70.0,35.0,1.15,21.5,45.5,83.47,59.1
2016,8,19,6,30,140.0,52.0,1.1,22.0,73.0,155.03,120.98
2016,8,19,6,45,171.0,71.5,1.05,22.5,108.0,202.5,161.38
2016,8,19,7,0,202.0,91.0,1.0,23.0,143.0,252.21,202.27
2016,8,19,7,15,217.0,113.0,1.0,23.5,180.0,295.8,236.63
2016,8,19,7,30,232.0,135.0,1.0,24.0,217.0,339.64,269.89
2016,8,19,7,45,469.0,106.0,1.0,25.0,306.5,519.23,406.71
2016,8,19,8,0,706.0,77.0,1.0,26.0,396.0,703.83,533.73
2016,8,19,8,15,731.0,80.5,0.95,26.5,445.5,751.29,560.46
2016,8,19,8,30,756.0,84.0,0.9,27.0,495.0,797.24,586.82
2016,8,19,8,45,776.0,86.5,0.9,27.5,541.5,835.52,608.2
2016,8,19,9,0,796.0,89.0,0.9,28.0,588.0,871.36,627.73
2016,8,19,9,15,810.0,91.5,0.9,28.5,630.5,887.37,634.47
2016,8,19,9,30,824.0,94.0,0.9,29.0,673.0,911.3,646.45
2016,8,19,9,45,530.5,228.0,0.9,29.5,609.0,784.44,561.29
2016,8,19,10,0,237.0,362.0,0.9,30.0,545.0,590.52,425.65
2016,8,19,10,15,201.5,383.0,0.9,30.0,543.0,572.72,413.54
2016,8,19,10,30,166.0,404.0,0.9,30.0,541.0,553.62,398.95
2016,8,19,10,45,163.0,417.5,0.95,30.0,555.0,557.26,401.14
2016,8,19,11,0,160.0,431.0,1.0,30.0,569.0,559.74,402.39
2016,8,19,11,15,174.5,440.0,1.05,30.0,594.0,572.93,411.43
2016,8,19,11,30,189.0,449.0,1.1,30.0,619.0,584.32,419.14
2016,8,19,11,45,213.5,451.5,1.15,30.5,645.0,596.54,426.88
2016,8,19,12,0,238.0,454.0,1.2,31.0,671.0,606.23,432.83
2016,8,19,12,15,238.5,455.0,1.2,30.5,673.0,592.21,423.86
2016,8,19,12,30,239.0,456.0,1.2,30.0,675.0,577.0,414.2
2016,8,19,12,45,334.5,417.5,1.25,30.0,722.0,607.71,436.61
2016,8,19,13,0,430.0,379.0,1.3,30.0,769.0,626.33,449.89
2016,8,19,13,15,441.0,368.5,1.25,29.5,763.5,595.74,428.86
2016,8,19,13,30,452.0,358.0,1.2,29.0,758.0,563.16,406.32
2016,8,19,13,45,477.5,340.5,1.2,29.0,754.0,531.64,383.43
2016,8,19,14,0,503.0,323.0,1.2,29.0,750.0,496.86,357.36
2016,8,19,14,15,624.0,241.5,1.15,29.0,753.0,456.16,325.25
2016,8,19,14,30,745.0,160.0,1.1,29.0,756.0,403.74,282.11
2016,8,19,14,45,504.5,250.0,1.1,29.0,645.5,335.61,233.7
2016,8,19,15,0,264.0,340.0,1.1,29.0,535.0,294.45,208.49
2016,8,19,15,15,205.0,324.5,1.1,28.5,471.0,254.12,180.73
2016,8,19,15,30,146.0,309.0,1.1,28.0,407.0,216.89,156.47
2016,8,19,15,45,247.0,272.0,1.1,28.0,423.5,179.39,128.79
2016,8,19,16,0,348.0,235.0,1.1,28.0,440.0,149.84,117.58
2016,8,19,16,15,370.5,207.5,1.05,27.5,408.5,136.37,107.36
2016,8,19,16,30,393.0,180.0,1.0,27.0,377.0,117.91,92.87
2016,8,19,16,45,371.0,162.0,1.0,27.0,331.5,108.21,85.25
2016,8,19,17,0,349.0,144.0,1.0,27.0,286.0,100.47,79.13
2016,8,19,17,15,314.0,128.5,0.95,26.5,242.5,90.42,71.12
2016,8,19,17,30,279.0,113.0,0.9,26.0,199.0,80.12,62.7
2016,8,19,17,45,239.5,94.5,0.9,25.5,158.0,67.67,52.23
2016,8,19,18,0,200.0,76.0,0.9,25.0,117.0,54.96,41.24
2016,8,19,18,15,143.5,56.0,0.9,24.5,81.0,40.91,28.85
2016,8,19,18,30,87.0,36.0,0.9,24.0,45.0,26.67,15.69
2016,8,19,18,45,43.5,18.0,0.9,24.0,22.5,13.61,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,8.5,1.15,20.5,10.5,25.28,0.0
2016,8,20,6,0,91.0,17.0,1.3,21.0,21.0,76.72,0.0
2016,8,20,6,15,197.0,32.0,1.25,21.5,56.5,168.62,122.99
2016,8,20,6,30,303.0,47.0,1.2,22.0,92.0,255.74,200.91
2016,8,20,6,45,151.5,56.5,1.15,22.5,79.0,170.12,135.2
2016,8,20,7,0,0.0,66.0,1.1,23.0,66.0,53.32,38.45
2016,8,20,7,15,0.0,84.0,1.0,23.5,84.0,68.82,51.3
2016,8,20,7,30,0.0,102.0,0.9,24.0,102.0,84.17,63.61
2016,8,20,7,45,8.5,131.0,0.8,25.0,134.5,117.28,90.03
2016,8,20,8,0,17.0,160.0,0.7,26.0,167.0,150.88,116.04
2016,8,20,8,15,9.5,160.5,0.55,26.5,165.0,142.38,108.27
2016,8,20,8,30,2.0,161.0,0.4,27.0,163.0,134.31,101.01
2016,8,20,8,45,43.5,218.5,0.3,27.5,246.0,244.33,185.44
2016,8,20,9,0,85.0,276.0,0.2,28.0,329.0,343.28,256.78
2016,8,20,9,15,207.5,289.0,0.25,28.5,431.5,493.07,363.5
2016,8,20,9,30,330.0,302.0,0.3,29.0,534.0,646.6,466.04
2016,8,20,9,45,204.0,327.0,0.35,29.5,473.0,526.25,379.95
2016,8,20,10,0,78.0,352.0,0.4,30.0,412.0,403.15,292.2
2016,8,20,10,15,123.5,377.5,0.4,30.0,477.0,492.0,354.71
2016,8,20,10,30,169.0,403.0,0.4,30.0,542.0,556.45,397.46
2016,8,20,10,45,214.0,410.5,0.45,30.5,592.0,600.16,425.79
2016,8,20,11,0,259.0,418.0,0.5,31.0,642.0,661.91,465.16
2016,8,20,11,15,556.0,271.5,0.55,31.0,765.0,810.56,566.32
2016,8,20,11,30,853.0,125.0,0.6,31.0,888.0,903.22,624.89
2016,8,20,11,45,856.5,125.0,0.7,31.0,898.0,881.3,611.75
2016,8,20,12,0,860.0,125.0,0.8,31.0,908.0,855.91,597.88
2016,8,20,12,15,860.5,125.0,0.85,31.0,910.0,824.71,579.42
2016,8,20,12,30,861.0,125.0,0.9,31.0,912.0,790.47,558.91
2016,8,20,12,45,858.5,125.0,0.95,31.5,905.5,751.12,533.02
2016,8,20,13,0,856.0,125.0,1.0,32.0,899.0,709.3,504.26
2016,8,20,13,15,491.5,281.5,1.1,31.5,724.5,563.01,403.36
2016,8,20,13,30,127.0,438.0,1.2,31.0,550.0,420.94,303.32
2016,8,20,13,45,480.0,281.0,1.3,31.0,689.0,490.68,354.54
2016,8,20,14,0,833.0,124.0,1.4,31.0,828.0,513.56,367.43
2016,8,20,14,15,825.5,122.5,1.45,30.5,800.0,459.48,325.41
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,404.67,281.82
2016,8,20,14,45,434.5,218.5,1.55,30.0,563.0,293.01,204.75
2016,8,20,15,0,51.0,316.0,1.6,30.0,354.0,234.6,171.95
2016,8,20,15,15,143.5,308.5,1.6,30.0,406.0,233.5,167.68
2016,8,20,15,30,236.0,301.0,1.6,30.0,458.0,224.08,157.62
2016,8,20,15,45,484.5,203.0,1.65,30.0,496.0,150.19,100.5
2016,8,20,16,0,733.0,105.0,1.7,30.0,534.0,83.94,63.64
2016,8,20,16,15,709.5,100.5,1.65,29.5,485.5,75.12,56.83
2016,8,20,16,30,686.0,96.0,1.6,29.0,437.0,72.65,55.13
2016,8,20,16,45,419.5,130.0,1.55,29.0,331.5,89.72,69.49
2016,8,20,17,0,153.0,164.0,1.5,29.0,226.0,111.24,87.49
2016,8,20,17,15,346.0,118.0,1.35,28.5,231.0,82.64,64.08
2016,8,20,17,30,539.0,72.0,1.2,28.0,236.0,56.87,42.68
2016,8,20,17,45,483.0,63.0,1.1,27.5,188.0,50.25,37.12
2016,8,20,18,0,427.0,54.0,1.0,27.0,140.0,43.53,31.24
2016,8,20,18,15,334.0,42.5,0.95,26.5,97.5,34.43,23.14
2016,8,20,18,30,241.0,31.0,0.9,26.0,55.0,23.72,12.95
2016,8,20,18,45,120.5,15.5,0.85,25.5,27.5,11.85,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
