Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,115.89,60.45
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,230.99,177.09
2016,8,31,6,45,339.5,52.5,0.55,24.0,116.0,312.63,245.51
2016,8,31,7,0,426.0,65.0,0.6,25.0,161.0,408.37,320.86
2016,8,31,7,15,484.0,74.0,0.75,25.5,210.5,482.22,377.7
2016,8,31,7,30,542.0,83.0,0.9,26.0,260.0,559.12,434.15
2016,8,31,7,45,584.5,89.5,1.05,27.0,311.0,622.86,477.57
2016,8,31,8,0,627.0,96.0,1.2,28.0,362.0,687.25,519.95
2016,8,31,8,15,657.0,101.0,1.2,28.5,411.5,738.89,551.85
2016,8,31,8,30,687.0,106.0,1.2,29.0,461.0,789.44,582.2
2016,8,31,8,45,709.5,110.5,1.2,29.5,507.5,830.84,605.8
2016,8,31,9,0,732.0,115.0,1.2,30.0,554.0,870.03,627.59
2016,8,31,9,15,749.0,118.5,1.15,30.5,596.5,893.98,638.66
2016,8,31,9,30,766.0,122.0,1.1,31.0,639.0,921.11,651.74
2016,8,31,9,45,785.5,121.0,1.05,31.5,678.0,942.44,661.01
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,960.26,668.12
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,967.3,671.86
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,970.49,673.53
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,951.48,660.52
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,943.13,654.38
2016,8,31,11,15,545.5,276.0,1.25,33.0,737.0,814.1,571.23
2016,8,31,11,30,260.0,422.0,1.3,33.0,648.0,653.02,461.24
2016,8,31,11,45,549.5,279.0,1.4,33.5,762.5,781.09,552.4
2016,8,31,12,0,839.0,136.0,1.5,34.0,877.0,860.31,604.77
2016,8,31,12,15,839.5,136.0,1.5,34.0,878.0,828.61,583.86
2016,8,31,12,30,840.0,136.0,1.5,34.0,879.0,793.91,562.1
2016,8,31,12,45,835.5,137.5,1.55,34.0,871.5,753.86,536.34
2016,8,31,13,0,831.0,139.0,1.6,34.0,864.0,711.48,507.81
2016,8,31,13,15,827.0,138.0,1.6,34.0,849.5,672.02,479.97
2016,8,31,13,30,823.0,137.0,1.6,34.0,835.0,622.6,444.82
2016,8,31,13,45,817.0,135.5,1.6,34.0,813.0,569.99,406.5
2016,8,31,14,0,811.0,134.0,1.6,34.0,791.0,516.15,366.09
2016,8,31,14,15,802.0,132.0,1.55,33.5,762.0,459.61,322.98
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,402.68,278.15
2016,8,31,14,45,635.5,190.0,1.5,33.0,658.5,339.93,231.29
2016,8,31,15,0,478.0,250.0,1.5,33.0,584.0,292.71,197.9
2016,8,31,15,15,605.5,185.5,1.45,32.5,581.5,238.61,151.46
2016,8,31,15,30,733.0,121.0,1.4,32.0,579.0,166.31,94.26
2016,8,31,15,45,484.0,177.0,1.4,32.0,470.0,134.34,88.93
2016,8,31,16,0,235.0,233.0,1.4,32.0,361.0,152.42,118.37
2016,8,31,16,15,432.0,168.5,1.3,31.5,375.0,112.01,86.43
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,77.89,59.08
2016,8,31,16,45,590.5,97.5,1.2,31.0,338.5,73.96,56.09
2016,8,31,17,0,552.0,91.0,1.2,31.0,288.0,69.95,52.93
2016,8,31,17,15,499.0,82.5,1.05,30.0,238.0,64.19,48.42
2016,8,31,17,30,446.0,74.0,0.9,29.0,188.0,55.73,41.46
2016,8,31,17,45,370.5,62.0,0.8,28.5,141.5,46.74,33.73
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,37.71,25.72
2016,8,31,18,15,190.5,33.5,0.7,27.5,58.5,25.31,14.2
2016,8,31,18,30,86.0,17.0,0.7,27.0,22.0,12.89,0.0
2016,8,31,18,45,43.0,8.5,0.75,26.5,11.0,6.69,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,21.0,1.55,21.5,33.5,106.36,50.5
2016,9,1,6,30,211.0,42.0,1.6,22.0,67.0,210.23,162.16
2016,9,1,6,45,289.5,57.0,1.7,22.5,111.0,287.86,229.51
2016,9,1,7,0,368.0,72.0,1.8,23.0,155.0,373.17,299.95
2016,9,1,7,15,426.0,83.5,1.8,23.5,203.5,445.19,357.05
2016,9,1,7,30,484.0,95.0,1.8,24.0,252.0,521.08,414.55
2016,9,1,7,45,529.0,103.0,1.8,25.0,302.5,593.81,465.78
2016,9,1,8,0,574.0,111.0,1.8,26.0,353.0,660.63,510.24
2016,9,1,8,15,605.5,117.5,1.8,27.0,402.0,714.12,543.66
2016,9,1,8,30,637.0,124.0,1.8,28.0,451.0,766.65,575.39
2016,9,1,8,45,665.5,127.0,1.85,29.0,498.5,810.97,601.1
2016,9,1,9,0,694.0,130.0,1.9,30.0,546.0,853.35,625.01
2016,9,1,9,15,712.0,134.0,1.9,30.5,588.0,884.36,641.86
2016,9,1,9,30,730.0,138.0,1.9,31.0,630.0,912.47,656.77
2016,9,1,9,45,762.0,131.5,1.9,31.5,671.0,932.26,666.3
2016,9,1,10,0,794.0,125.0,1.9,32.0,712.0,956.49,678.71
2016,9,1,10,15,803.5,127.0,1.85,32.0,743.0,963.93,681.34
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,967.55,681.88
2016,9,1,10,45,578.5,254.5,1.75,32.5,721.0,860.97,609.86
2016,9,1,11,0,344.0,380.0,1.7,33.0,668.0,718.8,510.6
2016,9,1,11,15,307.5,399.5,1.65,33.0,660.5,690.43,491.16
2016,9,1,11,30,271.0,419.0,1.6,33.0,653.0,661.22,470.23
2016,9,1,11,45,549.5,280.5,1.6,33.0,762.0,783.46,556.87
2016,9,1,12,0,828.0,142.0,1.6,33.0,871.0,869.95,614.49
2016,9,1,12,15,828.0,142.0,1.6,33.0,872.0,837.02,592.64
2016,9,1,12,30,828.0,142.0,1.6,33.0,873.0,801.04,569.97
2016,9,1,12,45,558.0,280.0,1.6,33.0,771.0,680.78,485.83
2016,9,1,13,0,288.0,418.0,1.6,33.0,669.0,561.7,401.56
2016,9,1,13,15,149.0,319.0,1.6,33.0,448.5,361.27,262.48
2016,9,1,13,30,10.0,220.0,1.6,33.0,228.0,176.29,127.73
2016,9,1,13,45,5.0,142.0,1.65,33.0,146.0,112.46,80.51
2016,9,1,14,0,0.0,64.0,1.7,33.0,64.0,49.44,32.62
2016,9,1,14,15,3.5,130.0,1.75,32.5,132.5,101.6,72.8
2016,9,1,14,30,7.0,196.0,1.8,32.0,201.0,151.47,110.78
2016,9,1,14,45,3.5,142.5,1.85,31.5,145.0,109.95,79.58
2016,9,1,15,0,0.0,89.0,1.9,31.0,89.0,68.67,48.18
2016,9,1,15,15,51.0,184.0,1.9,30.5,216.0,143.48,104.21
2016,9,1,15,30,102.0,279.0,1.9,30.0,343.0,199.83,145.63
2016,9,1,15,45,69.5,245.0,1.9,30.0,287.0,166.4,123.02
2016,9,1,16,0,37.0,211.0,1.9,30.0,231.0,141.95,111.05
2016,9,1,16,15,63.5,199.0,1.85,29.5,229.0,134.63,105.76
2016,9,1,16,30,90.0,187.0,1.8,29.0,227.0,126.95,100.07
2016,9,1,16,45,81.0,164.0,1.8,28.5,196.5,112.5,88.7
2016,9,1,17,0,72.0,141.0,1.8,28.0,166.0,97.77,76.89
2016,9,1,17,15,60.5,118.0,1.65,27.5,136.5,82.73,64.54
2016,9,1,17,30,49.0,95.0,1.5,27.0,107.0,67.44,51.69
2016,9,1,17,45,32.0,72.5,1.35,26.5,79.5,52.15,38.55
2016,9,1,18,0,15.0,50.0,1.2,26.0,52.0,36.64,24.99
2016,9,1,18,15,7.5,30.0,1.2,25.5,31.0,22.42,11.76
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,7.87,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,3.93,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.5,2.55,20.0,13.5,10.27,0.0
2016,9,2,6,30,0.0,27.0,2.6,20.0,27.0,20.62,10.88
2016,9,2,6,45,0.0,46.0,2.7,20.0,46.0,37.93,25.73
2016,9,2,7,0,0.0,65.0,2.8,20.0,65.0,55.06,40.37
2016,9,2,7,15,0.5,86.0,2.9,20.0,86.5,74.36,56.67
2016,9,2,7,30,1.0,107.0,3.0,20.0,108.0,93.33,72.45
2016,9,2,7,45,0.5,81.5,3.2,20.0,82.0,64.41,48.3
2016,9,2,8,0,0.0,56.0,3.4,20.0,56.0,42.89,30.25
2016,9,2,8,15,2.0,108.5,3.55,20.0,110.0,88.32,67.8
2016,9,2,8,30,4.0,161.0,3.7,20.0,164.0,138.43,108.49
2016,9,2,8,45,2.0,141.5,3.85,20.5,143.0,116.41,89.96
2016,9,2,9,0,0.0,122.0,4.0,21.0,122.0,96.37,73.22
2016,9,2,9,15,0.0,128.5,4.1,21.0,128.5,101.58,77.23
2016,9,2,9,30,0.0,135.0,4.2,21.0,135.0,106.82,81.24
2016,9,2,9,45,0.5,145.0,4.35,21.0,145.5,115.56,88.08
2016,9,2,10,0,1.0,155.0,4.5,21.0,156.0,124.28,94.89
2016,9,2,10,15,0.5,141.0,4.6,21.0,141.5,111.74,84.68
2016,9,2,10,30,0.0,127.0,4.7,21.0,127.0,99.57,74.8
2016,9,2,10,45,2.0,144.5,4.85,21.0,146.5,115.84,87.8
2016,9,2,11,0,4.0,162.0,5.0,21.0,166.0,132.04,100.65
2016,9,2,11,15,4.0,161.5,5.05,21.0,165.5,131.34,99.99
2016,9,2,11,30,4.0,161.0,5.1,21.0,165.0,130.63,99.35
2016,9,2,11,45,5.0,169.5,5.2,21.5,174.5,138.1,105.04
2016,9,2,12,0,6.0,178.0,5.3,22.0,184.0,145.41,110.59
2016,9,2,12,15,3.0,154.5,5.25,22.0,157.5,123.51,93.17
2016,9,2,12,30,0.0,131.0,5.2,22.0,131.0,102.15,76.16
2016,9,2,12,45,0.5,135.0,5.2,22.0,135.5,105.51,78.88
2016,9,2,13,0,1.0,139.0,5.2,22.0,140.0,108.79,81.52
2016,9,2,13,15,1.5,143.0,5.15,21.5,144.5,111.96,84.26
2016,9,2,13,30,2.0,147.0,5.1,21.0,149.0,115.04,86.94
2016,9,2,13,45,3.0,156.5,5.1,21.0,159.0,122.49,92.96
2016,9,2,14,0,4.0,166.0,5.1,21.0,169.0,129.68,98.77
2016,9,2,14,15,2.0,141.0,5.1,21.0,142.5,109.27,82.61
2016,9,2,14,30,0.0,116.0,5.1,21.0,116.0,89.31,66.76
2016,9,2,14,45,0.0,105.0,5.2,21.0,105.0,80.89,60.13
2016,9,2,15,0,0.0,94.0,5.3,21.0,94.0,72.55,53.52
2016,9,2,15,15,0.0,72.5,5.2,20.5,72.5,55.81,40.14
2016,9,2,15,30,0.0,51.0,5.1,20.0,51.0,39.16,26.67
2016,9,2,15,45,0.0,61.0,5.1,20.0,61.0,46.84,33.1
2016,9,2,16,0,0.0,71.0,5.1,20.0,71.0,54.54,41.57
2016,9,2,16,15,0.0,58.5,5.05,20.0,58.5,44.85,33.34
2016,9,2,16,30,0.0,46.0,5.0,20.0,46.0,35.19,25.07
2016,9,2,16,45,0.0,40.0,4.95,20.0,40.0,30.56,21.12
2016,9,2,17,0,0.0,34.0,4.9,20.0,34.0,25.94,17.14
2016,9,2,17,15,0.0,28.0,4.9,19.5,28.0,21.33,13.14
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,16.73,9.09
2016,9,2,17,45,0.0,16.0,4.9,19.0,16.0,12.15,4.96
2016,9,2,18,0,0.0,10.0,4.9,19.0,10.0,7.58,0.84
2016,9,2,18,15,0.0,6.0,4.95,19.0,6.0,4.54,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.57,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,139.37,52.11
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,282.17,221.95
2016,9,3,6,45,432.0,42.0,3.8,18.5,118.5,369.12,300.79
2016,9,3,7,0,522.0,51.0,3.9,19.0,165.0,464.05,381.31
2016,9,3,7,15,579.5,57.5,3.95,19.5,216.0,538.25,441.01
2016,9,3,7,30,637.0,64.0,4.0,20.0,267.0,615.5,499.99
2016,9,3,7,45,676.5,68.5,4.1,21.0,319.5,673.16,540.85
2016,9,3,8,0,716.0,73.0,4.2,22.0,372.0,735.87,583.91
2016,9,3,8,15,743.0,76.5,4.15,22.5,422.5,785.8,616.83
2016,9,3,8,30,770.0,80.0,4.1,23.0,473.0,834.18,647.82
2016,9,3,8,45,788.5,84.0,4.05,23.5,520.0,873.23,671.53
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,909.61,693.02
2016,9,3,9,15,822.0,90.0,3.9,24.0,610.0,925.06,700.94
2016,9,3,9,30,837.0,92.0,3.8,24.0,653.0,949.03,714.86
2016,9,3,9,45,851.0,93.0,3.7,24.5,691.0,967.42,723.48
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,982.2,729.71
2016,9,3,10,15,873.5,95.5,3.5,25.5,760.5,988.23,730.19
2016,9,3,10,30,882.0,97.0,3.4,26.0,792.0,990.32,728.26
2016,9,3,10,45,682.0,208.0,3.35,26.5,756.0,920.65,679.37
2016,9,3,11,0,482.0,319.0,3.3,27.0,720.0,813.66,600.29
2016,9,3,11,15,245.5,264.5,3.25,27.0,469.0,500.21,377.76
2016,9,3,11,30,9.0,210.0,3.2,27.0,218.0,175.7,131.01
2016,9,3,11,45,133.5,318.5,3.15,27.0,436.0,412.61,312.34
2016,9,3,12,0,258.0,427.0,3.1,27.0,654.0,627.16,465.93
2016,9,3,12,15,155.5,410.5,3.05,27.0,547.5,495.07,368.92
2016,9,3,12,30,53.0,394.0,3.0,27.0,441.0,373.23,278.71
2016,9,3,12,45,32.0,313.5,3.0,27.0,342.0,282.11,211.56
2016,9,3,13,0,11.0,233.0,3.0,27.0,243.0,189.88,141.97
2016,9,3,13,15,26.5,296.0,2.9,26.5,319.0,254.67,191.74
2016,9,3,13,30,42.0,359.0,2.8,26.0,395.0,308.93,232.62
2016,9,3,13,45,30.5,320.5,2.75,26.0,346.0,266.28,200.49
2016,9,3,14,0,19.0,282.0,2.7,26.0,297.0,224.4,169.01
2016,9,3,14,15,175.5,306.5,2.65,26.0,438.5,309.38,231.93
2016,9,3,14,30,332.0,331.0,2.6,26.0,580.0,367.69,270.92
2016,9,3,14,45,348.0,308.5,2.55,26.0,558.0,329.19,239.13
2016,9,3,15,0,364.0,286.0,2.5,26.0,536.0,289.03,206.04
2016,9,3,15,15,217.5,276.0,2.45,25.5,422.5,228.59,164.98
2016,9,3,15,30,71.0,266.0,2.4,25.0,309.0,188.61,141.25
2016,9,3,15,45,69.5,244.5,2.4,25.0,284.0,165.7,125.3
2016,9,3,16,0,68.0,223.0,2.4,25.0,259.0,148.57,118.99
2016,9,3,16,15,61.5,199.5,2.3,24.5,229.5,134.5,107.98
2016,9,3,16,30,55.0,176.0,2.2,24.0,200.0,120.09,96.53
2016,9,3,16,45,50.0,153.5,2.1,24.0,173.5,105.93,84.92
2016,9,3,17,0,45.0,131.0,2.0,24.0,147.0,91.47,72.89
2016,9,3,17,15,36.5,109.0,1.75,23.5,120.5,76.97,60.73
2016,9,3,17,30,28.0,87.0,1.5,23.0,94.0,62.22,48.07
2016,9,3,17,45,14.5,66.0,1.25,22.5,69.5,48.19,35.76
2016,9,3,18,0,1.0,45.0,1.0,22.0,45.0,33.21,22.41
2016,9,3,18,15,0.5,26.5,0.9,21.5,26.5,19.86,9.13
2016,9,3,18,30,0.0,8.0,0.8,21.0,8.0,6.29,0.0
2016,9,3,18,45,0.0,4.0,0.75,21.0,4.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.5,18.0,1.4,17.5,34.0,121.9,34.82
2016,9,4,6,30,287.0,36.0,1.5,18.0,68.0,252.57,196.48
2016,9,4,6,45,382.0,46.5,1.6,19.0,114.0,342.69,276.0
2016,9,4,7,0,477.0,57.0,1.7,20.0,160.0,441.1,356.94
2016,9,4,7,15,537.0,65.0,1.7,20.5,211.5,517.6,417.13
2016,9,4,7,30,597.0,73.0,1.7,21.0,263.0,597.29,476.01
2016,9,4,7,45,637.5,79.0,1.75,21.5,315.0,660.83,520.66
2016,9,4,8,0,678.0,85.0,1.8,22.0,367.0,724.8,564.03
2016,9,4,8,15,707.5,90.0,1.85,22.5,417.5,777.53,598.09
2016,9,4,8,30,737.0,95.0,1.9,23.0,468.0,823.63,626.81
2016,9,4,8,45,757.0,99.0,1.95,23.5,515.5,863.37,650.66
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,900.52,672.48
2016,9,4,9,15,793.0,106.0,2.0,24.5,606.0,929.72,688.26
2016,9,4,9,30,809.0,109.0,2.0,25.0,649.0,955.67,701.87
2016,9,4,9,45,823.0,110.5,2.05,25.5,687.0,974.41,711.35
2016,9,4,10,0,837.0,112.0,2.1,26.0,725.0,989.48,718.59
2016,9,4,10,15,846.0,114.0,2.05,26.0,756.0,982.35,712.01
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,985.18,712.22
2016,9,4,10,45,861.0,117.5,2.0,26.5,811.5,980.59,706.93
2016,9,4,11,0,867.0,119.0,2.0,27.0,836.0,972.09,699.4
2016,9,4,11,15,871.0,119.5,2.0,27.0,852.5,956.81,689.1
2016,9,4,11,30,875.0,120.0,2.0,27.0,869.0,937.75,676.57
2016,9,4,11,45,878.5,119.5,2.0,27.5,878.5,913.59,659.55
2016,9,4,12,0,882.0,119.0,2.0,28.0,888.0,885.87,640.37
2016,9,4,12,15,882.5,119.0,2.0,28.0,888.5,852.65,618.91
2016,9,4,12,30,883.0,119.0,2.0,28.0,889.0,816.27,595.32
2016,9,4,12,45,618.5,256.0,2.0,28.5,793.5,710.55,518.63
2016,9,4,13,0,354.0,393.0,2.0,29.0,698.0,589.53,430.31
2016,9,4,13,15,277.0,402.0,2.0,29.0,638.0,520.36,381.42
2016,9,4,13,30,200.0,411.0,2.0,29.0,578.0,451.39,331.83
2016,9,4,13,45,324.0,361.5,2.0,29.0,623.0,468.22,344.11
2016,9,4,14,0,448.0,312.0,2.0,29.0,668.0,469.91,343.51
2016,9,4,14,15,388.5,321.0,1.95,29.0,621.5,413.5,300.93
2016,9,4,14,30,329.0,330.0,1.9,29.0,575.0,366.11,265.17
2016,9,4,14,45,310.5,316.0,1.9,29.0,538.0,322.5,231.6
2016,9,4,15,0,292.0,302.0,1.9,29.0,501.0,281.17,199.75
2016,9,4,15,15,546.0,200.0,1.9,28.5,542.5,235.59,154.65
2016,9,4,15,30,800.0,98.0,1.9,28.0,584.0,163.02,91.21
2016,9,4,15,45,780.0,94.5,1.9,28.0,537.0,103.35,61.11
2016,9,4,16,0,760.0,91.0,1.9,28.0,490.0,76.31,58.25
2016,9,4,16,15,733.0,87.0,1.8,27.5,440.0,73.61,56.36
2016,9,4,16,30,706.0,83.0,1.7,27.0,390.0,65.43,49.82
2016,9,4,16,45,668.5,77.5,1.65,27.0,338.0,61.56,46.73
2016,9,4,17,0,631.0,72.0,1.6,27.0,286.0,57.63,43.52
2016,9,4,17,15,577.0,65.0,1.4,26.0,234.5,52.34,39.23
2016,9,4,17,30,523.0,58.0,1.2,25.0,183.0,47.03,34.73
2016,9,4,17,45,440.0,48.5,1.05,24.0,134.5,39.49,28.1
2016,9,4,18,0,357.0,39.0,0.9,23.0,86.0,31.96,21.17
2016,9,4,18,15,228.5,25.0,0.9,22.0,50.0,20.44,8.8
2016,9,4,18,30,100.0,11.0,0.9,21.0,14.0,8.65,0.0
2016,9,4,18,45,50.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.0,16.0,1.25,15.5,34.0,134.44,25.82
2016,9,5,6,30,328.0,32.0,1.4,16.0,68.0,274.94,214.62
2016,9,5,6,45,422.5,42.5,1.6,17.0,115.5,366.25,296.7
2016,9,5,7,0,517.0,53.0,1.8,18.0,163.0,466.21,379.68
2016,9,5,7,15,576.0,60.0,1.75,19.0,215.0,542.35,438.39
2016,9,5,7,30,635.0,67.0,1.7,20.0,267.0,621.57,495.69
2016,9,5,7,45,676.0,72.0,1.7,21.0,320.0,685.56,539.13
2016,9,5,8,0,717.0,77.0,1.7,22.0,373.0,745.23,577.58
2016,9,5,8,15,745.5,81.5,1.75,22.5,424.5,797.89,611.3
2016,9,5,8,30,774.0,86.0,1.8,23.0,476.0,849.02,643.13
2016,9,5,8,45,796.0,88.5,1.85,24.0,524.5,889.59,665.89
2016,9,5,9,0,818.0,91.0,1.9,25.0,573.0,927.57,686.57
2016,9,5,9,15,833.5,94.0,1.85,25.5,616.5,956.87,701.46
2016,9,5,9,30,849.0,97.0,1.8,26.0,660.0,970.07,705.89
2016,9,5,9,45,862.0,98.0,1.8,26.5,698.5,987.34,713.78
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,1000.91,719.35
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,1007.21,721.22
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,1009.5,720.79
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,1004.18,714.37
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,994.82,705.71
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,979.02,694.63
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,959.31,681.31
2016,9,5,11,45,913.5,106.5,1.45,28.5,893.0,933.5,662.98
2016,9,5,12,0,915.0,107.0,1.4,29.0,902.0,904.06,642.56
2016,9,5,12,15,915.0,107.5,1.3,29.0,903.0,869.87,619.86
2016,9,5,12,30,915.0,108.0,1.2,29.0,904.0,832.43,595.11
2016,9,5,12,45,905.5,113.0,1.15,29.5,894.5,788.72,565.77
2016,9,5,13,0,896.0,118.0,1.1,30.0,885.0,742.7,532.88
2016,9,5,13,15,892.0,117.0,1.0,30.0,869.5,693.35,497.76
2016,9,5,13,30,888.0,116.0,0.9,30.0,854.0,641.94,460.44
2016,9,5,13,45,883.0,114.5,0.8,30.0,831.0,587.73,420.22
2016,9,5,14,0,878.0,113.0,0.7,30.0,808.0,532.01,377.79
2016,9,5,14,15,869.5,111.0,0.6,30.0,777.5,473.1,331.87
2016,9,5,14,30,861.0,109.0,0.5,30.0,747.0,413.56,284.2
2016,9,5,14,45,851.0,106.5,0.45,30.0,710.0,352.8,234.89
2016,9,5,15,0,841.0,104.0,0.4,30.0,673.0,288.09,182.39
2016,9,5,15,15,825.5,101.0,0.35,30.0,630.5,225.27,132.96
2016,9,5,15,30,810.0,98.0,0.3,30.0,588.0,163.84,89.89
2016,9,5,15,45,791.0,94.5,0.25,30.0,540.5,103.51,60.35
2016,9,5,16,0,772.0,91.0,0.2,30.0,493.0,76.65,57.83
2016,9,5,16,15,744.5,87.0,0.15,29.5,442.0,73.91,55.99
2016,9,5,16,30,717.0,83.0,0.1,29.0,391.0,65.69,49.5
2016,9,5,16,45,679.5,77.5,0.1,29.0,338.5,61.79,46.45
2016,9,5,17,0,642.0,72.0,0.1,29.0,286.0,57.84,43.26
2016,9,5,17,15,586.0,65.0,0.2,28.0,233.5,52.51,39.0
2016,9,5,17,30,530.0,58.0,0.3,27.0,181.0,47.16,34.51
2016,9,5,17,45,443.5,48.0,0.45,26.5,132.5,39.18,27.48
2016,9,5,18,0,357.0,38.0,0.6,26.0,84.0,31.21,20.14
2016,9,5,18,15,218.5,24.0,0.7,25.0,48.0,19.64,7.08
2016,9,5,18,30,80.0,10.0,0.8,24.0,12.0,7.87,0.0
2016,9,5,18,45,40.0,5.0,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.5,15.5,1.85,17.5,34.5,140.5,9.53
2016,9,6,6,30,353.0,31.0,2.0,18.0,69.0,290.32,224.45
2016,9,6,6,45,444.0,41.0,2.15,19.0,116.5,380.06,306.16
2016,9,6,7,0,535.0,51.0,2.3,20.0,164.0,478.09,387.45
2016,9,6,7,15,594.5,58.0,2.2,20.5,217.0,555.42,447.54
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,635.87,506.54
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,698.19,548.51
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,755.73,585.13
2016,9,6,8,15,755.0,81.0,2.2,24.0,427.0,807.66,618.35
2016,9,6,8,30,783.0,85.0,2.4,25.0,479.0,857.97,649.62
2016,9,6,8,45,802.0,89.5,2.6,26.0,527.0,898.33,673.48
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,935.93,695.18
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,964.61,709.21
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,977.01,712.45
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,993.89,718.68
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,1006.99,722.36
2016,9,6,10,15,882.5,106.0,2.0,29.5,771.0,1013.1,721.02
2016,9,6,10,30,891.0,108.0,1.8,30.0,803.0,1015.21,717.18
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.5,1009.71,709.34
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,1000.17,699.2
2016,9,6,11,15,906.5,111.0,1.4,31.0,869.0,984.22,687.43
2016,9,6,11,30,910.0,112.0,1.3,31.0,886.0,964.35,673.45
2016,9,6,11,45,912.5,112.0,1.2,31.5,894.5,938.78,654.8
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,909.56,634.1
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,874.7,613.5
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,836.62,590.7
2016,9,6,12,45,913.5,111.5,1.3,32.0,897.0,793.9,565.23
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,748.42,535.68
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.5,698.74,501.69
2016,9,6,13,30,904.0,110.0,1.5,32.0,858.0,646.94,465.15
2016,9,6,13,45,898.5,108.5,1.55,32.5,834.5,591.6,424.03
2016,9,6,14,0,893.0,107.0,1.6,33.0,811.0,534.77,380.54
2016,9,6,14,15,884.5,105.5,1.65,32.5,780.0,475.38,335.21
2016,9,6,14,30,876.0,104.0,1.7,32.0,749.0,415.32,287.61
2016,9,6,14,45,864.5,101.5,1.75,32.0,711.5,353.17,236.63
2016,9,6,15,0,853.0,99.0,1.8,32.0,674.0,291.24,185.47
2016,9,6,15,15,837.0,96.5,1.8,32.0,630.5,223.77,131.95
2016,9,6,15,30,821.0,94.0,1.8,32.0,587.0,161.91,88.22
2016,9,6,15,45,799.5,91.0,1.8,32.0,538.5,101.09,58.46
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,74.75,56.02
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,71.92,54.04
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,69.03,51.96
2016,9,6,16,45,681.5,75.0,1.35,30.5,334.5,60.12,44.83
2016,9,6,17,0,641.0,70.0,1.2,30.0,281.0,56.42,41.94
2016,9,6,17,15,585.0,63.0,1.1,29.0,229.0,51.05,37.6
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,45.65,33.05
2016,9,6,17,45,441.0,46.5,0.95,27.0,128.5,38.02,26.38
2016,9,6,18,0,353.0,37.0,0.9,26.0,80.0,30.43,19.38
2016,9,6,18,15,216.5,23.0,0.9,25.5,45.0,18.85,5.2
2016,9,6,18,30,80.0,9.0,0.9,25.0,10.0,7.08,0.0
2016,9,6,18,45,40.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,30.0,104.25,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,60.0,216.32,163.88
2016,9,7,6,45,319.0,49.5,2.2,22.0,104.5,304.79,243.15
2016,9,7,7,0,415.0,63.0,2.4,23.0,149.0,407.16,327.55
2016,9,7,7,15,477.0,72.5,2.35,23.5,199.0,485.24,389.77
2016,9,7,7,30,539.0,82.0,2.3,24.0,249.0,566.55,450.74
2016,9,7,7,45,588.5,87.5,2.25,25.0,301.0,635.49,498.52
2016,9,7,8,0,638.0,93.0,2.2,26.0,353.0,705.37,544.75
2016,9,7,8,15,669.0,98.5,2.15,27.0,403.5,759.01,577.66
2016,9,7,8,30,700.0,104.0,2.1,28.0,454.0,811.54,608.67
2016,9,7,8,45,727.0,106.5,2.1,29.0,501.5,854.96,632.99
2016,9,7,9,0,754.0,109.0,2.1,30.0,549.0,890.19,651.39
2016,9,7,9,15,771.0,112.5,1.95,30.5,592.0,920.51,666.12
2016,9,7,9,30,788.0,116.0,1.8,31.0,635.0,947.65,678.45
2016,9,7,9,45,808.0,115.0,1.65,31.5,674.0,969.27,686.97
2016,9,7,10,0,828.0,114.0,1.5,32.0,713.0,987.26,693.05
2016,9,7,10,15,837.0,115.5,1.5,32.0,744.0,993.26,695.29
2016,9,7,10,30,846.0,117.0,1.5,32.0,775.0,981.24,686.77
2016,9,7,10,45,854.5,117.5,1.5,32.5,799.5,977.93,682.58
2016,9,7,11,0,863.0,118.0,1.5,33.0,824.0,970.69,676.05
2016,9,7,11,15,867.0,118.5,1.55,33.0,841.0,955.24,666.71
2016,9,7,11,30,871.0,119.0,1.6,33.0,858.0,936.03,655.19
2016,9,7,11,45,874.5,119.0,1.65,33.5,866.5,912.2,639.54
2016,9,7,12,0,878.0,119.0,1.7,34.0,875.0,884.8,621.71
2016,9,7,12,15,878.0,119.0,1.7,34.0,876.0,851.01,600.58
2016,9,7,12,30,878.0,119.0,1.7,34.0,877.0,814.12,577.44
2016,9,7,12,45,873.0,120.5,1.75,34.0,868.5,771.83,550.89
2016,9,7,13,0,868.0,122.0,1.8,34.0,860.0,727.15,520.71
2016,9,7,13,15,434.0,116.0,1.8,34.0,485.0,398.89,293.11
2016,9,7,13,30,0.0,110.0,1.8,34.0,110.0,85.18,59.32
2016,9,7,13,45,58.0,244.0,1.85,34.0,289.5,223.15,163.16
2016,9,7,14,0,116.0,378.0,1.9,34.0,469.0,348.89,253.15
2016,9,7,14,15,245.0,344.5,1.85,34.0,527.0,368.6,265.01
2016,9,7,14,30,374.0,311.0,1.8,34.0,585.0,370.53,262.45
2016,9,7,14,45,595.0,208.5,1.8,34.0,618.5,341.05,233.07
2016,9,7,15,0,816.0,106.0,1.8,34.0,652.0,282.85,179.14
2016,9,7,15,15,800.0,103.0,1.75,33.5,609.5,221.4,130.86
2016,9,7,15,30,784.0,100.0,1.7,33.0,567.0,161.44,88.98
2016,9,7,15,45,765.0,96.0,1.7,33.0,520.5,102.36,60.09
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,76.93,57.56
2016,9,7,16,15,717.5,88.0,1.6,32.5,424.0,68.57,51.07
2016,9,7,16,30,689.0,84.0,1.5,32.0,374.0,65.98,49.24
2016,9,7,16,45,650.5,78.0,1.4,31.5,322.5,61.79,46.03
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,57.54,42.68
2016,9,7,17,15,554.5,64.5,1.2,30.0,219.5,51.88,38.12
2016,9,7,17,30,497.0,57.0,1.1,29.0,168.0,46.2,33.33
2016,9,7,17,45,411.0,46.5,1.0,28.5,121.5,37.88,26.02
2016,9,7,18,0,325.0,36.0,0.9,28.0,75.0,29.53,18.31
2016,9,7,18,15,162.5,18.0,0.9,27.5,37.5,14.54,1.15
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.5,1.1,20.5,30.0,115.04,0.0
2016,9,8,6,30,271.0,33.0,1.2,21.0,60.0,243.8,183.3
2016,9,8,6,45,365.0,44.5,1.35,22.0,105.0,333.98,264.67
2016,9,8,7,0,459.0,56.0,1.5,23.0,150.0,432.78,345.39
2016,9,8,7,15,520.0,64.0,1.35,23.5,200.0,509.79,404.68
2016,9,8,7,30,581.0,72.0,1.2,24.0,250.0,590.03,462.17
2016,9,8,7,45,622.0,78.0,1.1,25.0,301.5,653.59,503.76
2016,9,8,8,0,663.0,84.0,1.0,26.0,353.0,717.64,543.39
2016,9,8,8,15,693.0,88.5,1.05,27.0,403.0,769.74,574.78
2016,9,8,8,30,723.0,93.0,1.1,28.0,453.0,815.2,600.89
2016,9,8,8,45,745.0,97.0,1.15,29.5,499.5,856.44,622.39
2016,9,8,9,0,767.0,101.0,1.2,31.0,546.0,895.22,641.76
2016,9,8,9,15,783.5,104.0,1.25,31.5,589.0,924.6,657.45
2016,9,8,9,30,800.0,107.0,1.3,32.0,632.0,950.78,671.14
2016,9,8,9,45,819.5,105.5,1.4,32.5,670.5,971.23,682.05
2016,9,8,10,0,839.0,104.0,1.5,33.0,709.0,974.68,682.6
2016,9,8,10,15,848.0,105.5,1.6,33.0,740.0,980.69,686.42
2016,9,8,10,30,857.0,107.0,1.7,33.0,771.0,982.84,687.94
2016,9,8,10,45,858.5,111.0,1.8,33.5,794.0,976.29,682.82
2016,9,8,11,0,860.0,115.0,1.9,34.0,817.0,965.82,675.47
2016,9,8,11,15,864.0,116.0,1.9,34.0,833.5,950.9,665.72
2016,9,8,11,30,868.0,117.0,1.9,34.0,850.0,932.21,653.78
2016,9,8,11,45,864.0,121.0,1.95,34.0,856.5,905.47,637.41
2016,9,8,12,0,860.0,125.0,2.0,34.0,863.0,875.45,618.97
2016,9,8,12,15,860.0,125.0,2.0,34.0,863.5,842.08,597.89
2016,9,8,12,30,860.0,125.0,2.0,34.0,864.0,805.68,574.78
2016,9,8,12,45,847.5,131.0,2.05,34.5,854.0,762.1,545.55
2016,9,8,13,0,835.0,137.0,2.1,35.0,844.0,724.58,518.46
2016,9,8,13,15,831.0,136.0,2.1,35.0,828.5,676.17,484.64
2016,9,8,13,30,827.0,135.0,2.1,35.0,813.0,625.86,448.66
2016,9,8,13,45,812.0,138.0,2.15,35.0,788.0,571.13,408.74
2016,9,8,14,0,797.0,141.0,2.2,35.0,763.0,516.0,367.29
2016,9,8,14,15,787.5,138.5,2.2,34.5,733.0,458.89,323.67
2016,9,8,14,30,778.0,136.0,2.2,34.0,703.0,401.53,278.4
2016,9,8,14,45,756.0,137.0,2.2,34.0,664.5,342.92,230.88
2016,9,8,15,0,734.0,138.0,2.2,34.0,626.0,281.52,181.34
2016,9,8,15,15,716.5,133.5,2.15,33.5,584.0,222.6,135.35
2016,9,8,15,30,699.0,129.0,2.1,33.0,542.0,165.54,95.53
2016,9,8,15,45,666.0,127.0,2.1,33.0,494.5,111.42,69.19
2016,9,8,16,0,633.0,125.0,2.1,33.0,447.0,90.33,68.49
2016,9,8,16,15,601.0,118.0,1.95,32.5,398.0,86.65,65.89
2016,9,8,16,30,569.0,111.0,1.8,32.0,349.0,82.85,63.13
2016,9,8,16,45,518.5,104.0,1.65,32.0,297.5,76.16,57.8
2016,9,8,17,0,468.0,97.0,1.5,32.0,246.0,71.15,53.76
2016,9,8,17,15,409.5,84.5,1.35,30.5,197.0,62.35,46.75
2016,9,8,17,30,351.0,72.0,1.2,29.0,148.0,53.41,39.33
2016,9,8,17,45,269.0,55.5,1.1,28.0,104.0,41.4,28.95
2016,9,8,18,0,187.0,39.0,1.0,27.0,60.0,29.25,18.0
2016,9,8,18,15,93.5,19.5,1.0,26.5,30.0,14.76,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.5,17.5,0.85,21.5,27.0,95.96,0.0
2016,9,9,6,30,197.0,35.0,0.9,22.0,54.0,201.52,149.05
2016,9,9,6,45,290.0,49.0,0.95,22.5,97.5,287.51,226.79
2016,9,9,7,0,383.0,63.0,1.0,23.0,141.0,383.19,305.25
2016,9,9,7,15,420.5,74.5,1.0,23.5,183.0,441.1,351.04
2016,9,9,7,30,458.0,86.0,1.0,24.0,225.0,501.17,396.08
2016,9,9,7,45,530.5,92.0,1.0,25.0,283.0,595.05,462.06
2016,9,9,8,0,603.0,98.0,1.0,26.0,341.0,684.03,520.88
2016,9,9,8,15,635.0,104.0,0.95,27.0,390.0,738.27,552.79
2016,9,9,8,30,667.0,110.0,0.9,28.0,439.0,791.51,583.03
2016,9,9,8,45,527.0,166.5,0.9,29.0,443.5,725.94,534.69
2016,9,9,9,0,387.0,223.0,0.9,30.0,448.0,637.31,469.19
2016,9,9,9,15,239.0,259.0,0.95,30.5,401.5,534.27,394.01
2016,9,9,9,30,91.0,295.0,1.0,31.0,355.0,377.43,279.15
2016,9,9,9,45,424.0,219.0,1.05,32.0,521.0,697.64,507.49
2016,9,9,10,0,757.0,143.0,1.1,33.0,687.0,950.35,665.16
2016,9,9,10,15,767.5,145.5,1.15,33.0,717.5,958.79,666.76
2016,9,9,10,30,778.0,148.0,1.2,33.0,748.0,963.45,669.26
2016,9,9,10,45,780.5,152.5,1.3,33.5,770.5,958.38,665.41
2016,9,9,11,0,783.0,157.0,1.4,34.0,793.0,949.52,659.42
2016,9,9,11,15,787.5,158.5,1.4,34.0,809.5,935.89,650.58
2016,9,9,11,30,792.0,160.0,1.4,34.0,826.0,918.57,639.62
2016,9,9,11,45,795.0,160.5,1.45,34.5,834.5,895.32,624.46
2016,9,9,12,0,798.0,161.0,1.5,35.0,843.0,868.64,607.24
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.5,835.68,586.76
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,799.79,563.93
2016,9,9,12,45,628.0,248.5,1.55,35.0,783.0,714.52,505.43
2016,9,9,13,0,458.0,336.0,1.6,35.0,722.0,627.67,445.48
2016,9,9,13,15,618.0,249.0,1.55,35.0,759.0,633.81,451.11
2016,9,9,13,30,778.0,162.0,1.5,35.0,796.0,618.92,440.65
2016,9,9,13,45,772.5,159.0,1.5,35.0,773.5,566.58,402.6
2016,9,9,14,0,767.0,156.0,1.5,35.0,751.0,513.14,362.85
2016,9,9,14,15,756.5,153.5,1.45,35.0,721.0,457.06,319.81
2016,9,9,14,30,746.0,151.0,1.4,35.0,691.0,398.33,273.74
2016,9,9,14,45,734.0,146.5,1.4,35.0,655.0,339.43,226.74
2016,9,9,15,0,722.0,142.0,1.4,35.0,619.0,281.23,179.97
2016,9,9,15,15,703.5,138.0,1.35,34.5,577.5,223.13,135.21
2016,9,9,15,30,685.0,134.0,1.3,34.0,536.0,167.02,96.59
2016,9,9,15,45,662.0,128.5,1.3,34.0,490.0,111.91,69.46
2016,9,9,16,0,639.0,123.0,1.3,34.0,444.0,89.31,67.31
2016,9,9,16,15,607.0,116.0,1.2,33.5,395.0,85.56,64.68
2016,9,9,16,30,575.0,109.0,1.1,33.0,346.0,81.69,61.88
2016,9,9,16,45,530.0,101.0,1.05,32.5,295.5,76.79,58.17
2016,9,9,17,0,485.0,93.0,1.0,32.0,245.0,68.78,51.77
2016,9,9,17,15,424.5,81.5,0.9,31.0,196.5,60.53,45.1
2016,9,9,17,30,364.0,70.0,0.8,30.0,148.0,52.17,38.07
2016,9,9,17,45,279.5,54.5,0.75,29.0,104.0,40.77,28.22
2016,9,9,18,0,195.0,39.0,0.7,28.0,60.0,29.27,17.72
2016,9,9,18,15,97.5,19.5,0.75,27.5,30.0,14.76,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
