Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.5,2.7,17.5,6.5,5.11,0.0
2016,9,20,6,30,0.0,13.0,2.8,18.0,13.0,9.89,0.0
2016,9,20,6,45,0.0,27.0,2.9,18.5,27.0,20.62,11.06
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,31.96,20.94
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,46.7,33.52
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,61.13,45.66
2016,9,20,7,45,0.0,91.0,3.45,20.5,91.0,75.92,57.86
2016,9,20,8,0,0.0,108.0,3.6,21.0,108.0,90.58,69.72
2016,9,20,8,15,0.0,113.0,3.7,21.5,113.0,92.99,71.34
2016,9,20,8,30,0.0,118.0,3.8,22.0,118.0,95.95,73.38
2016,9,20,8,45,92.0,180.5,3.9,22.5,231.0,285.91,228.55
2016,9,20,9,0,184.0,243.0,4.0,23.0,344.0,450.08,356.14
2016,9,20,9,15,98.0,225.5,4.0,23.5,279.5,339.66,266.93
2016,9,20,9,30,12.0,208.0,4.0,24.0,215.0,187.6,144.7
2016,9,20,9,45,134.5,261.0,4.05,24.5,353.0,410.37,320.15
2016,9,20,10,0,257.0,314.0,4.1,25.0,491.0,615.27,471.95
2016,9,20,10,15,196.5,334.0,4.1,25.5,473.0,545.05,416.54
2016,9,20,10,30,136.0,354.0,4.1,26.0,455.0,498.9,379.49
2016,9,20,10,45,85.0,335.5,4.1,26.5,399.0,397.51,302.47
2016,9,20,11,0,34.0,317.0,4.1,27.0,343.0,322.95,244.51
2016,9,20,11,15,94.0,357.0,4.1,27.0,431.5,416.25,315.69
2016,9,20,11,30,154.0,397.0,4.1,27.0,520.0,526.06,396.41
2016,9,20,11,45,99.5,375.0,4.15,27.5,455.0,424.92,320.24
2016,9,20,12,0,45.0,353.0,4.2,28.0,390.0,348.72,262.11
2016,9,20,12,15,22.5,248.0,4.25,28.0,266.5,228.97,172.19
2016,9,20,12,30,0.0,143.0,4.3,28.0,143.0,111.71,81.88
2016,9,20,12,45,153.5,258.0,4.35,28.0,381.0,341.7,260.76
2016,9,20,13,0,307.0,373.0,4.4,28.0,619.0,547.77,412.13
2016,9,20,13,15,566.0,246.5,4.4,28.0,687.5,597.67,450.24
2016,9,20,13,30,825.0,120.0,4.4,28.0,756.0,611.99,461.06
2016,9,20,13,45,559.5,227.0,4.4,28.0,652.0,503.18,377.57
2016,9,20,14,0,294.0,334.0,4.4,28.0,548.0,411.1,307.67
2016,9,20,14,15,147.0,228.5,4.35,27.5,335.5,242.24,181.78
2016,9,20,14,30,0.0,123.0,4.3,27.0,123.0,94.48,69.45
2016,9,20,14,45,375.5,117.0,4.25,26.5,346.0,206.7,147.32
2016,9,20,15,0,751.0,111.0,4.2,26.0,569.0,266.6,176.97
2016,9,20,15,15,375.5,130.5,4.1,26.0,359.5,157.32,104.04
2016,9,20,15,30,0.0,150.0,4.0,26.0,150.0,111.44,84.07
2016,9,20,15,45,330.0,122.5,3.95,26.0,271.0,90.62,62.98
2016,9,20,16,0,660.0,95.0,3.9,26.0,392.0,72.45,55.92
2016,9,20,16,15,624.0,89.5,3.75,25.5,343.0,68.94,53.26
2016,9,20,16,30,588.0,84.0,3.6,25.0,294.0,65.39,50.49
2016,9,20,16,45,539.5,76.0,3.5,25.0,245.0,59.78,45.77
2016,9,20,17,0,491.0,68.0,3.4,25.0,196.0,54.1,40.83
2016,9,20,17,15,414.0,58.0,3.1,24.5,148.5,46.5,34.16
2016,9,20,17,30,337.0,48.0,2.8,24.0,101.0,36.59,25.29
2016,9,20,17,45,168.5,36.5,2.5,23.5,63.0,27.37,16.35
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,17.96,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,9.83,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,29.5,11.5,3.3,19.0,13.5,26.53,0.0
2016,9,21,6,30,59.0,23.0,3.4,19.0,27.0,83.03,38.18
2016,9,21,6,45,118.0,41.5,3.5,19.5,58.5,156.85,122.34
2016,9,21,7,0,177.0,60.0,3.6,20.0,90.0,226.39,183.84
2016,9,21,7,15,209.5,79.5,3.75,20.0,127.5,281.23,231.35
2016,9,21,7,30,242.0,99.0,3.9,20.0,165.0,337.79,278.8
2016,9,21,7,45,260.0,119.5,4.1,20.5,204.0,384.65,316.17
2016,9,21,8,0,278.0,140.0,4.3,21.0,243.0,431.49,352.37
2016,9,21,8,15,222.5,168.5,4.55,21.0,258.5,420.47,341.23
2016,9,21,8,30,167.0,197.0,4.8,21.0,274.0,382.6,309.19
2016,9,21,8,45,86.5,185.5,5.05,21.5,225.5,265.6,213.25
2016,9,21,9,0,6.0,174.0,5.3,22.0,177.0,152.82,119.04
2016,9,21,9,15,5.5,179.5,5.4,22.5,182.5,155.58,120.76
2016,9,21,9,30,5.0,185.0,5.5,23.0,188.0,158.6,122.58
2016,9,21,9,45,20.0,230.0,5.6,23.5,243.0,215.26,167.44
2016,9,21,10,0,35.0,275.0,5.7,24.0,298.0,296.85,230.7
2016,9,21,10,15,18.5,219.0,5.7,24.0,231.5,199.7,154.07
2016,9,21,10,30,2.0,163.0,5.7,24.0,165.0,132.27,100.18
2016,9,21,10,45,31.0,255.0,5.75,24.0,279.5,261.37,202.23
2016,9,21,11,0,60.0,347.0,5.8,24.0,394.0,379.79,293.24
2016,9,21,11,15,36.0,294.0,5.7,24.0,322.0,298.13,229.68
2016,9,21,11,30,12.0,241.0,5.6,24.0,250.0,206.31,157.89
2016,9,21,11,45,6.0,138.5,5.6,24.0,143.0,114.02,85.47
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,27.76,16.65
2016,9,21,12,15,0.0,29.5,5.55,24.0,29.5,22.74,12.63
2016,9,21,12,30,0.0,23.0,5.5,24.0,23.0,17.72,8.6
2016,9,21,12,45,9.5,152.5,5.45,24.0,160.0,126.17,95.23
2016,9,21,13,0,19.0,282.0,5.4,24.0,297.0,236.09,181.09
2016,9,21,13,15,20.5,283.5,5.35,24.0,300.0,235.83,180.79
2016,9,21,13,30,22.0,285.0,5.3,24.0,303.0,235.22,180.38
2016,9,21,13,45,20.0,271.0,5.25,24.0,286.5,220.33,168.89
2016,9,21,14,0,18.0,257.0,5.2,24.0,270.0,205.85,157.74
2016,9,21,14,15,48.0,279.5,5.05,24.0,312.5,234.37,179.75
2016,9,21,14,30,78.0,302.0,4.9,24.0,355.0,254.05,194.22
2016,9,21,14,45,215.0,275.5,4.8,24.0,408.5,267.69,200.53
2016,9,21,15,0,352.0,249.0,4.7,24.0,462.0,261.88,189.48
2016,9,21,15,15,245.5,241.5,4.5,24.0,385.0,208.64,150.99
2016,9,21,15,30,139.0,234.0,4.3,24.0,308.0,171.57,127.3
2016,9,21,15,45,69.5,186.0,4.15,24.0,223.0,129.92,98.9
2016,9,21,16,0,0.0,138.0,4.0,24.0,138.0,100.66,80.29
2016,9,21,16,15,0.0,121.0,3.8,23.5,121.0,88.71,70.57
2016,9,21,16,30,0.0,104.0,3.6,23.0,104.0,76.66,60.58
2016,9,21,16,45,0.0,86.5,3.4,23.0,86.5,64.17,49.92
2016,9,21,17,0,0.0,69.0,3.2,23.0,69.0,51.58,39.0
2016,9,21,17,15,0.0,52.0,3.0,22.5,52.0,39.22,28.17
2016,9,21,17,30,0.0,35.0,2.8,22.0,35.0,26.74,17.1
2016,9,21,17,45,0.0,21.5,2.6,22.0,21.5,16.4,7.41
2016,9,21,18,0,0.0,8.0,2.4,22.0,8.0,6.07,0.0
2016,9,21,18,15,0.0,4.0,2.35,21.5,4.0,3.15,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,1.97,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,3.78,0.0
2016,9,22,6,45,0.0,11.0,3.05,19.5,11.0,8.34,1.04
2016,9,22,7,0,0.0,17.0,3.2,20.0,17.0,12.91,5.05
2016,9,22,7,15,0.0,24.5,3.35,20.0,24.5,18.64,9.98
2016,9,22,7,30,0.0,32.0,3.5,20.0,32.0,24.39,14.89
2016,9,22,7,45,0.0,39.5,3.65,20.5,39.5,30.16,19.7
2016,9,22,8,0,0.0,47.0,3.8,21.0,47.0,35.93,24.44
2016,9,22,8,15,0.0,54.0,3.8,21.5,54.0,41.34,28.79
2016,9,22,8,30,0.0,61.0,3.8,22.0,61.0,46.76,33.09
2016,9,22,8,45,0.0,68.0,3.8,22.5,68.0,52.19,37.35
2016,9,22,9,0,0.0,75.0,3.8,23.0,75.0,57.64,41.58
2016,9,22,9,15,0.0,80.5,3.75,23.5,80.5,61.93,44.83
2016,9,22,9,30,0.0,86.0,3.7,24.0,86.0,66.24,48.07
2016,9,22,9,45,1.0,128.5,3.65,24.5,129.5,102.66,76.99
2016,9,22,10,0,2.0,171.0,3.6,25.0,173.0,140.53,106.56
2016,9,22,10,15,19.5,236.0,3.55,25.5,250.5,216.71,166.04
2016,9,22,10,30,37.0,301.0,3.5,26.0,328.0,318.97,243.55
2016,9,22,10,45,39.5,308.5,3.45,26.5,338.5,324.97,246.95
2016,9,22,11,0,42.0,316.0,3.4,27.0,349.0,330.68,250.42
2016,9,22,11,15,28.5,290.0,3.4,27.0,313.0,287.38,217.34
2016,9,22,11,30,15.0,264.0,3.4,27.0,277.0,229.33,173.01
2016,9,22,11,45,10.5,226.5,3.4,27.5,235.5,191.37,143.71
2016,9,22,12,0,6.0,189.0,3.4,28.0,194.0,155.01,115.49
2016,9,22,12,15,6.5,188.5,3.35,28.0,194.0,154.33,115.0
2016,9,22,12,30,7.0,188.0,3.3,28.0,194.0,153.58,114.43
2016,9,22,12,45,13.5,236.5,3.3,28.0,247.5,197.0,147.8
2016,9,22,13,0,20.0,285.0,3.3,28.0,301.0,239.35,179.92
2016,9,22,13,15,11.0,221.0,3.25,28.0,230.0,179.83,134.57
2016,9,22,13,30,2.0,157.0,3.2,28.0,159.0,122.91,90.84
2016,9,22,13,45,2.0,160.5,3.2,28.0,162.5,125.14,92.74
2016,9,22,14,0,2.0,164.0,3.2,28.0,166.0,127.27,94.51
2016,9,22,14,15,57.0,237.0,3.2,28.0,275.5,206.73,155.41
2016,9,22,14,30,112.0,310.0,3.2,28.0,385.0,272.08,203.57
2016,9,22,14,45,83.0,282.0,3.2,28.0,335.5,231.75,173.01
2016,9,22,15,0,54.0,254.0,3.2,28.0,286.0,195.98,146.45
2016,9,22,15,15,379.5,179.5,3.15,27.5,380.5,190.73,129.27
2016,9,22,15,30,705.0,105.0,3.1,27.0,475.0,145.01,83.44
2016,9,22,15,45,667.0,103.5,3.1,27.0,427.0,91.03,58.78
2016,9,22,16,0,629.0,102.0,3.1,27.0,379.0,76.89,59.45
2016,9,22,16,15,590.5,95.5,2.95,26.5,330.0,72.85,56.36
2016,9,22,16,30,552.0,89.0,2.8,26.0,281.0,68.75,53.14
2016,9,22,16,45,483.5,83.0,2.7,25.5,230.5,64.62,49.78
2016,9,22,17,0,415.0,77.0,2.6,25.0,180.0,57.41,43.62
2016,9,22,17,15,337.5,64.0,2.4,24.5,134.5,47.82,35.2
2016,9,22,17,30,260.0,51.0,2.2,24.0,89.0,38.17,26.46
2016,9,22,17,45,130.0,34.0,2.0,23.5,53.0,25.36,14.0
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,13.38,0.0
2016,9,22,18,15,0.0,8.5,1.85,23.0,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,102.5,10.0,1.75,18.5,16.5,69.09,0.0
2016,9,23,6,30,205.0,20.0,1.9,19.0,33.0,187.98,67.57
2016,9,23,6,45,323.5,31.0,2.05,19.5,74.0,306.75,240.06
2016,9,23,7,0,442.0,42.0,2.2,20.0,115.0,422.87,340.49
2016,9,23,7,15,513.5,49.5,2.15,20.5,164.0,507.32,408.95
2016,9,23,7,30,585.0,57.0,2.1,21.0,213.0,596.16,476.88
2016,9,23,7,45,292.5,36.0,2.1,22.0,114.0,327.49,267.3
2016,9,23,8,0,0.0,15.0,2.1,23.0,15.0,11.41,3.81
2016,9,23,8,15,0.0,53.5,2.1,23.5,53.5,40.95,28.25
2016,9,23,8,30,0.0,92.0,2.1,24.0,92.0,72.02,53.42
2016,9,23,8,45,8.0,142.0,2.1,24.5,146.5,125.71,96.63
2016,9,23,9,0,16.0,192.0,2.1,25.0,201.0,181.64,140.48
2016,9,23,9,15,18.5,208.5,2.1,25.5,219.5,198.07,152.53
2016,9,23,9,30,21.0,225.0,2.1,26.0,238.0,214.47,164.51
2016,9,23,9,45,57.0,267.5,2.1,26.5,305.5,316.55,242.51
2016,9,23,10,0,93.0,310.0,2.1,27.0,373.0,396.72,301.51
2016,9,23,10,15,59.0,294.0,2.1,27.0,335.0,338.81,256.76
2016,9,23,10,30,25.0,278.0,2.1,27.0,297.0,260.15,196.66
2016,9,23,10,45,17.0,247.0,2.1,27.5,260.0,221.13,166.6
2016,9,23,11,0,9.0,216.0,2.1,28.0,223.0,184.14,137.84
2016,9,23,11,15,446.0,157.0,2.1,28.5,510.0,625.23,471.89
2016,9,23,11,30,883.0,98.0,2.1,29.0,797.0,935.7,676.78
2016,9,23,11,45,885.5,98.0,2.1,29.5,804.5,909.67,655.28
2016,9,23,12,0,888.0,98.0,2.1,30.0,812.0,880.1,634.95
2016,9,23,12,15,888.0,98.0,2.1,30.0,811.5,845.02,612.34
2016,9,23,12,30,888.0,98.0,2.1,30.0,811.0,806.83,587.61
2016,9,23,12,45,887.5,97.0,2.1,30.0,802.5,764.36,559.88
2016,9,23,13,0,887.0,96.0,2.1,30.0,794.0,719.19,528.63
2016,9,23,13,15,883.0,95.0,2.05,30.0,777.5,669.2,492.43
2016,9,23,13,30,879.0,94.0,2.0,30.0,761.0,617.24,453.9
2016,9,23,13,45,874.5,92.0,2.0,30.5,737.0,562.37,411.59
2016,9,23,14,0,870.0,90.0,2.0,31.0,713.0,506.05,366.99
2016,9,23,14,15,861.0,88.5,1.95,31.0,682.0,447.0,319.64
2016,9,23,14,30,852.0,87.0,1.9,31.0,651.0,387.48,270.56
2016,9,23,14,45,842.0,84.0,1.9,31.0,614.0,326.25,219.3
2016,9,23,15,0,832.0,81.0,1.9,31.0,577.0,265.21,168.09
2016,9,23,15,15,815.0,78.5,1.9,30.5,534.0,203.77,119.26
2016,9,23,15,30,798.0,76.0,1.9,30.0,491.0,138.22,73.58
2016,9,23,15,45,777.0,72.5,1.9,30.0,444.0,78.56,47.04
2016,9,23,16,0,756.0,69.0,1.9,30.0,397.0,61.47,45.88
2016,9,23,16,15,723.5,65.0,1.7,29.5,347.0,58.1,43.33
2016,9,23,16,30,691.0,61.0,1.5,29.0,297.0,54.7,40.67
2016,9,23,16,45,645.0,55.5,1.35,28.5,246.5,49.92,36.75
2016,9,23,17,0,599.0,50.0,1.2,28.0,196.0,41.64,29.73
2016,9,23,17,15,522.0,42.5,1.1,27.0,147.0,35.34,24.27
2016,9,23,17,30,445.0,35.0,1.0,26.0,98.0,29.1,18.62
2016,9,23,17,45,313.0,24.0,0.95,25.0,59.0,19.82,9.19
2016,9,23,18,0,181.0,13.0,0.9,24.0,20.0,10.23,0.0
2016,9,23,18,15,90.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,79.12,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,208.34,56.19
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,330.73,257.8
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,449.03,359.95
2016,9,24,7,15,549.5,47.5,1.95,20.5,168.0,534.24,428.34
2016,9,24,7,30,620.0,55.0,1.8,21.0,218.0,623.72,495.56
2016,9,24,7,45,666.0,59.5,1.65,22.0,270.0,685.76,537.61
2016,9,24,8,0,712.0,64.0,1.5,23.0,322.0,754.34,581.6
2016,9,24,8,15,742.5,68.0,1.45,24.0,372.0,807.74,613.55
2016,9,24,8,30,773.0,72.0,1.4,25.0,422.0,859.65,643.18
2016,9,24,8,45,796.0,75.0,1.35,26.5,469.0,901.01,663.41
2016,9,24,9,0,819.0,78.0,1.3,28.0,516.0,939.76,681.25
2016,9,24,9,15,835.0,80.0,1.2,28.5,558.0,954.93,685.56
2016,9,24,9,30,851.0,82.0,1.1,29.0,600.0,978.82,695.48
2016,9,24,9,45,865.5,82.5,1.0,30.0,637.0,995.8,699.4
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,1009.08,701.03
2016,9,24,10,15,888.0,84.5,0.8,31.0,704.0,1013.04,699.9
2016,9,24,10,30,896.0,86.0,0.7,31.0,734.0,1012.99,696.58
2016,9,24,10,45,901.0,87.5,0.6,31.5,756.5,1005.87,687.84
2016,9,24,11,0,906.0,89.0,0.5,32.0,779.0,994.72,677.01
2016,9,24,11,15,909.0,89.5,0.5,32.0,794.0,976.53,665.86
2016,9,24,11,30,912.0,90.0,0.5,32.0,809.0,954.5,652.62
2016,9,24,11,45,912.5,91.0,0.5,32.5,815.5,926.95,634.9
2016,9,24,12,0,913.0,92.0,0.5,33.0,822.0,895.84,615.18
2016,9,24,12,15,912.5,92.0,0.5,33.0,821.0,859.48,593.53
2016,9,24,12,30,912.0,92.0,0.5,33.0,820.0,819.96,569.85
2016,9,24,12,45,899.5,97.0,0.55,33.5,808.0,773.23,541.17
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,724.54,509.34
2016,9,24,13,15,882.0,101.5,0.6,34.0,778.5,674.18,475.48
2016,9,24,13,30,877.0,101.0,0.6,34.0,761.0,621.92,439.29
2016,9,24,13,45,868.0,100.5,0.6,34.0,736.0,565.82,399.29
2016,9,24,14,0,859.0,100.0,0.6,34.0,711.0,508.73,357.18
2016,9,24,14,15,581.5,194.5,0.55,34.0,600.0,411.67,288.15
2016,9,24,14,30,304.0,289.0,0.5,34.0,489.0,331.21,233.01
2016,9,24,14,45,555.0,191.0,0.45,34.0,529.0,312.86,211.61
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,264.12,163.9
2016,9,24,15,15,787.0,90.0,0.3,33.5,526.0,202.48,116.51
2016,9,24,15,30,768.0,87.0,0.2,33.0,483.0,142.83,76.63
2016,9,24,15,45,735.5,85.5,0.15,33.0,434.5,86.01,52.76
2016,9,24,16,0,703.0,84.0,0.1,33.0,386.0,66.13,48.94
2016,9,24,16,15,666.5,79.0,0.15,32.5,336.0,62.62,46.39
2016,9,24,16,30,630.0,74.0,0.2,32.0,286.0,59.09,43.71
2016,9,24,16,45,568.0,68.5,0.3,31.5,234.5,54.86,40.33
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,50.74,36.87
2016,9,24,17,15,424.0,52.5,0.5,30.0,136.0,42.56,29.88
2016,9,24,17,30,342.0,42.0,0.6,29.0,89.0,34.34,22.54
2016,9,24,17,45,214.5,27.5,0.7,28.0,52.0,21.01,9.23
2016,9,24,18,0,87.0,13.0,0.8,27.0,15.0,10.23,0.0
2016,9,24,18,15,43.5,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,38.95,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,119.36,15.77
2016,9,25,6,45,198.0,38.5,2.15,19.5,64.5,229.09,177.05
2016,9,25,7,0,294.0,56.0,2.4,20.0,103.0,329.28,265.82
2016,9,25,7,15,367.0,68.5,2.4,20.5,149.5,412.63,335.85
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,501.55,406.54
2016,9,25,7,45,220.0,59.5,2.4,22.0,117.0,291.51,238.56
2016,9,25,8,0,0.0,38.0,2.4,23.0,38.0,29.01,18.4
2016,9,25,8,15,0.0,56.5,2.2,23.5,56.5,43.27,30.15
2016,9,25,8,30,0.0,75.0,2.0,24.0,75.0,57.59,41.69
2016,9,25,8,45,0.0,85.0,1.85,24.5,85.0,65.4,47.78
2016,9,25,9,0,0.0,95.0,1.7,25.0,95.0,73.73,54.21
2016,9,25,9,15,0.0,79.5,1.5,25.5,79.5,61.15,43.83
2016,9,25,9,30,0.0,64.0,1.3,26.0,64.0,49.18,34.04
2016,9,25,9,45,0.0,89.0,1.15,26.5,89.0,68.59,49.33
2016,9,25,10,0,0.0,114.0,1.0,27.0,114.0,89.14,65.26
2016,9,25,10,15,1.0,141.5,0.8,27.0,143.0,113.33,83.98
2016,9,25,10,30,2.0,169.0,0.6,27.0,172.0,137.71,102.54
2016,9,25,10,45,1.5,160.5,0.45,27.5,162.5,129.41,95.63
2016,9,25,11,0,1.0,152.0,0.3,28.0,153.0,121.38,89.09
2016,9,25,11,15,10.5,217.5,0.25,28.0,225.5,186.08,138.19
2016,9,25,11,30,20.0,283.0,0.2,28.0,298.0,251.39,185.99
2016,9,25,11,45,12.0,228.5,0.15,28.5,238.0,194.71,143.21
2016,9,25,12,0,4.0,174.0,0.1,29.0,178.0,140.99,102.88
2016,9,25,12,15,19.5,250.5,0.15,29.0,266.5,216.96,160.07
2016,9,25,12,30,35.0,327.0,0.2,29.0,355.0,307.29,225.24
2016,9,25,12,45,26.0,298.5,0.25,29.5,319.0,270.13,197.54
2016,9,25,13,0,17.0,270.0,0.3,30.0,283.0,225.34,165.0
2016,9,25,13,15,17.0,266.0,0.3,30.0,279.5,219.9,161.35
2016,9,25,13,30,17.0,262.0,0.3,30.0,276.0,214.43,157.45
2016,9,25,13,45,65.5,298.0,0.3,30.0,345.5,271.91,199.71
2016,9,25,14,0,114.0,334.0,0.3,30.0,415.0,315.13,230.01
2016,9,25,14,15,57.0,240.5,0.25,30.0,281.0,209.57,153.23
2016,9,25,14,30,0.0,147.0,0.2,30.0,147.0,112.48,81.76
2016,9,25,14,45,0.0,146.5,0.2,30.0,146.5,111.57,81.62
2016,9,25,15,0,0.0,146.0,0.2,30.0,146.0,110.52,81.04
2016,9,25,15,15,0.0,136.0,0.3,29.5,136.0,102.56,75.36
2016,9,25,15,30,0.0,126.0,0.4,29.0,126.0,94.66,69.65
2016,9,25,15,45,266.0,128.0,0.55,29.0,240.5,94.78,66.83
2016,9,25,16,0,532.0,130.0,0.7,29.0,355.0,92.25,71.57
2016,9,25,16,15,490.5,120.0,0.8,28.5,307.0,85.82,66.62
2016,9,25,16,30,449.0,110.0,0.9,28.0,259.0,79.26,61.44
2016,9,25,16,45,395.5,97.0,1.05,27.5,211.5,70.42,54.18
2016,9,25,17,0,342.0,84.0,1.2,27.0,164.0,61.42,46.52
2016,9,25,17,15,267.5,67.0,1.15,26.0,119.5,49.33,36.07
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,36.86,24.94
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,22.0,9.15
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,7.08,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.0,8.5,2.1,18.0,9.5,17.56,0.0
2016,9,26,6,30,36.0,17.0,2.2,18.0,19.0,47.4,0.0
2016,9,26,6,45,101.0,40.5,2.3,18.5,54.5,150.48,114.63
2016,9,26,7,0,166.0,64.0,2.4,19.0,90.0,232.27,187.48
2016,9,26,7,15,230.5,83.5,2.45,19.0,135.0,310.68,254.78
2016,9,26,7,30,295.0,103.0,2.5,19.0,180.0,394.0,323.89
2016,9,26,7,45,147.5,103.0,2.6,19.5,141.5,249.79,205.36
2016,9,26,8,0,0.0,103.0,2.7,20.0,103.0,86.78,66.72
2016,9,26,8,15,0.0,90.5,2.75,20.5,90.5,71.9,54.3
2016,9,26,8,30,0.0,78.0,2.8,21.0,78.0,59.91,44.13
2016,9,26,8,45,0.0,43.5,2.85,21.5,43.5,33.29,21.96
2016,9,26,9,0,0.0,9.0,2.9,22.0,9.0,6.87,0.02
2016,9,26,9,15,0.0,9.5,2.95,22.5,9.5,7.26,0.32
2016,9,26,9,30,0.0,10.0,3.0,23.0,10.0,7.65,0.61
2016,9,26,9,45,0.0,58.0,3.05,23.5,58.0,44.58,30.63
2016,9,26,10,0,0.0,106.0,3.1,24.0,106.0,82.45,60.89
2016,9,26,10,15,2.0,144.5,3.1,24.0,146.5,116.97,88.27
2016,9,26,10,30,4.0,183.0,3.1,24.0,187.0,152.11,115.82
2016,9,26,10,45,10.5,222.5,3.1,24.5,231.0,192.93,147.4
2016,9,26,11,0,17.0,262.0,3.1,25.0,275.0,233.68,178.41
2016,9,26,11,15,43.5,311.0,3.1,25.5,345.0,324.25,247.19
2016,9,26,11,30,70.0,360.0,3.1,26.0,415.0,393.32,298.15
2016,9,26,11,45,81.0,369.5,3.1,26.5,433.5,406.0,306.68
2016,9,26,12,0,92.0,379.0,3.1,27.0,452.0,417.35,314.38
2016,9,26,12,15,68.5,360.0,3.1,27.0,414.5,371.52,279.98
2016,9,26,12,30,45.0,341.0,3.1,27.0,377.0,328.29,247.48
2016,9,26,12,45,49.5,342.0,3.1,27.0,381.0,326.47,246.33
2016,9,26,13,0,54.0,343.0,3.1,27.0,385.0,323.95,244.52
2016,9,26,13,15,181.0,342.0,3.1,27.0,477.5,408.52,309.0
2016,9,26,13,30,308.0,341.0,3.1,27.0,570.0,475.85,358.26
2016,9,26,13,45,340.5,319.5,3.1,27.0,565.0,451.23,339.02
2016,9,26,14,0,373.0,298.0,3.1,27.0,560.0,423.01,316.71
2016,9,26,14,15,200.0,273.5,3.1,27.0,413.5,298.57,223.83
2016,9,26,14,30,27.0,249.0,3.1,27.0,267.0,197.39,148.97
2016,9,26,14,45,64.0,254.5,3.1,27.0,293.0,207.45,155.95
2016,9,26,15,0,101.0,260.0,3.1,27.0,319.0,210.63,156.84
2016,9,26,15,15,65.5,227.0,3.05,26.5,264.5,171.95,128.49
2016,9,26,15,30,30.0,194.0,3.0,26.0,210.0,139.09,104.96
2016,9,26,15,45,22.0,171.5,2.95,26.0,182.5,123.17,93.57
2016,9,26,16,0,14.0,149.0,2.9,26.0,155.0,107.07,85.1
2016,9,26,16,15,8.0,130.0,2.65,25.5,133.5,93.82,74.36
2016,9,26,16,30,2.0,111.0,2.4,25.0,112.0,80.47,63.34
2016,9,26,16,45,1.0,90.5,2.15,24.5,91.0,66.14,51.25
2016,9,26,17,0,0.0,70.0,1.9,24.0,70.0,51.67,38.79
2016,9,26,17,15,0.0,50.5,1.8,23.5,50.5,37.72,26.56
2016,9,26,17,30,0.0,31.0,1.7,23.0,31.0,23.6,14.02
2016,9,26,17,45,0.0,17.0,1.6,22.5,17.0,12.96,2.3
2016,9,26,18,0,0.0,3.0,1.5,22.0,3.0,2.36,0.0
2016,9,26,18,15,0.0,1.5,1.6,22.0,1.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.18,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.27,0.0
2016,9,27,6,45,0.0,10.5,1.45,20.0,10.5,7.96,0.57
2016,9,27,7,0,0.0,18.0,1.4,20.0,18.0,13.68,5.64
2016,9,27,7,15,0.0,27.5,1.35,20.0,27.5,20.95,11.89
2016,9,27,7,30,0.0,37.0,1.3,20.0,37.0,28.24,18.13
2016,9,27,7,45,0.0,47.0,1.3,20.0,47.0,35.93,24.63
2016,9,27,8,0,0.0,57.0,1.3,20.0,57.0,43.65,31.06
2016,9,27,8,15,36.0,120.0,1.25,20.0,136.5,148.56,118.96
2016,9,27,8,30,72.0,183.0,1.2,20.0,216.0,257.65,206.54
2016,9,27,8,45,36.0,130.0,1.15,20.5,146.5,155.22,122.73
2016,9,27,9,0,0.0,77.0,1.1,21.0,77.0,59.18,43.13
2016,9,27,9,15,4.0,134.5,1.1,21.0,137.0,112.52,86.57
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,169.66,131.84
2016,9,27,9,45,8.5,201.0,1.15,21.5,207.0,176.97,136.84
2016,9,27,10,0,9.0,210.0,1.2,22.0,217.0,184.32,142.03
2016,9,27,10,15,5.5,188.0,1.2,22.5,192.5,159.08,121.64
2016,9,27,10,30,2.0,166.0,1.2,23.0,168.0,135.24,102.48
2016,9,27,10,45,74.5,266.0,1.2,23.5,322.0,317.93,244.73
2016,9,27,11,0,147.0,366.0,1.2,24.0,476.0,511.7,384.94
2016,9,27,11,15,84.5,327.5,1.2,24.0,391.5,380.72,287.56
2016,9,27,11,30,22.0,289.0,1.2,24.0,307.0,259.07,196.07
2016,9,27,11,45,19.5,281.5,1.25,24.5,297.5,247.89,187.69
2016,9,27,12,0,17.0,274.0,1.3,25.0,288.0,237.08,179.13
2016,9,27,12,15,17.0,274.0,1.3,25.0,287.5,235.12,177.65
2016,9,27,12,30,17.0,274.0,1.3,25.0,287.0,233.11,176.12
2016,9,27,12,45,319.0,258.5,1.3,25.5,504.0,479.38,363.15
2016,9,27,13,0,621.0,243.0,1.3,26.0,721.0,673.15,497.87
2016,9,27,13,15,614.0,240.5,1.3,26.0,704.0,627.98,463.57
2016,9,27,13,30,607.0,238.0,1.3,26.0,687.0,578.57,427.89
2016,9,27,13,45,504.5,264.0,1.3,26.5,629.0,503.1,371.8
2016,9,27,14,0,402.0,290.0,1.3,27.0,571.0,430.91,317.95
2016,9,27,14,15,493.0,248.0,1.2,26.5,576.0,411.22,301.12
2016,9,27,14,30,584.0,206.0,1.1,26.0,581.0,375.36,270.13
2016,9,27,14,45,300.5,206.0,1.05,26.0,398.5,245.68,177.18
2016,9,27,15,0,17.0,206.0,1.0,26.0,216.0,156.82,117.95
2016,9,27,15,15,141.5,207.5,0.9,26.0,279.0,171.23,124.35
2016,9,27,15,30,266.0,209.0,0.8,26.0,342.0,166.9,117.31
2016,9,27,15,45,186.0,191.0,0.75,26.0,280.0,131.85,98.06
2016,9,27,16,0,106.0,173.0,0.7,26.0,218.0,115.51,91.78
2016,9,27,16,15,87.0,153.5,0.65,25.5,187.0,105.46,83.87
2016,9,27,16,30,68.0,134.0,0.6,25.0,156.0,92.44,73.27
2016,9,27,16,45,51.0,110.0,0.6,25.0,125.0,76.81,60.08
2016,9,27,17,0,34.0,86.0,0.6,25.0,94.0,60.91,46.39
2016,9,27,17,15,17.0,62.0,0.6,24.0,66.0,44.74,32.38
2016,9,27,17,30,0.0,38.0,0.6,23.0,38.0,28.2,17.74
2016,9,27,17,45,0.0,19.0,0.65,22.5,19.0,14.46,1.89
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,17.0,10.0,25.85,0.0
2016,9,28,6,30,63.0,17.0,1.3,17.0,20.0,74.23,0.0
2016,9,28,6,45,155.5,36.5,1.4,17.5,57.0,199.73,151.55
2016,9,28,7,0,248.0,56.0,1.5,18.0,94.0,298.27,240.69
2016,9,28,7,15,321.0,71.0,1.25,18.5,140.0,383.07,311.39
2016,9,28,7,30,394.0,86.0,1.0,19.0,186.0,473.44,382.18
2016,9,28,7,45,267.5,113.5,0.8,19.5,188.5,390.47,314.72
2016,9,28,8,0,141.0,141.0,0.6,20.0,191.0,296.61,237.92
2016,9,28,8,15,145.5,164.0,0.6,20.5,222.0,328.66,262.28
2016,9,28,8,30,150.0,187.0,0.6,21.0,253.0,359.99,284.54
2016,9,28,8,45,389.0,163.5,0.65,22.0,360.5,609.64,470.85
2016,9,28,9,0,628.0,140.0,0.7,23.0,468.0,835.44,621.28
2016,9,28,9,15,470.0,196.5,0.9,23.5,453.5,736.28,550.49
2016,9,28,9,30,312.0,253.0,1.1,24.0,439.0,616.82,465.26
2016,9,28,9,45,556.5,182.5,1.35,25.0,539.0,808.53,602.55
2016,9,28,10,0,801.0,112.0,1.6,26.0,639.0,979.08,711.13
2016,9,28,10,15,438.0,217.5,1.7,26.0,508.0,717.55,533.6
2016,9,28,10,30,75.0,323.0,1.8,26.0,377.0,384.86,289.84
2016,9,28,10,45,175.0,337.0,1.9,26.5,466.5,517.42,389.49
2016,9,28,11,0,275.0,351.0,2.0,27.0,556.0,644.53,478.92
2016,9,28,11,15,280.0,357.5,2.1,27.0,570.0,643.41,477.15
2016,9,28,11,30,285.0,364.0,2.2,27.0,584.0,640.49,475.14
2016,9,28,11,45,296.0,365.0,2.35,27.5,595.0,635.65,471.35
2016,9,28,12,0,307.0,366.0,2.5,28.0,606.0,628.75,466.08
2016,9,28,12,15,209.5,373.0,2.5,28.0,537.0,518.57,386.45
2016,9,28,12,30,112.0,380.0,2.5,28.0,468.0,418.02,312.45
2016,9,28,12,45,133.5,377.5,2.55,28.0,481.0,435.2,325.64
2016,9,28,13,0,155.0,375.0,2.6,28.0,494.0,434.85,325.57
2016,9,28,13,15,160.5,361.5,2.55,28.0,482.5,412.26,308.93
2016,9,28,13,30,166.0,348.0,2.5,28.0,471.0,389.16,291.8
2016,9,28,13,45,465.0,242.0,2.5,28.0,568.5,464.5,347.57
2016,9,28,14,0,764.0,136.0,2.5,28.0,666.0,493.36,364.81
2016,9,28,14,15,653.0,170.5,2.4,27.5,608.5,422.91,309.91
2016,9,28,14,30,542.0,205.0,2.3,27.0,551.0,359.43,260.79
2016,9,28,14,45,436.5,220.5,2.25,27.0,488.5,298.25,213.71
2016,9,28,15,0,331.0,236.0,2.2,27.0,426.0,248.0,176.45
2016,9,28,15,15,321.5,218.5,2.05,26.5,391.0,206.53,144.29
2016,9,28,15,30,312.0,201.0,1.9,26.0,356.0,166.58,115.87
2016,9,28,15,45,156.0,167.0,1.8,26.0,244.5,117.55,87.51
2016,9,28,16,0,0.0,133.0,1.7,26.0,133.0,96.6,76.29
2016,9,28,16,15,0.0,114.0,1.55,25.5,114.0,83.36,65.52
2016,9,28,16,30,0.0,95.0,1.4,25.0,95.0,70.0,54.42
2016,9,28,16,45,0.0,76.0,1.25,25.0,76.0,56.5,42.9
2016,9,28,17,0,0.0,57.0,1.1,25.0,57.0,42.86,31.06
2016,9,28,17,15,0.0,40.0,1.05,24.5,40.0,30.43,20.18
2016,9,28,17,30,0.0,23.0,1.0,24.0,23.0,17.54,8.75
2016,9,28,17,45,0.0,11.5,1.0,23.5,11.5,8.74,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,10.5,1.35,19.0,10.5,8.26,0.0
2016,9,29,6,30,0.0,21.0,1.6,19.0,21.0,23.03,0.0
2016,9,29,6,45,159.5,35.0,1.85,19.5,59.0,201.26,150.49
2016,9,29,7,0,319.0,49.0,2.1,20.0,97.0,342.28,275.0
2016,9,29,7,15,396.0,61.0,2.25,20.5,144.0,429.52,348.3
2016,9,29,7,30,473.0,73.0,2.4,21.0,191.0,528.68,426.93
2016,9,29,7,45,521.5,82.0,2.55,21.5,239.5,599.82,480.88
2016,9,29,8,0,570.0,91.0,2.7,22.0,288.0,671.82,533.34
2016,9,29,8,15,606.5,97.5,2.8,22.0,336.5,730.04,574.76
2016,9,29,8,30,643.0,104.0,2.9,22.0,385.0,787.35,614.55
2016,9,29,8,45,667.5,109.5,3.05,22.5,429.5,830.34,642.45
2016,9,29,9,0,692.0,115.0,3.2,23.0,474.0,871.1,668.43
2016,9,29,9,15,711.5,119.0,3.2,23.5,514.5,902.41,686.59
2016,9,29,9,30,731.0,123.0,3.2,24.0,555.0,930.74,702.6
2016,9,29,9,45,516.0,206.5,3.2,24.5,521.0,795.19,604.83
2016,9,29,10,0,301.0,290.0,3.2,25.0,487.0,640.44,488.1
2016,9,29,10,15,195.0,308.5,3.2,25.0,438.5,521.81,399.62
2016,9,29,10,30,89.0,327.0,3.2,25.0,390.0,404.16,309.35
2016,9,29,10,45,79.0,333.0,3.2,25.5,390.5,394.48,301.16
2016,9,29,11,0,69.0,339.0,3.2,26.0,391.0,384.92,292.72
2016,9,29,11,15,97.5,356.5,3.2,26.0,431.0,424.36,322.41
2016,9,29,11,30,126.0,374.0,3.2,26.0,471.0,482.44,364.93
2016,9,29,11,45,91.0,361.5,3.2,26.0,432.0,408.65,309.63
2016,9,29,12,0,56.0,349.0,3.2,26.0,393.0,358.45,271.56
2016,9,29,12,15,36.5,309.0,3.25,26.0,337.5,298.35,226.33
2016,9,29,12,30,17.0,269.0,3.3,26.0,282.0,229.16,173.62
2016,9,29,12,45,91.5,321.0,3.35,26.5,390.5,340.01,258.8
2016,9,29,13,0,166.0,373.0,3.4,27.0,499.0,441.18,333.48
2016,9,29,13,15,248.5,350.5,3.35,27.0,534.5,470.56,355.23
2016,9,29,13,30,331.0,328.0,3.3,27.0,570.0,479.67,361.69
2016,9,29,13,45,165.5,241.0,3.3,27.0,362.0,288.05,218.41
2016,9,29,14,0,0.0,154.0,3.3,27.0,154.0,118.7,88.24
2016,9,29,14,15,0.0,129.5,3.15,26.5,129.5,99.62,73.77
2016,9,29,14,30,0.0,105.0,3.0,26.0,105.0,80.81,59.18
2016,9,29,14,45,0.0,63.5,2.95,26.0,63.5,48.79,33.73
2016,9,29,15,0,0.0,22.0,2.9,26.0,22.0,16.82,8.01
2016,9,29,15,15,304.0,77.0,2.8,25.5,226.0,107.18,67.97
2016,9,29,15,30,608.0,132.0,2.7,25.0,430.0,152.44,94.57
2016,9,29,15,45,307.0,135.0,2.65,25.0,285.5,99.77,72.22
2016,9,29,16,0,6.0,138.0,2.6,25.0,141.0,99.68,79.32
2016,9,29,16,15,223.0,120.5,2.4,24.5,190.5,84.25,66.6
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,74.74,58.73
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,66.6,51.7
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,58.39,44.4
2016,9,29,17,15,219.5,61.5,1.7,23.5,101.5,45.07,32.58
2016,9,29,17,30,140.0,43.0,1.6,23.0,59.0,31.62,20.13
2016,9,29,17,45,70.0,21.5,1.5,22.5,29.5,16.16,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,9,30,6,30,0.0,5.0,1.8,19.0,5.0,3.93,0.0
2016,9,30,6,45,0.0,15.0,2.05,19.5,15.0,11.4,3.02
2016,9,30,7,0,0.0,25.0,2.3,20.0,25.0,19.05,9.98
2016,9,30,7,15,0.0,38.5,2.35,20.5,38.5,29.42,18.85
2016,9,30,7,30,0.0,52.0,2.4,21.0,52.0,39.82,27.67
2016,9,30,7,45,0.0,66.0,2.45,21.5,66.0,51.83,37.67
2016,9,30,8,0,0.0,80.0,2.5,22.0,80.0,63.83,47.49
2016,9,30,8,15,292.5,99.5,2.6,22.5,226.5,427.57,347.53
2016,9,30,8,30,585.0,119.0,2.7,23.0,373.0,749.67,586.63
