Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,8,45,292.5,103.5,2.85,23.5,230.5,440.69,351.7
2016,9,30,9,0,0.0,88.0,3.0,24.0,88.0,67.82,49.47
2016,9,30,9,15,29.5,169.5,3.05,24.5,187.5,188.82,147.33
2016,9,30,9,30,59.0,251.0,3.1,25.0,287.0,309.11,240.46
2016,9,30,9,45,116.5,278.0,3.15,25.5,353.0,419.04,323.8
2016,9,30,10,0,174.0,305.0,3.2,26.0,419.0,503.82,386.22
2016,9,30,10,15,224.0,314.0,3.2,26.0,467.5,558.38,426.11
2016,9,30,10,30,274.0,323.0,3.2,26.0,516.0,635.63,481.23
2016,9,30,10,45,551.5,223.0,3.25,26.5,626.0,819.12,614.94
2016,9,30,11,0,829.0,123.0,3.3,27.0,736.0,972.01,716.24
2016,9,30,11,15,521.5,247.5,3.3,27.0,636.0,784.21,584.92
2016,9,30,11,30,214.0,372.0,3.3,27.0,536.0,562.84,422.36
2016,9,30,11,45,538.0,244.0,3.3,27.0,660.0,754.86,566.53
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,875.82,650.93
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,841.29,626.31
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,803.72,600.75
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,761.87,572.29
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,717.34,539.85
2016,9,30,13,15,859.5,111.5,3.15,27.0,748.5,667.05,502.35
2016,9,30,13,30,855.0,110.0,3.1,27.0,731.0,614.94,462.6
2016,9,30,13,45,569.0,210.5,3.05,27.0,617.5,494.91,371.66
2016,9,30,14,0,283.0,311.0,3.0,27.0,504.0,390.45,292.98
2016,9,30,14,15,555.5,205.0,2.9,27.0,561.5,404.92,299.66
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,384.28,274.86
2016,9,30,14,45,817.5,94.5,2.75,27.0,581.0,321.7,221.22
2016,9,30,15,0,807.0,90.0,2.7,27.0,543.0,259.6,168.17
2016,9,30,15,15,787.0,87.0,2.55,26.5,499.5,197.8,118.33
2016,9,30,15,30,767.0,84.0,2.4,26.0,456.0,138.13,76.89
2016,9,30,15,45,735.5,81.0,2.3,26.0,407.5,80.49,52.18
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,62.38,47.59
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,58.67,44.67
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,54.96,41.64
2016,9,30,16,45,554.0,62.0,1.45,24.5,208.0,50.19,37.58
2016,9,30,17,0,485.0,56.0,1.2,24.0,157.0,45.53,33.42
2016,9,30,17,15,390.0,45.0,1.1,23.5,111.0,36.74,25.5
2016,9,30,17,30,295.0,34.0,1.0,23.0,65.0,27.95,16.91
2016,9,30,17,45,147.5,17.0,0.9,22.5,32.5,13.81,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,130.1,0.0
2016,10,1,6,45,313.0,27.0,0.85,15.5,62.0,302.39,223.81
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,431.37,344.49
2016,10,1,7,15,525.5,47.0,0.8,16.5,153.0,522.81,418.18
2016,10,1,7,30,604.0,55.0,0.7,17.0,203.0,619.06,490.15
2016,10,1,7,45,655.0,61.0,0.6,17.5,255.0,692.25,540.64
2016,10,1,8,0,706.0,67.0,0.5,18.0,307.0,760.36,584.42
2016,10,1,8,15,739.5,71.0,0.9,19.0,357.5,816.38,624.84
2016,10,1,8,30,773.0,75.0,1.3,20.0,408.0,870.9,662.9
2016,10,1,8,45,797.5,78.0,1.7,21.0,455.5,913.4,691.59
2016,10,1,9,0,822.0,81.0,2.1,22.0,503.0,953.26,717.77
2016,10,1,9,15,839.5,84.0,2.2,22.0,545.5,983.05,736.29
2016,10,1,9,30,857.0,87.0,2.3,22.0,588.0,996.56,744.13
2016,10,1,9,45,869.0,89.0,2.4,22.5,624.5,1012.17,752.19
2016,10,1,10,0,881.0,91.0,2.5,23.0,661.0,1023.98,757.81
2016,10,1,10,15,890.0,92.5,2.5,23.0,691.0,1028.18,759.06
2016,10,1,10,30,899.0,94.0,2.5,23.0,721.0,1028.36,757.94
2016,10,1,10,45,605.0,215.0,2.5,23.5,642.5,872.8,651.79
2016,10,1,11,0,311.0,336.0,2.5,24.0,564.0,665.68,500.82
2016,10,1,11,15,614.5,217.0,2.45,24.0,679.5,850.5,636.74
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,969.52,714.46
2016,10,1,11,45,629.0,223.5,2.4,24.5,703.5,824.12,613.19
2016,10,1,12,0,340.0,349.0,2.4,25.0,612.0,642.24,480.65
2016,10,1,12,15,629.5,223.5,2.35,25.0,708.0,767.18,574.27
2016,10,1,12,30,919.0,98.0,2.3,25.0,804.0,830.42,618.81
2016,10,1,12,45,915.5,97.5,2.3,25.5,793.5,784.36,586.04
2016,10,1,13,0,912.0,97.0,2.3,26.0,783.0,735.79,550.74
2016,10,1,13,15,906.5,96.0,2.3,26.0,764.0,683.16,512.27
2016,10,1,13,30,901.0,95.0,2.3,26.0,745.0,628.68,471.39
2016,10,1,13,45,890.5,95.0,2.35,26.0,718.5,570.76,426.92
2016,10,1,14,0,880.0,95.0,2.4,26.0,692.0,511.98,380.29
2016,10,1,14,15,868.5,93.5,2.35,25.5,659.0,450.94,330.84
2016,10,1,14,30,857.0,92.0,2.3,25.0,626.0,389.74,279.65
2016,10,1,14,45,838.5,90.5,2.25,25.0,586.0,324.22,223.77
2016,10,1,15,0,820.0,89.0,2.2,25.0,546.0,261.4,170.11
2016,10,1,15,15,799.5,86.0,2.1,25.0,501.5,198.7,119.11
2016,10,1,15,30,779.0,83.0,2.0,25.0,457.0,138.2,76.86
2016,10,1,15,45,749.0,79.5,1.9,25.0,408.5,79.47,51.7
2016,10,1,16,0,719.0,76.0,1.8,25.0,360.0,66.33,51.16
2016,10,1,16,15,679.0,70.5,1.55,24.0,309.0,57.16,43.67
2016,10,1,16,30,639.0,65.0,1.3,23.0,258.0,52.99,40.31
2016,10,1,16,45,577.5,58.0,1.1,22.5,207.0,47.43,35.53
2016,10,1,17,0,516.0,51.0,0.9,22.0,156.0,41.9,30.57
2016,10,1,17,15,420.5,40.5,0.9,21.5,109.5,33.33,22.77
2016,10,1,17,30,325.0,30.0,0.9,21.0,63.0,24.77,14.22
2016,10,1,17,45,162.5,15.0,0.95,20.5,31.5,12.2,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,12.59,0.0
2016,10,2,6,45,128.0,31.0,1.75,13.5,49.0,157.85,115.25
2016,10,2,7,0,256.0,46.0,2.0,14.0,82.0,293.41,240.25
2016,10,2,7,15,302.5,63.0,1.9,14.5,123.0,361.1,299.41
2016,10,2,7,30,349.0,80.0,1.8,15.0,164.0,431.69,357.9
2016,10,2,7,45,389.0,92.5,1.75,16.0,206.5,492.77,405.47
2016,10,2,8,0,429.0,105.0,1.7,17.0,249.0,555.27,451.39
2016,10,2,8,15,501.0,108.5,1.65,18.0,303.0,636.8,509.18
2016,10,2,8,30,573.0,112.0,1.6,19.0,357.0,731.81,573.75
2016,10,2,8,45,680.0,99.5,1.55,20.0,422.5,832.56,639.0
2016,10,2,9,0,787.0,87.0,1.5,21.0,488.0,926.66,696.51
2016,10,2,9,15,804.5,90.0,1.4,21.5,529.5,955.95,709.94
2016,10,2,9,30,822.0,93.0,1.3,22.0,571.0,981.92,721.62
2016,10,2,9,45,840.5,92.5,1.25,22.5,607.5,1000.96,729.53
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,1003.11,726.84
2016,10,2,10,15,867.5,93.5,1.1,23.5,673.5,1006.81,724.58
2016,10,2,10,30,876.0,95.0,1.0,24.0,703.0,1006.6,719.94
2016,10,2,10,45,882.0,96.5,0.95,24.5,725.0,999.9,712.45
2016,10,2,11,0,888.0,98.0,0.9,25.0,747.0,989.23,702.8
2016,10,2,11,15,891.5,98.5,0.8,25.0,761.0,971.12,689.13
2016,10,2,11,30,895.0,99.0,0.7,25.0,775.0,949.22,673.35
2016,10,2,11,45,896.0,99.5,0.65,25.0,781.5,921.35,655.05
2016,10,2,12,0,897.0,100.0,0.6,25.0,788.0,890.01,634.71
2016,10,2,12,15,617.0,223.0,0.55,25.0,696.0,756.44,546.04
2016,10,2,12,30,337.0,346.0,0.5,25.0,604.0,596.02,434.31
2016,10,2,12,45,235.5,354.5,0.45,25.5,533.5,491.98,361.59
2016,10,2,13,0,134.0,363.0,0.4,26.0,463.0,411.4,303.09
2016,10,2,13,15,105.5,346.0,0.4,26.0,423.5,354.69,262.99
2016,10,2,13,30,77.0,329.0,0.4,26.0,384.0,313.31,233.12
2016,10,2,13,45,115.0,324.0,0.4,26.0,403.5,320.74,238.88
2016,10,2,14,0,153.0,319.0,0.4,26.0,423.0,329.03,244.31
2016,10,2,14,15,198.0,299.0,0.45,26.0,426.5,317.12,234.59
2016,10,2,14,30,243.0,279.0,0.5,26.0,430.0,300.07,220.25
2016,10,2,14,45,522.0,183.5,0.55,26.0,480.0,296.72,208.52
2016,10,2,15,0,801.0,88.0,0.6,26.0,530.0,255.89,164.12
2016,10,2,15,15,780.0,85.0,0.65,25.5,486.5,194.38,115.44
2016,10,2,15,30,759.0,82.0,0.7,25.0,443.0,135.16,74.95
2016,10,2,15,45,726.0,79.5,0.75,25.0,394.5,78.46,51.28
2016,10,2,16,0,693.0,77.0,0.8,25.0,346.0,61.6,47.13
2016,10,2,16,15,651.5,71.5,0.75,24.5,296.0,57.52,43.89
2016,10,2,16,30,610.0,66.0,0.7,24.0,246.0,53.42,40.5
2016,10,2,16,45,545.0,59.0,0.7,23.5,196.5,47.91,35.77
2016,10,2,17,0,480.0,52.0,0.7,23.0,147.0,42.45,30.87
2016,10,2,17,15,382.0,41.0,0.7,22.5,102.0,33.56,22.8
2016,10,2,17,30,284.0,30.0,0.7,22.0,57.0,24.68,13.69
2016,10,2,17,45,142.0,15.0,0.75,21.5,28.5,11.8,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,11.8,0.0
2016,10,3,6,45,126.5,31.5,2.05,15.5,48.5,158.38,112.3
2016,10,3,7,0,253.0,48.0,2.2,16.0,82.0,295.55,239.76
2016,10,3,7,15,320.0,62.5,2.2,16.5,125.5,375.44,309.16
2016,10,3,7,30,387.0,77.0,2.2,17.0,169.0,460.48,379.34
2016,10,3,7,45,451.0,83.5,2.2,17.5,215.5,535.78,438.07
2016,10,3,8,0,515.0,90.0,2.2,18.0,262.0,623.89,503.82
2016,10,3,8,15,588.5,93.5,2.15,18.5,320.0,711.74,566.1
2016,10,3,8,30,662.0,97.0,2.1,19.0,378.0,800.42,626.27
2016,10,3,8,45,692.0,101.0,2.05,20.0,424.0,847.07,653.51
2016,10,3,9,0,722.0,105.0,2.0,21.0,470.0,891.62,678.78
2016,10,3,9,15,742.0,108.5,1.85,21.5,511.5,922.92,694.61
2016,10,3,9,30,762.0,112.0,1.7,22.0,553.0,943.86,703.23
2016,10,3,9,45,801.5,104.0,1.55,22.5,593.5,975.61,718.69
2016,10,3,10,0,841.0,96.0,1.4,23.0,634.0,1003.22,730.84
2016,10,3,10,15,850.5,98.0,1.25,23.5,663.5,995.11,720.09
2016,10,3,10,30,860.0,100.0,1.1,24.0,693.0,996.46,715.86
2016,10,3,10,45,681.0,181.5,0.95,24.5,661.0,915.42,659.75
2016,10,3,11,0,502.0,263.0,0.8,25.0,629.0,798.84,578.21
2016,10,3,11,15,690.5,184.5,0.7,25.0,697.5,891.35,640.19
2016,10,3,11,30,879.0,106.0,0.6,25.0,766.0,941.76,668.03
2016,10,3,11,45,876.0,109.0,0.5,25.0,771.5,913.12,647.17
2016,10,3,12,0,873.0,112.0,0.4,25.0,777.0,881.23,625.57
2016,10,3,12,15,873.0,111.5,0.35,25.0,775.5,845.31,602.54
2016,10,3,12,30,873.0,111.0,0.3,25.0,774.0,806.39,577.62
2016,10,3,12,45,864.5,113.5,0.25,25.5,763.0,761.1,547.36
2016,10,3,13,0,856.0,116.0,0.2,26.0,752.0,720.35,517.91
2016,10,3,13,15,850.5,115.0,0.2,26.0,734.0,668.88,482.67
2016,10,3,13,30,845.0,114.0,0.2,26.0,716.0,615.7,445.28
2016,10,3,13,45,520.0,214.5,0.25,26.0,581.0,471.87,344.05
2016,10,3,14,0,195.0,315.0,0.3,26.0,446.0,346.2,254.96
2016,10,3,14,15,97.5,236.0,0.35,26.0,301.5,228.25,169.81
2016,10,3,14,30,0.0,157.0,0.4,26.0,157.0,119.95,89.32
2016,10,3,14,45,1.0,161.0,0.5,26.0,162.0,122.42,91.88
2016,10,3,15,0,2.0,165.0,0.6,26.0,167.0,124.37,93.66
2016,10,3,15,15,13.5,171.0,0.65,25.5,178.0,128.68,97.02
2016,10,3,15,30,25.0,177.0,0.7,25.0,189.0,130.39,98.53
2016,10,3,15,45,20.5,158.5,0.75,25.0,167.5,113.84,86.44
2016,10,3,16,0,16.0,140.0,0.8,25.0,146.0,100.41,79.8
2016,10,3,16,15,265.5,112.0,0.8,24.5,190.0,79.6,62.6
2016,10,3,16,30,515.0,84.0,0.8,24.0,234.0,66.0,51.22
2016,10,3,16,45,450.0,73.5,0.8,23.5,185.5,55.4,42.15
2016,10,3,17,0,385.0,63.0,0.8,23.0,137.0,47.51,35.13
2016,10,3,17,15,287.5,48.0,0.8,22.0,93.5,36.22,25.0
2016,10,3,17,30,190.0,33.0,0.8,21.0,50.0,24.91,13.4
2016,10,3,17,45,95.0,16.5,0.85,20.5,25.0,12.98,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.5,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,15.0,15.0,59.5,0.0
2016,10,4,6,45,197.0,29.0,2.3,15.5,51.0,219.92,153.29
2016,10,4,7,0,320.0,45.0,2.5,16.0,87.0,342.81,277.78
2016,10,4,7,15,402.5,56.0,2.55,16.5,134.0,436.75,358.64
2016,10,4,7,30,485.0,67.0,2.6,17.0,181.0,536.18,439.18
2016,10,4,7,45,544.5,74.5,2.7,18.0,231.0,615.57,499.72
2016,10,4,8,0,604.0,82.0,2.8,19.0,281.0,696.38,558.4
2016,10,4,8,15,642.5,87.5,2.9,19.5,330.0,755.85,600.05
2016,10,4,8,30,681.0,93.0,3.0,20.0,379.0,814.44,639.84
2016,10,4,8,45,711.0,96.5,3.1,20.5,425.5,860.71,669.85
2016,10,4,9,0,741.0,100.0,3.2,21.0,472.0,904.84,697.86
2016,10,4,9,15,761.0,103.5,3.15,21.5,514.0,929.34,710.84
2016,10,4,9,30,781.0,107.0,3.1,22.0,556.0,958.0,726.67
2016,10,4,9,45,804.0,106.0,3.05,22.5,593.5,980.99,738.47
2016,10,4,10,0,827.0,105.0,3.0,23.0,631.0,1000.23,747.76
2016,10,4,10,15,837.0,107.0,2.95,23.0,660.5,1005.86,749.52
2016,10,4,10,30,847.0,109.0,2.9,23.0,690.0,1007.53,748.95
2016,10,4,10,45,852.5,111.0,2.9,23.5,712.0,1000.66,741.94
2016,10,4,11,0,858.0,113.0,2.9,24.0,734.0,989.82,732.6
2016,10,4,11,15,862.5,114.0,2.9,24.0,748.0,960.11,712.37
2016,10,4,11,30,867.0,115.0,2.9,24.0,762.0,939.96,698.74
2016,10,4,11,45,867.0,116.0,2.9,24.5,768.0,912.08,678.6
2016,10,4,12,0,867.0,117.0,2.9,25.0,774.0,880.88,656.39
2016,10,4,12,15,866.5,117.0,2.9,25.0,772.0,845.11,632.39
2016,10,4,12,30,866.0,117.0,2.9,25.0,770.0,806.38,606.28
2016,10,4,12,45,860.5,117.5,2.95,25.0,759.5,769.4,581.04
2016,10,4,13,0,855.0,118.0,3.0,25.0,749.0,721.33,546.18
2016,10,4,13,15,849.5,117.0,3.0,25.0,731.0,669.85,507.9
2016,10,4,13,30,844.0,116.0,3.0,25.0,713.0,616.65,467.36
2016,10,4,13,45,833.5,115.0,3.05,25.0,687.0,559.32,422.74
2016,10,4,14,0,823.0,114.0,3.1,25.0,661.0,501.34,376.22
2016,10,4,14,15,811.0,111.5,3.1,24.5,628.0,441.07,327.11
2016,10,4,14,30,799.0,109.0,3.1,24.0,595.0,380.93,276.55
2016,10,4,14,45,781.5,106.5,3.15,24.0,556.5,319.58,223.72
2016,10,4,15,0,764.0,104.0,3.2,24.0,518.0,259.59,172.15
2016,10,4,15,15,741.5,100.0,3.15,23.5,474.0,194.81,119.69
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,136.34,78.72
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,79.7,53.69
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,67.5,52.66
2016,10,4,16,15,613.5,79.5,2.9,22.5,285.5,62.93,48.95
2016,10,4,16,30,570.0,73.0,2.7,22.0,236.0,58.34,45.09
2016,10,4,16,45,508.0,64.0,2.5,21.5,187.0,51.57,39.18
2016,10,4,17,0,446.0,55.0,2.3,21.0,138.0,44.76,33.01
2016,10,4,17,15,344.0,42.0,2.1,20.0,94.0,34.34,23.52
2016,10,4,17,30,242.0,29.0,1.9,19.0,50.0,23.85,12.01
2016,10,4,17,45,121.0,14.5,1.7,18.5,25.0,11.41,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,55.61,0.0
2016,10,5,6,45,189.5,29.0,3.1,14.5,49.5,214.03,144.96
2016,10,5,7,0,311.0,45.0,3.3,15.0,85.0,337.2,274.44
2016,10,5,7,15,398.5,56.0,3.45,15.5,132.5,434.0,359.04
2016,10,5,7,30,486.0,67.0,3.6,16.0,180.0,537.65,444.37
2016,10,5,7,45,243.0,58.0,3.75,16.5,114.5,316.63,265.87
2016,10,5,8,0,0.0,49.0,3.9,17.0,49.0,37.47,26.13
2016,10,5,8,15,0.0,88.5,3.85,17.5,88.5,71.09,54.43
2016,10,5,8,30,0.0,128.0,3.8,18.0,128.0,109.16,85.81
2016,10,5,8,45,0.0,126.0,3.8,18.5,126.0,104.41,81.42
2016,10,5,9,0,0.0,124.0,3.8,19.0,124.0,100.75,78.01
2016,10,5,9,15,0.0,138.5,3.75,19.0,138.5,113.18,87.94
2016,10,5,9,30,0.0,153.0,3.7,19.0,153.0,125.58,97.77
2016,10,5,9,45,32.0,215.0,3.65,19.5,235.5,237.98,188.84
2016,10,5,10,0,64.0,277.0,3.6,20.0,318.0,337.54,266.71
2016,10,5,10,15,46.5,272.5,3.55,20.5,303.0,309.22,242.74
2016,10,5,10,30,29.0,268.0,3.5,21.0,288.0,282.0,220.12
2016,10,5,10,45,21.0,253.5,3.45,21.5,268.5,233.91,181.83
2016,10,5,11,0,13.0,239.0,3.4,22.0,249.0,210.56,162.81
2016,10,5,11,15,12.5,239.0,3.35,22.0,248.5,208.47,161.04
2016,10,5,11,30,12.0,239.0,3.3,22.0,248.0,206.49,159.33
2016,10,5,11,45,10.5,228.5,3.25,22.0,236.5,194.49,149.82
2016,10,5,12,0,9.0,218.0,3.2,22.0,225.0,182.9,140.66
2016,10,5,12,15,8.5,217.0,3.15,22.0,223.5,180.52,138.76
2016,10,5,12,30,8.0,216.0,3.1,22.0,222.0,178.17,136.9
2016,10,5,12,45,5.5,193.5,3.1,22.5,197.5,156.68,119.76
2016,10,5,13,0,3.0,171.0,3.1,23.0,173.0,135.92,103.22
2016,10,5,13,15,3.0,174.0,3.05,23.0,176.5,137.73,104.75
2016,10,5,13,30,3.0,177.0,3.0,23.0,180.0,139.46,106.21
2016,10,5,13,45,2.5,175.5,3.0,23.0,177.5,137.29,104.62
2016,10,5,14,0,2.0,174.0,3.0,23.0,175.0,135.14,103.08
2016,10,5,14,15,1.0,164.0,3.0,23.0,164.5,126.31,96.26
2016,10,5,14,30,0.0,154.0,3.0,23.0,154.0,117.71,89.63
2016,10,5,14,45,15.0,181.0,3.0,23.0,189.5,141.04,108.05
2016,10,5,15,0,30.0,208.0,3.0,23.0,225.0,159.87,122.58
2016,10,5,15,15,15.0,143.0,2.95,22.5,151.5,109.48,83.21
2016,10,5,15,30,0.0,78.0,2.9,22.0,78.0,59.92,43.88
2016,10,5,15,45,0.0,69.5,2.9,22.0,69.5,53.32,38.62
2016,10,5,16,0,0.0,61.0,2.9,22.0,61.0,46.74,34.99
2016,10,5,16,15,272.5,68.5,2.75,21.5,145.0,49.72,37.73
2016,10,5,16,30,545.0,76.0,2.6,21.0,229.0,60.44,47.1
2016,10,5,16,45,476.5,66.5,2.5,20.5,180.0,53.34,40.85
2016,10,5,17,0,408.0,57.0,2.4,20.0,131.0,46.22,34.35
2016,10,5,17,15,300.5,43.5,2.2,19.5,88.0,33.08,22.39
2016,10,5,17,30,193.0,30.0,2.0,19.0,45.0,22.72,10.26
2016,10,5,17,45,96.5,15.0,1.85,18.5,22.5,11.8,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,101.0,12.0,2.5,13.0,14.0,77.01,0.0
2016,10,6,6,45,252.5,24.5,2.8,13.5,51.5,252.75,165.51
2016,10,6,7,0,404.0,37.0,3.1,14.0,89.0,400.46,325.2
2016,10,6,7,15,490.0,45.5,3.25,14.5,137.5,497.03,409.53
2016,10,6,7,30,576.0,54.0,3.4,15.0,186.0,599.04,493.12
2016,10,6,7,45,634.0,59.0,3.6,15.5,237.0,675.95,553.54
2016,10,6,8,0,692.0,64.0,3.8,16.0,288.0,748.07,607.67
2016,10,6,8,15,727.0,68.0,3.85,16.5,337.5,804.87,647.69
2016,10,6,8,30,762.0,72.0,3.9,17.0,387.0,860.29,685.39
2016,10,6,8,45,788.0,75.0,3.95,18.0,434.0,903.73,712.06
2016,10,6,9,0,814.0,78.0,4.0,19.0,481.0,944.63,736.3
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.5,973.33,752.37
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,985.94,757.2
2016,10,6,9,45,863.0,84.5,3.85,20.5,600.5,1002.63,765.04
2016,10,6,10,0,877.0,86.0,3.8,21.0,637.0,1015.6,770.34
2016,10,6,10,15,885.5,87.5,3.75,21.0,666.0,1019.05,770.81
2016,10,6,10,30,894.0,89.0,3.7,21.0,695.0,1018.51,768.84
2016,10,6,10,45,901.0,89.5,3.65,21.5,717.0,1011.26,761.1
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,1000.0,750.92
2016,10,6,11,15,911.5,90.5,3.55,22.0,753.0,981.37,737.44
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,958.89,721.56
2016,10,6,11,45,647.0,208.5,3.45,22.5,688.5,826.64,627.89
2016,10,6,12,0,379.0,326.0,3.4,23.0,610.0,655.36,499.61
2016,10,6,12,15,387.5,318.5,3.35,23.0,608.0,634.04,484.93
2016,10,6,12,30,396.0,311.0,3.3,23.0,606.0,610.91,467.9
2016,10,6,12,45,289.5,332.0,3.3,23.5,546.5,526.95,403.47
2016,10,6,13,0,183.0,353.0,3.3,24.0,487.0,438.16,335.38
2016,10,6,13,15,537.5,222.5,3.3,24.0,600.5,559.67,429.75
2016,10,6,13,30,892.0,92.0,3.3,24.0,714.0,618.77,473.13
2016,10,6,13,45,700.0,159.0,3.3,24.0,636.5,526.22,400.61
2016,10,6,14,0,508.0,226.0,3.3,24.0,559.0,438.46,332.64
2016,10,6,14,15,398.0,243.5,3.3,24.0,496.0,363.3,274.32
2016,10,6,14,30,288.0,261.0,3.3,24.0,433.0,306.56,230.44
2016,10,6,14,45,276.5,244.0,3.3,24.0,400.5,265.9,197.4
2016,10,6,15,0,265.0,227.0,3.3,24.0,368.0,226.9,165.74
2016,10,6,15,15,169.5,208.5,3.25,23.5,296.0,175.61,129.02
2016,10,6,15,30,74.0,190.0,3.2,23.0,224.0,139.47,105.37
2016,10,6,15,45,69.5,169.5,3.2,23.0,198.5,117.16,89.87
2016,10,6,16,0,65.0,149.0,3.2,23.0,173.0,102.7,82.72
2016,10,6,16,15,345.0,104.0,3.0,22.5,202.0,74.02,58.47
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,48.54,36.6
2016,10,6,16,45,552.5,52.5,2.65,21.5,181.0,43.17,31.87
2016,10,6,17,0,480.0,46.0,2.5,21.0,131.0,37.9,27.01
2016,10,6,17,15,367.0,35.5,2.4,20.5,87.5,29.22,18.93
2016,10,6,17,30,254.0,25.0,2.3,20.0,44.0,20.62,7.57
2016,10,6,17,45,127.0,12.5,2.2,19.5,22.0,9.83,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,2.0,3.1,16.0,2.0,0.0,0.0
2016,10,7,6,30,0.0,4.0,3.1,16.0,4.0,3.15,0.0
2016,10,7,6,45,0.0,15.0,3.15,16.5,15.0,11.42,1.49
2016,10,7,7,0,0.0,26.0,3.2,17.0,26.0,19.84,10.56
2016,10,7,7,15,0.0,41.0,3.2,17.0,41.0,31.93,21.12
2016,10,7,7,30,0.0,56.0,3.2,17.0,56.0,45.29,32.69
2016,10,7,7,45,0.0,72.5,3.2,17.0,72.5,60.06,45.32
2016,10,7,8,0,0.0,89.0,3.2,17.0,89.0,74.62,57.6
2016,10,7,8,15,0.0,112.0,3.2,17.5,112.0,96.12,75.36
2016,10,7,8,30,0.0,135.0,3.2,18.0,135.0,117.42,92.63
2016,10,7,8,45,0.0,117.5,3.25,18.5,117.5,96.36,74.78
2016,10,7,9,0,0.0,100.0,3.3,19.0,100.0,78.69,59.87
2016,10,7,9,15,0.0,123.0,3.3,19.0,123.0,98.91,76.32
2016,10,7,9,30,0.0,146.0,3.3,19.0,146.0,119.28,92.7
2016,10,7,9,45,0.0,134.0,3.3,19.0,134.0,107.35,82.74
2016,10,7,10,0,0.0,122.0,3.3,19.0,122.0,96.29,73.58
2016,10,7,10,15,1.5,150.0,3.3,19.0,151.5,121.95,94.31
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,147.8,114.99
2016,10,7,10,45,3.5,181.0,3.3,19.5,184.0,150.16,116.47
2016,10,7,11,0,4.0,184.0,3.3,20.0,187.0,152.55,118.02
2016,10,7,11,15,5.0,187.0,3.3,20.0,190.5,155.4,120.22
2016,10,7,11,30,6.0,190.0,3.3,20.0,194.0,158.18,122.38
2016,10,7,11,45,16.0,239.5,3.3,20.5,251.5,209.37,162.78
2016,10,7,12,0,26.0,289.0,3.3,21.0,309.0,260.08,202.03
2016,10,7,12,15,16.5,246.5,3.25,21.0,259.5,212.55,164.61
2016,10,7,12,30,7.0,204.0,3.2,21.0,210.0,167.52,129.07
2016,10,7,12,45,6.5,202.0,3.2,21.5,207.5,164.53,126.55
2016,10,7,13,0,6.0,200.0,3.2,22.0,205.0,161.58,124.03
2016,10,7,13,15,7.0,203.5,3.15,22.0,209.0,164.06,126.09
2016,10,7,13,30,8.0,207.0,3.1,22.0,213.0,166.3,127.96
2016,10,7,13,45,7.0,201.0,3.05,22.5,206.0,159.73,122.64
2016,10,7,14,0,6.0,195.0,3.0,23.0,199.0,153.3,117.48
2016,10,7,14,15,4.0,183.5,2.9,22.5,186.5,142.41,109.26
2016,10,7,14,30,2.0,172.0,2.8,22.0,174.0,131.89,101.32
2016,10,7,14,45,14.0,186.5,2.75,22.0,194.5,144.72,111.47
2016,10,7,15,0,26.0,201.0,2.7,22.0,215.0,154.89,119.28
2016,10,7,15,15,13.0,166.0,2.65,22.0,173.0,124.91,95.96
2016,10,7,15,30,0.0,131.0,2.6,22.0,131.0,97.34,74.49
2016,10,7,15,45,0.0,116.0,2.55,22.0,116.0,85.77,65.29
2016,10,7,16,0,0.0,101.0,2.5,22.0,101.0,74.93,59.3
2016,10,7,16,15,0.0,85.0,2.45,21.5,85.0,63.45,49.61
2016,10,7,16,30,0.0,69.0,2.4,21.0,69.0,51.88,39.65
2016,10,7,16,45,0.0,54.0,2.35,21.0,54.0,40.89,29.94
2016,10,7,17,0,0.0,39.0,2.3,21.0,39.0,29.81,20.02
2016,10,7,17,15,0.0,25.5,2.25,21.0,25.5,19.46,10.62
2016,10,7,17,30,0.0,12.0,2.2,21.0,12.0,9.12,0.0
2016,10,7,17,45,0.0,6.0,2.2,21.0,6.0,4.72,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,19.0,2.0,1.51,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.02,0.0
2016,10,8,7,15,0.0,6.5,4.3,19.0,6.5,4.92,0.0
2016,10,8,7,30,0.0,9.0,4.4,19.0,9.0,6.82,0.09
2016,10,8,7,45,0.0,12.0,4.55,19.0,12.0,9.11,2.05
2016,10,8,8,0,0.0,15.0,4.7,19.0,15.0,11.4,3.99
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,11.79,4.31
2016,10,8,8,30,0.0,16.0,5.1,19.0,16.0,12.18,4.61
2016,10,8,8,45,0.0,18.5,5.35,19.5,18.5,14.1,6.18
2016,10,8,9,0,0.0,21.0,5.6,20.0,21.0,16.03,7.73
2016,10,8,9,15,0.0,16.5,5.8,20.0,16.5,12.6,4.83
2016,10,8,9,30,0.0,12.0,6.0,20.0,12.0,9.17,1.95
2016,10,8,9,45,0.0,13.5,6.25,20.0,13.5,10.32,2.89
2016,10,8,10,0,0.0,15.0,6.5,20.0,15.0,11.48,3.83
2016,10,8,10,15,0.0,16.5,6.6,20.0,16.5,12.64,4.77
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,13.8,5.71
2016,10,8,10,45,0.0,19.5,6.85,20.0,19.5,14.96,6.65
2016,10,8,11,0,0.0,21.0,7.0,20.0,21.0,16.12,7.59
2016,10,8,11,15,0.0,21.0,6.95,20.0,21.0,16.13,7.58
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,16.13,7.58
2016,10,8,11,45,0.0,27.0,6.9,20.0,27.0,20.75,11.36
2016,10,8,12,0,0.0,33.0,6.9,20.0,33.0,25.38,15.14
2016,10,8,12,15,0.0,39.5,6.8,20.0,39.5,30.4,19.24
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,35.41,23.35
2016,10,8,12,45,0.0,93.0,6.6,20.0,93.0,71.84,53.04
2016,10,8,13,0,0.0,140.0,6.5,20.0,140.0,109.05,83.21
2016,10,8,13,15,0.0,113.0,6.4,20.0,113.0,87.49,65.81
2016,10,8,13,30,0.0,86.0,6.3,20.0,86.0,66.33,48.69
2016,10,8,13,45,0.0,89.5,6.25,20.0,89.5,69.02,50.97
2016,10,8,14,0,0.0,93.0,6.2,20.0,93.0,71.71,53.26
2016,10,8,14,15,0.0,85.5,6.2,19.5,85.5,65.85,48.67
2016,10,8,14,30,0.0,78.0,6.2,19.0,78.0,60.0,44.07
2016,10,8,14,45,0.0,51.0,6.2,19.0,51.0,39.11,26.89
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,18.34,9.67
2016,10,8,15,15,0.0,19.0,6.2,18.5,19.0,14.5,6.52
2016,10,8,15,30,0.0,14.0,6.2,18.0,14.0,10.67,3.34
2016,10,8,15,45,0.0,12.5,6.2,18.0,12.5,9.51,2.39
2016,10,8,16,0,0.0,11.0,6.2,18.0,11.0,8.36,1.74
2016,10,8,16,15,0.0,9.0,6.15,18.0,9.0,6.83,0.4
2016,10,8,16,30,0.0,7.0,6.1,18.0,7.0,5.31,0.0
2016,10,8,16,45,0.0,5.5,6.1,18.0,5.5,4.16,0.0
2016,10,8,17,0,0.0,4.0,6.1,18.0,4.0,3.03,0.0
2016,10,8,17,15,0.0,2.5,6.1,17.5,2.5,1.89,0.0
2016,10,8,17,30,0.0,1.0,6.1,17.0,1.0,0.75,0.0
2016,10,8,17,45,0.0,0.5,6.1,17.0,0.5,0.39,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,233.89,123.96
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,467.46,379.89
2016,10,9,7,15,598.0,36.5,4.25,11.5,141.0,567.08,470.2
2016,10,9,7,30,684.0,43.0,4.4,12.0,192.0,671.17,557.21
2016,10,9,7,45,734.5,47.5,4.55,12.5,245.0,745.02,616.4
2016,10,9,8,0,785.0,52.0,4.7,13.0,298.0,819.36,673.06
2016,10,9,8,15,818.5,55.0,4.75,13.0,350.0,864.89,706.47
2016,10,9,8,30,852.0,58.0,4.8,13.0,402.0,918.77,745.12
2016,10,9,8,45,874.0,61.0,4.9,13.5,450.0,959.42,772.01
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,997.26,796.43
2016,10,9,9,15,912.0,66.0,5.0,14.5,541.0,1024.46,812.05
2016,10,9,9,30,928.0,68.0,5.0,15.0,584.0,1048.07,825.06
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.5,1062.94,832.34
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,1073.78,836.96
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,1075.33,834.35
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,1072.64,829.06
2016,10,9,10,45,973.5,72.0,5.0,17.5,738.0,1062.43,819.28
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,1047.99,806.83
2016,10,9,11,15,981.5,72.5,4.95,18.0,774.0,1027.06,791.24
2016,10,9,11,30,984.0,73.0,4.9,18.0,788.0,1002.06,773.02
2016,10,9,11,45,986.0,73.0,4.85,18.5,793.5,972.08,749.98
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,938.27,724.44
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,897.76,695.31
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,853.95,663.84
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,806.08,628.75
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,755.45,590.62
2016,10,9,13,15,975.0,71.5,4.55,20.0,752.5,700.52,547.79
2016,10,9,13,30,970.0,71.0,4.5,20.0,733.0,643.52,502.31
2016,10,9,13,45,963.0,69.5,4.5,20.0,706.0,582.69,452.81
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,520.56,400.73
2016,10,9,14,15,946.0,67.0,4.45,20.0,645.5,456.61,345.5
2016,10,9,14,30,936.0,66.0,4.4,20.0,612.0,392.23,288.44
2016,10,9,14,45,922.0,64.0,4.35,20.0,571.5,325.68,228.84
2016,10,9,15,0,908.0,62.0,4.3,20.0,531.0,259.79,170.11
2016,10,9,15,15,889.0,60.0,4.15,19.5,485.5,194.01,115.03
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,130.03,69.74
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.5,67.45,44.22
2016,10,9,16,0,814.0,53.0,3.8,18.0,341.0,55.41,43.24
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.5,46.8,35.81
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,43.25,32.7
2016,10,9,16,45,665.0,40.5,3.2,16.5,184.0,37.86,27.8
2016,10,9,17,0,598.0,35.0,3.0,16.0,132.0,32.54,22.78
2016,10,9,17,15,477.5,27.0,2.85,15.0,86.0,24.84,15.28
2016,10,9,17,30,357.0,19.0,2.7,14.0,40.0,17.36,0.0
2016,10,9,17,45,178.5,9.5,2.6,13.5,20.0,7.47,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,226.79,105.38
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,443.12,360.27
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,545.17,452.39
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,651.78,540.74
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,727.44,599.6
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,803.6,655.65
2016,10,10,8,15,795.5,59.5,2.9,11.5,343.5,860.72,695.96
2016,10,10,8,30,830.0,63.0,3.0,12.0,395.0,916.28,733.78
2016,10,10,8,45,855.0,65.5,3.2,12.5,443.0,947.53,753.94
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,987.16,779.9
2016,10,10,9,15,897.0,70.5,3.35,13.5,534.0,1015.66,795.63
2016,10,10,9,30,914.0,73.0,3.3,14.0,577.0,1040.64,808.8
2016,10,10,9,45,927.5,73.5,3.3,14.5,614.0,1055.65,815.5
2016,10,10,10,0,941.0,74.0,3.3,15.0,651.0,1066.7,819.69
2016,10,10,10,15,949.5,75.5,3.25,15.5,681.0,1069.8,818.2
2016,10,10,10,30,958.0,77.0,3.2,16.0,711.0,1068.66,814.1
2016,10,10,10,45,964.0,77.5,3.15,16.5,733.5,1059.51,804.87
2016,10,10,11,0,970.0,78.0,3.1,17.0,756.0,1046.15,793.11
2016,10,10,11,15,973.0,78.5,3.05,17.0,770.0,1025.7,778.3
2016,10,10,11,30,976.0,79.0,3.0,17.0,784.0,1001.2,760.97
2016,10,10,11,45,977.0,79.5,3.0,17.5,790.0,970.94,738.89
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,936.94,714.38
2016,10,10,12,15,977.0,80.0,2.95,18.0,793.0,897.16,686.88
