Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,12,30,976.0,80.0,2.9,18.0,790.0,854.1,657.05
2016,10,10,12,45,973.0,79.5,2.85,18.0,779.0,805.96,623.49
2016,10,10,13,0,970.0,79.0,2.8,18.0,768.0,755.13,586.61
2016,10,10,13,15,965.0,78.5,2.75,18.0,748.5,700.55,544.8
2016,10,10,13,30,960.0,78.0,2.7,18.0,729.0,643.92,500.35
2016,10,10,13,45,952.0,76.5,2.7,18.5,702.0,582.98,450.67
2016,10,10,14,0,944.0,75.0,2.7,19.0,675.0,520.88,398.64
2016,10,10,14,15,933.5,74.0,2.65,18.5,640.5,457.29,345.16
2016,10,10,14,30,923.0,73.0,2.6,18.0,606.0,393.34,289.63
2016,10,10,14,45,908.0,71.0,2.55,18.0,565.5,327.17,230.78
2016,10,10,15,0,893.0,69.0,2.5,18.0,525.0,261.79,172.79
2016,10,10,15,15,872.5,66.5,2.35,17.5,479.5,196.17,118.03
2016,10,10,15,30,852.0,64.0,2.2,17.0,434.0,132.56,72.99
2016,10,10,15,45,823.0,60.5,2.1,17.0,384.0,64.9,42.63
2016,10,10,16,0,794.0,57.0,2.0,17.0,334.0,53.11,41.42
2016,10,10,16,15,750.5,53.0,1.75,16.0,282.0,49.25,38.22
2016,10,10,16,30,707.0,49.0,1.5,15.0,230.0,45.41,34.91
2016,10,10,16,45,639.0,43.0,1.3,14.5,178.0,39.72,29.7
2016,10,10,17,0,571.0,37.0,1.1,14.0,126.0,34.1,24.34
2016,10,10,17,15,446.5,27.5,1.1,13.0,81.0,25.17,15.54
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,16.38,0.0
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,7.08,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,219.74,83.07
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,431.27,350.71
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,533.32,443.51
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,640.17,531.44
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.5,717.28,590.58
2016,10,11,8,0,754.0,54.0,2.1,10.0,286.0,795.08,646.66
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.5,851.89,686.11
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,907.19,723.09
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,938.23,740.44
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,977.73,763.43
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,1004.94,777.68
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,1028.68,789.48
2016,10,11,9,45,919.0,71.5,2.2,14.5,604.0,1044.44,796.51
2016,10,11,10,0,932.0,73.0,2.2,15.0,641.0,1056.25,801.07
2016,10,11,10,15,940.5,74.0,2.15,15.0,670.5,1058.73,800.44
2016,10,11,10,30,949.0,75.0,2.1,15.0,700.0,1057.03,797.35
2016,10,11,10,45,953.5,77.0,2.05,15.5,721.5,1048.33,788.4
2016,10,11,11,0,958.0,79.0,2.0,16.0,743.0,1035.42,776.98
2016,10,11,11,15,961.0,79.5,1.95,16.5,757.0,1015.17,760.98
2016,10,11,11,30,964.0,80.0,1.9,17.0,771.0,990.93,742.64
2016,10,11,11,45,964.0,81.0,1.85,17.5,776.5,960.63,720.5
2016,10,11,12,0,964.0,82.0,1.8,18.0,782.0,926.69,696.12
2016,10,11,12,15,963.0,82.0,1.75,18.0,779.5,887.37,669.5
2016,10,11,12,30,962.0,82.0,1.7,18.0,777.0,844.82,640.65
2016,10,11,12,45,958.5,81.5,1.7,18.0,765.5,796.88,608.44
2016,10,11,13,0,955.0,81.0,1.7,18.0,754.0,746.35,572.85
2016,10,11,13,15,949.5,80.0,1.7,18.0,735.0,691.67,532.17
2016,10,11,13,30,944.0,79.0,1.7,18.0,716.0,635.07,488.86
2016,10,11,13,45,936.5,78.0,1.7,18.0,689.0,575.73,442.07
2016,10,11,14,0,929.0,77.0,1.7,18.0,662.0,515.19,392.71
2016,10,11,14,15,918.0,75.5,1.7,18.0,628.0,451.82,339.48
2016,10,11,14,30,907.0,74.0,1.7,18.0,594.0,388.21,284.38
2016,10,11,14,45,891.0,72.0,1.75,18.0,553.5,322.76,226.9
2016,10,11,15,0,875.0,70.0,1.8,18.0,513.0,258.23,170.21
2016,10,11,15,15,652.0,107.5,1.75,17.5,421.5,185.08,118.47
2016,10,11,15,30,429.0,145.0,1.7,17.0,330.0,140.31,95.22
2016,10,11,15,45,600.0,102.0,1.7,17.0,327.0,84.49,60.85
2016,10,11,16,0,771.0,59.0,1.7,17.0,324.0,54.31,42.46
2016,10,11,16,15,727.0,54.5,1.5,16.0,272.5,50.13,39.01
2016,10,11,16,30,683.0,50.0,1.3,15.0,221.0,45.97,35.4
2016,10,11,16,45,611.0,43.5,1.15,14.5,170.0,39.91,29.83
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,33.92,24.11
2016,10,11,17,15,410.5,27.0,1.0,13.0,75.0,24.59,14.81
2016,10,11,17,30,282.0,17.0,1.0,12.0,31.0,15.4,0.0
2016,10,11,17,45,141.0,8.5,1.05,11.5,15.5,6.69,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.0,16.0,1.85,6.5,39.0,204.9,54.24
2016,10,12,7,0,420.0,32.0,2.1,7.0,78.0,411.2,333.07
2016,10,12,7,15,513.5,40.5,2.1,7.5,127.0,514.05,427.74
2016,10,12,7,30,607.0,49.0,2.1,8.0,176.0,623.2,518.15
2016,10,12,7,45,664.0,54.5,2.1,9.0,227.5,693.48,572.52
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,773.22,630.67
2016,10,12,8,15,757.5,64.5,2.0,11.0,330.0,832.57,669.73
2016,10,12,8,30,794.0,69.0,1.9,12.0,381.0,890.5,705.75
2016,10,12,8,45,820.0,72.0,1.85,13.0,428.0,934.21,730.72
2016,10,12,9,0,846.0,75.0,1.8,14.0,475.0,975.23,753.04
2016,10,12,9,15,864.0,77.5,1.7,14.5,517.5,1004.41,767.42
2016,10,12,9,30,882.0,80.0,1.6,15.0,560.0,1017.49,770.86
2016,10,12,9,45,897.0,81.0,1.55,15.5,596.5,1034.27,777.72
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,1047.23,782.04
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,1050.67,781.79
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,1049.99,779.17
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,1041.55,770.34
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,1028.98,759.18
2016,10,12,11,15,945.0,87.5,1.25,17.5,750.0,1008.86,743.45
2016,10,12,11,30,948.0,88.0,1.2,18.0,764.0,984.81,725.49
2016,10,12,11,45,949.0,88.0,1.15,18.5,769.5,954.58,703.76
2016,10,12,12,0,950.0,88.0,1.1,19.0,775.0,920.75,679.89
2016,10,12,12,15,949.0,88.0,1.0,19.0,772.0,881.8,653.21
2016,10,12,12,30,948.0,88.0,0.9,19.0,769.0,839.68,624.46
2016,10,12,12,45,944.0,88.0,0.8,19.0,757.0,792.35,592.18
2016,10,12,13,0,940.0,88.0,0.7,19.0,745.0,742.51,556.59
2016,10,12,13,15,934.0,87.0,0.55,19.0,725.5,688.12,515.61
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,631.91,472.48
2016,10,12,13,45,919.0,84.5,0.3,19.5,679.0,572.07,425.55
2016,10,12,14,0,910.0,83.0,0.2,20.0,652.0,511.25,376.75
2016,10,12,14,15,898.0,81.5,0.2,20.0,618.0,448.49,326.61
2016,10,12,14,30,886.0,80.0,0.2,20.0,584.0,385.63,274.64
2016,10,12,14,45,869.5,78.0,0.2,20.0,543.5,321.23,220.33
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,254.78,164.33
2016,10,12,15,15,830.5,73.0,0.25,19.5,458.0,190.17,112.65
2016,10,12,15,30,808.0,70.0,0.3,19.0,413.0,128.01,69.91
2016,10,12,15,45,777.5,66.0,0.4,19.0,364.0,67.58,45.01
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,56.29,43.87
2016,10,12,16,15,700.0,57.0,0.5,18.5,264.0,51.81,40.08
2016,10,12,16,30,653.0,52.0,0.5,18.0,213.0,47.33,36.14
2016,10,12,16,45,578.5,45.0,0.55,17.5,162.5,37.73,27.53
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,31.85,21.95
2016,10,12,17,15,370.5,27.5,0.65,16.5,69.5,22.89,12.86
2016,10,12,17,30,237.0,17.0,0.7,16.0,27.0,14.07,0.0
2016,10,12,17,45,118.5,8.5,0.8,15.5,13.5,6.69,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.5,35.5,191.1,22.33
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,385.72,305.58
2016,10,13,7,15,480.0,38.5,1.2,10.5,118.0,484.84,396.28
2016,10,13,7,30,571.0,47.0,1.3,11.0,165.0,590.46,482.67
2016,10,13,7,45,624.5,53.0,1.4,12.0,214.0,664.19,539.36
2016,10,13,8,0,678.0,59.0,1.5,13.0,263.0,733.02,589.36
2016,10,13,8,15,714.0,63.5,1.5,13.5,311.5,790.63,628.89
2016,10,13,8,30,750.0,68.0,1.5,14.0,360.0,846.98,665.87
2016,10,13,8,45,772.0,72.0,1.55,15.0,404.5,887.14,689.67
2016,10,13,9,0,794.0,76.0,1.6,16.0,449.0,924.66,711.16
2016,10,13,9,15,811.5,78.5,1.7,16.5,489.5,952.69,727.82
2016,10,13,9,30,829.0,81.0,1.8,17.0,530.0,977.41,742.24
2016,10,13,9,45,839.5,84.0,1.9,18.0,564.0,992.07,748.53
2016,10,13,10,0,850.0,87.0,2.0,19.0,598.0,990.07,743.92
2016,10,13,10,15,858.5,88.5,2.0,19.5,626.0,993.19,743.22
2016,10,13,10,30,867.0,90.0,2.0,20.0,654.0,992.46,740.12
2016,10,13,10,45,868.0,93.0,2.05,20.5,673.5,982.13,731.53
2016,10,13,11,0,869.0,96.0,2.1,21.0,693.0,968.03,720.71
2016,10,13,11,15,872.0,97.0,2.05,21.0,705.5,949.88,707.67
2016,10,13,11,30,875.0,98.0,2.0,21.0,718.0,928.08,692.38
2016,10,13,11,45,874.0,99.0,2.0,21.5,722.5,899.12,671.69
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,866.92,648.97
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.0,830.61,623.8
2016,10,13,12,30,871.0,100.0,1.8,22.0,721.0,791.39,596.67
2016,10,13,12,45,868.5,98.5,1.75,22.5,710.5,746.87,565.15
2016,10,13,13,0,866.0,97.0,1.7,23.0,700.0,699.97,529.99
2016,10,13,13,15,860.0,96.0,1.6,23.0,681.5,649.15,491.79
2016,10,13,13,30,854.0,95.0,1.5,23.0,663.0,596.69,451.51
2016,10,13,13,45,843.0,94.5,1.45,23.5,636.5,540.63,407.0
2016,10,13,14,0,832.0,94.0,1.4,24.0,610.0,485.15,361.72
2016,10,13,14,15,819.5,92.0,1.3,24.0,577.5,425.11,312.35
2016,10,13,14,30,807.0,90.0,1.2,24.0,545.0,365.25,261.83
2016,10,13,14,45,786.5,88.0,1.1,24.0,506.0,303.54,209.28
2016,10,13,15,0,766.0,86.0,1.0,24.0,467.0,243.55,158.35
2016,10,13,15,15,741.5,82.5,0.9,24.0,424.0,183.7,110.24
2016,10,13,15,30,717.0,79.0,0.8,24.0,381.0,126.67,71.08
2016,10,13,15,45,679.5,75.5,0.75,24.0,333.5,67.44,44.79
2016,10,13,16,0,642.0,72.0,0.7,24.0,286.0,57.84,44.26
2016,10,13,16,15,592.5,65.5,0.65,23.5,238.0,52.91,40.15
2016,10,13,16,30,543.0,59.0,0.6,23.0,190.0,47.96,35.87
2016,10,13,16,45,460.5,50.5,0.6,22.5,143.0,41.16,29.79
2016,10,13,17,0,378.0,42.0,0.6,22.0,96.0,34.42,23.52
2016,10,13,17,15,255.5,28.5,0.55,21.5,58.5,23.33,12.48
2016,10,13,17,30,133.0,15.0,0.5,21.0,21.0,11.8,0.0
2016,10,13,17,45,66.5,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,110.5,19.5,2.45,11.0,30.5,133.29,0.0
2016,10,14,7,0,221.0,39.0,2.6,11.0,61.0,269.11,213.27
2016,10,14,7,15,312.0,53.0,2.65,11.5,105.0,365.39,304.13
2016,10,14,7,30,403.0,67.0,2.7,12.0,149.0,469.61,392.9
2016,10,14,7,45,467.5,76.5,2.75,12.5,197.0,554.33,461.89
2016,10,14,8,0,532.0,86.0,2.8,13.0,245.0,640.23,528.62
2016,10,14,8,15,399.0,118.5,2.75,13.5,249.0,562.28,465.55
2016,10,14,8,30,266.0,151.0,2.7,14.0,253.0,459.16,380.13
2016,10,14,8,45,473.5,131.5,2.7,14.5,341.0,663.82,541.33
2016,10,14,9,0,681.0,112.0,2.7,15.0,429.0,864.37,684.99
2016,10,14,9,15,644.5,128.0,2.55,15.5,449.5,852.27,670.24
2016,10,14,9,30,608.0,144.0,2.4,16.0,470.0,835.8,654.53
2016,10,14,9,45,505.5,189.5,2.25,16.5,473.0,771.76,604.37
2016,10,14,10,0,403.0,235.0,2.1,17.0,476.0,689.54,539.84
2016,10,14,10,15,398.0,249.5,1.95,17.0,497.0,694.25,541.43
2016,10,14,10,30,393.0,264.0,1.8,17.0,518.0,696.82,540.76
2016,10,14,10,45,459.5,249.0,1.7,17.5,555.0,758.94,583.11
2016,10,14,11,0,526.0,234.0,1.6,18.0,592.0,794.38,605.79
2016,10,14,11,15,466.0,265.0,1.5,18.0,587.0,751.82,572.41
2016,10,14,11,30,406.0,296.0,1.4,18.0,582.0,689.46,526.42
2016,10,14,11,45,407.5,297.0,1.35,18.5,585.5,673.42,513.83
2016,10,14,12,0,409.0,298.0,1.3,19.0,589.0,655.61,499.56
2016,10,14,12,15,243.0,312.5,1.2,19.0,485.5,511.9,392.59
2016,10,14,12,30,77.0,327.0,1.1,19.0,382.0,347.89,268.32
2016,10,14,12,45,95.0,327.0,1.0,19.5,394.0,353.57,273.11
2016,10,14,13,0,113.0,327.0,0.9,20.0,406.0,357.23,275.15
2016,10,14,13,15,155.5,319.0,0.8,20.0,424.0,378.17,290.67
2016,10,14,13,30,198.0,311.0,0.7,20.0,442.0,381.9,292.81
2016,10,14,13,45,234.0,293.0,0.65,20.0,442.0,369.05,282.47
2016,10,14,14,0,270.0,275.0,0.6,20.0,442.0,359.08,273.66
2016,10,14,14,15,496.0,200.5,0.6,19.5,485.5,376.39,283.05
2016,10,14,14,30,722.0,126.0,0.6,19.0,529.0,363.6,265.52
2016,10,14,14,45,695.0,124.0,0.6,19.0,489.5,303.89,215.05
2016,10,14,15,0,668.0,122.0,0.6,19.0,450.0,246.86,167.16
2016,10,14,15,15,639.0,116.5,0.65,19.0,407.0,189.82,121.53
2016,10,14,15,30,610.0,111.0,0.7,19.0,364.0,136.38,84.39
2016,10,14,15,45,562.5,105.5,0.8,19.0,317.0,86.34,62.32
2016,10,14,16,0,515.0,100.0,0.9,19.0,270.0,73.71,58.99
2016,10,14,16,15,459.5,90.0,0.85,18.5,222.5,66.56,52.91
2016,10,14,16,30,404.0,80.0,0.8,18.0,175.0,59.33,46.54
2016,10,14,16,45,328.0,65.5,0.75,17.5,130.5,48.77,37.03
2016,10,14,17,0,252.0,51.0,0.7,17.0,86.0,38.11,27.14
2016,10,14,17,15,126.0,33.5,0.75,16.0,51.0,24.89,13.52
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,12.59,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,89.5,19.0,1.05,10.5,28.0,116.46,0.0
2016,10,15,7,0,179.0,38.0,1.2,11.0,56.0,236.27,184.27
2016,10,15,7,15,266.0,53.5,1.2,11.5,98.0,329.77,272.0
2016,10,15,7,30,353.0,69.0,1.2,12.0,140.0,430.84,357.49
2016,10,15,7,45,415.5,80.5,1.25,12.5,186.5,510.15,421.23
2016,10,15,8,0,478.0,92.0,1.3,13.0,233.0,592.47,484.3
2016,10,15,8,15,505.0,99.0,1.3,13.5,271.0,637.1,515.99
2016,10,15,8,30,532.0,106.0,1.3,14.0,309.0,691.13,553.59
2016,10,15,8,45,478.0,134.0,1.3,14.5,333.5,671.86,536.51
2016,10,15,9,0,424.0,162.0,1.3,15.0,358.0,656.62,521.9
2016,10,15,9,15,401.5,184.5,1.2,15.5,383.5,662.17,521.77
2016,10,15,9,30,379.0,207.0,1.1,16.0,409.0,640.73,502.59
2016,10,15,9,45,542.0,175.0,1.05,16.5,485.0,792.4,610.19
2016,10,15,10,0,705.0,143.0,1.0,17.0,561.0,929.79,697.66
2016,10,15,10,15,718.0,146.0,0.95,17.5,589.5,939.16,698.33
2016,10,15,10,30,731.0,149.0,0.9,18.0,618.0,944.87,698.54
2016,10,15,10,45,741.0,150.5,0.9,18.5,639.5,942.16,694.45
2016,10,15,11,0,751.0,152.0,0.9,19.0,661.0,935.72,688.26
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.5,921.25,678.39
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,903.21,666.44
2016,10,15,11,45,765.0,155.0,0.9,19.5,693.5,877.83,648.61
2016,10,15,12,0,768.0,155.0,0.9,20.0,699.0,849.22,628.83
2016,10,15,12,15,767.5,154.5,0.9,20.0,696.5,814.09,605.96
2016,10,15,12,30,767.0,154.0,0.9,20.0,694.0,776.27,580.37
2016,10,15,12,45,799.5,135.0,0.95,20.5,690.5,738.49,554.48
2016,10,15,13,0,832.0,116.0,1.0,21.0,687.0,700.47,527.48
2016,10,15,13,15,826.0,115.0,1.0,21.0,668.5,649.83,490.64
2016,10,15,13,30,820.0,114.0,1.0,21.0,650.0,597.64,451.72
2016,10,15,13,45,809.0,112.5,1.05,21.0,624.0,541.05,408.72
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,483.98,363.79
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.5,424.61,315.31
2016,10,15,14,30,770.0,106.0,1.1,21.0,533.0,365.68,265.74
2016,10,15,14,45,749.0,103.5,1.15,21.0,494.0,302.64,212.34
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,243.62,162.09
2016,10,15,15,15,701.0,96.5,1.15,20.5,412.0,184.23,114.22
2016,10,15,15,30,674.0,92.0,1.1,20.0,369.0,128.05,75.16
2016,10,15,15,45,628.5,88.0,1.1,20.0,321.0,75.2,52.49
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,66.02,52.13
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.5,60.27,47.23
2016,10,15,16,30,472.0,68.0,0.9,19.0,178.0,54.49,42.13
2016,10,15,16,45,385.5,57.0,0.8,18.5,132.0,43.34,32.12
2016,10,15,17,0,299.0,46.0,0.7,18.0,86.0,34.85,24.15
2016,10,15,17,15,180.0,29.5,0.75,17.5,50.5,22.34,10.79
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,10.23,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,135.1,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,279.46,213.05
2016,10,16,7,15,339.5,47.0,0.5,13.5,101.5,379.8,306.84
2016,10,16,7,30,436.0,60.0,0.6,14.0,145.0,492.27,398.14
2016,10,16,7,45,504.0,67.5,0.75,14.5,193.0,577.88,465.1
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,665.15,530.36
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,727.78,574.09
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,789.73,615.86
2016,10,16,8,45,690.0,91.0,1.35,18.0,381.0,838.54,647.14
2016,10,16,9,0,723.0,95.0,1.5,19.0,426.0,885.35,676.36
2016,10,16,9,15,744.5,98.5,1.55,19.0,466.5,917.43,696.37
2016,10,16,9,30,766.0,102.0,1.6,19.0,507.0,939.38,709.64
2016,10,16,9,45,802.0,96.0,1.65,19.5,545.5,968.93,726.7
2016,10,16,10,0,838.0,90.0,1.7,20.0,584.0,994.39,740.89
2016,10,16,10,15,848.0,91.5,1.7,20.5,612.0,998.82,740.7
2016,10,16,10,30,858.0,93.0,1.7,21.0,640.0,986.55,730.07
2016,10,16,10,45,863.5,95.0,1.75,21.5,661.0,979.45,723.89
2016,10,16,11,0,869.0,97.0,1.8,22.0,682.0,968.51,715.31
2016,10,16,11,15,873.0,97.5,1.75,22.0,695.0,950.63,702.48
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,929.08,687.48
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,901.34,667.84
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,870.26,646.14
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,833.21,621.71
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,793.27,595.24
2016,10,16,12,45,647.5,188.5,1.7,23.0,638.0,681.4,514.77
2016,10,16,13,0,419.0,278.0,1.7,23.0,563.0,548.76,417.19
2016,10,16,13,15,379.0,280.0,1.7,23.0,532.5,497.73,379.8
2016,10,16,13,30,339.0,282.0,1.7,23.0,502.0,449.59,343.42
2016,10,16,13,45,588.5,187.5,1.7,23.0,551.5,485.2,369.3
2016,10,16,14,0,838.0,93.0,1.7,23.0,601.0,486.3,365.8
2016,10,16,14,15,825.0,91.0,1.7,23.0,568.0,425.81,315.53
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,365.56,264.38
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,303.53,211.15
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,243.1,159.34
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,182.89,110.61
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,125.54,70.91
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,65.85,44.0
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,55.9,42.99
2016,10,16,16,15,596.5,62.5,1.55,21.5,228.0,50.85,38.69
2016,10,16,16,30,544.0,56.0,1.4,21.0,180.0,45.8,34.24
2016,10,16,16,45,461.5,47.0,1.25,20.5,133.5,38.54,27.66
2016,10,16,17,0,379.0,38.0,1.1,20.0,87.0,31.32,20.83
2016,10,16,17,15,243.5,25.0,1.1,19.0,51.0,20.53,8.55
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,9.44,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.5,15.5,1.1,14.5,28.5,113.4,0.0
2016,10,17,7,0,279.0,31.0,1.2,15.0,57.0,303.44,228.54
2016,10,17,7,15,377.0,41.5,1.2,15.5,100.5,406.87,327.66
2016,10,17,7,30,475.0,52.0,1.2,16.0,144.0,517.4,417.63
2016,10,17,7,45,540.5,59.0,1.25,16.5,192.0,600.3,482.09
2016,10,17,8,0,606.0,66.0,1.3,17.0,240.0,685.19,544.71
2016,10,17,8,15,647.5,71.5,1.4,17.5,287.5,746.69,588.04
2016,10,17,8,30,689.0,77.0,1.5,18.0,335.0,807.55,629.46
2016,10,17,8,45,719.5,80.5,1.6,19.0,380.0,853.58,658.05
2016,10,17,9,0,750.0,84.0,1.7,20.0,425.0,891.38,680.36
2016,10,17,9,15,770.5,87.0,1.7,20.5,465.5,922.47,697.85
2016,10,17,9,30,791.0,90.0,1.7,21.0,506.0,950.38,713.04
2016,10,17,9,45,804.0,93.0,1.7,22.0,540.0,967.2,719.41
2016,10,17,10,0,817.0,96.0,1.7,23.0,574.0,980.35,723.53
2016,10,17,10,15,827.5,98.0,1.6,23.5,602.0,985.94,722.86
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,987.64,719.86
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.5,979.63,711.61
2016,10,17,11,0,845.0,106.0,1.4,25.0,671.0,967.79,701.24
2016,10,17,11,15,849.0,106.5,1.4,25.0,684.0,949.76,689.26
2016,10,17,11,30,853.0,107.0,1.4,25.0,697.0,928.04,675.1
2016,10,17,11,45,850.5,109.5,1.45,25.0,701.0,899.12,657.06
2016,10,17,12,0,848.0,112.0,1.5,25.0,705.0,867.01,636.91
2016,10,17,12,15,846.5,112.0,1.55,25.0,702.0,830.04,613.43
2016,10,17,12,30,845.0,112.0,1.6,25.0,699.0,790.24,587.86
2016,10,17,12,45,860.5,102.0,1.7,25.5,692.0,743.09,556.29
2016,10,17,13,0,876.0,92.0,1.8,26.0,685.0,700.61,525.8
2016,10,17,13,15,870.0,91.0,1.85,26.0,666.0,649.42,488.56
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,596.58,449.01
2016,10,17,13,45,851.5,90.0,1.95,26.0,620.5,539.83,405.27
2016,10,17,14,0,839.0,90.0,2.0,26.0,594.0,483.79,360.52
2016,10,17,14,15,825.5,88.0,2.0,25.5,561.0,423.14,311.4
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,362.79,260.91
2016,10,17,14,45,785.0,86.0,2.0,25.0,488.0,300.87,208.08
2016,10,17,15,0,758.0,86.0,2.0,25.0,448.0,241.4,157.53
2016,10,17,15,15,732.5,82.5,1.9,24.5,405.0,182.08,109.85
2016,10,17,15,30,707.0,79.0,1.8,24.0,362.0,121.41,67.63
2016,10,17,15,45,663.5,75.5,1.75,24.0,314.5,67.17,44.88
2016,10,17,16,0,620.0,72.0,1.7,24.0,267.0,57.77,44.22
2016,10,17,16,15,565.0,65.0,1.55,23.0,219.5,52.44,39.8
2016,10,17,16,30,510.0,58.0,1.4,22.0,172.0,47.11,35.18
2016,10,17,16,45,424.5,48.5,1.25,21.5,126.5,39.55,28.35
2016,10,17,17,0,339.0,39.0,1.1,21.0,81.0,32.02,21.21
2016,10,17,17,15,205.5,24.5,1.1,20.5,46.5,20.05,7.08
2016,10,17,17,30,72.0,10.0,1.1,20.0,12.0,7.87,0.0
2016,10,17,17,45,36.0,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.5,14.0,1.35,14.5,28.0,123.21,0.0
2016,10,18,7,0,309.0,28.0,1.5,15.0,56.0,324.5,240.67
2016,10,18,7,15,408.0,38.0,1.6,15.5,100.0,428.45,344.82
2016,10,18,7,30,507.0,48.0,1.7,16.0,144.0,540.07,436.87
2016,10,18,7,45,573.0,54.0,1.8,16.5,192.5,622.7,502.08
2016,10,18,8,0,639.0,60.0,1.9,17.0,241.0,707.41,565.54
2016,10,18,8,15,679.0,64.5,2.05,17.5,288.5,760.2,603.33
2016,10,18,8,30,719.0,69.0,2.2,18.0,336.0,819.45,644.51
2016,10,18,8,45,749.5,72.0,2.4,19.0,381.5,865.87,674.49
2016,10,18,9,0,780.0,75.0,2.6,20.0,427.0,909.98,702.16
2016,10,18,9,15,800.0,77.5,2.75,20.5,467.0,940.11,720.62
2016,10,18,9,30,820.0,80.0,2.9,21.0,507.0,967.03,736.82
2016,10,18,9,45,839.0,80.0,3.05,22.0,542.5,973.52,737.69
2016,10,18,10,0,858.0,80.0,3.2,23.0,578.0,989.02,744.9
2016,10,18,10,15,868.0,81.5,3.2,23.5,606.5,993.51,744.96
2016,10,18,10,30,878.0,83.0,3.2,24.0,635.0,994.12,742.7
2016,10,18,10,45,881.5,85.0,3.25,24.5,655.0,984.94,734.5
2016,10,18,11,0,885.0,87.0,3.3,25.0,675.0,971.92,724.02
2016,10,18,11,15,889.0,88.0,3.3,25.0,688.5,954.42,711.77
2016,10,18,11,30,893.0,89.0,3.3,25.0,702.0,933.18,697.18
2016,10,18,11,45,891.5,90.5,3.3,25.5,706.5,903.9,675.94
2016,10,18,12,0,890.0,92.0,3.3,26.0,711.0,871.36,652.63
2016,10,18,12,15,889.0,92.0,3.25,26.0,708.0,834.53,627.41
2016,10,18,12,30,888.0,92.0,3.2,26.0,705.0,794.77,600.13
2016,10,18,12,45,882.0,92.5,3.2,26.0,693.5,749.08,568.83
2016,10,18,13,0,876.0,93.0,3.2,26.0,682.0,701.25,533.87
2016,10,18,13,15,870.0,92.0,3.2,26.0,663.0,650.05,495.34
2016,10,18,13,30,864.0,91.0,3.2,26.0,644.0,597.22,454.58
2016,10,18,13,45,851.0,91.0,3.2,26.5,617.5,540.21,408.74
2016,10,18,14,0,838.0,91.0,3.2,27.0,591.0,484.04,362.33
2016,10,18,14,15,824.5,89.0,3.15,26.5,558.0,423.47,312.66
2016,10,18,14,30,811.0,87.0,3.1,26.0,525.0,363.19,261.76
2016,10,18,14,45,788.0,85.5,3.05,26.0,485.5,301.21,208.43
2016,10,18,15,0,765.0,84.0,3.0,26.0,446.0,241.25,157.11
2016,10,18,15,15,739.0,80.5,2.8,25.5,402.5,181.48,108.97
2016,10,18,15,30,713.0,77.0,2.6,25.0,359.0,120.52,66.53
2016,10,18,15,45,676.5,72.0,2.45,25.0,312.5,65.07,42.88
2016,10,18,16,0,640.0,67.0,2.3,25.0,266.0,54.4,41.16
2016,10,18,16,15,585.5,60.5,2.1,24.0,218.0,49.3,36.92
2016,10,18,16,30,531.0,54.0,1.9,23.0,170.0,44.22,32.51
2016,10,18,16,45,450.5,44.5,1.75,22.5,124.5,36.56,25.61
2016,10,18,17,0,370.0,35.0,1.6,22.0,79.0,28.9,18.38
2016,10,18,17,15,185.0,17.5,1.6,21.5,39.5,14.15,2.28
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.5,110.62,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,53.0,296.83,214.71
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.5,404.16,323.25
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,518.5,416.74
2016,10,19,7,45,542.5,58.5,1.4,17.5,188.0,602.09,482.3
2016,10,19,8,0,608.0,66.0,1.5,18.0,236.0,687.66,546.07
2016,10,19,8,15,650.5,71.5,1.4,18.5,283.5,750.1,588.33
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,811.9,627.99
2016,10,19,8,45,724.5,80.5,1.25,20.0,376.5,858.89,655.04
2016,10,19,9,0,756.0,84.0,1.2,21.0,422.0,897.41,675.45
2016,10,19,9,15,777.0,87.0,1.25,22.0,462.0,928.99,692.25
2016,10,19,9,30,798.0,90.0,1.3,23.0,502.0,957.37,706.75
2016,10,19,9,45,824.5,87.5,1.4,24.0,539.0,980.98,718.81
2016,10,19,10,0,851.0,85.0,1.5,25.0,576.0,988.04,720.28
2016,10,19,10,15,861.0,86.5,1.35,25.5,604.5,992.41,717.9
2016,10,19,10,30,871.0,88.0,1.2,26.0,633.0,992.93,713.12
2016,10,19,10,45,877.5,89.5,1.1,26.5,653.5,986.06,704.7
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,975.3,694.11
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.5,957.13,680.5
2016,10,19,11,30,892.0,92.0,0.8,27.0,701.0,935.26,664.81
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.5,906.72,643.86
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,874.84,621.08
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.0,837.89,599.14
2016,10,19,12,30,890.0,94.0,0.7,28.0,704.0,798.01,575.1
2016,10,19,12,45,886.5,93.0,0.75,28.5,693.0,752.53,545.99
2016,10,19,13,0,883.0,92.0,0.8,29.0,682.0,704.72,513.23
2016,10,19,13,15,877.0,91.0,0.85,28.5,663.0,653.21,478.61
2016,10,19,13,30,871.0,90.0,0.9,28.0,644.0,600.06,441.42
2016,10,19,13,45,859.5,89.5,1.0,28.0,617.5,543.05,399.48
2016,10,19,14,0,848.0,89.0,1.1,28.0,591.0,486.67,356.18
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.5,425.59,307.34
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,364.79,257.21
2016,10,19,14,45,800.0,83.0,1.1,28.0,485.0,302.42,205.09
2016,10,19,15,0,779.0,81.0,1.1,28.0,446.0,241.81,154.46
2016,10,19,15,15,753.0,77.5,1.05,27.5,402.0,181.24,106.68
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,123.67,67.76
2016,10,19,15,45,688.5,69.5,1.0,27.0,311.0,63.68,41.2
2016,10,19,16,0,650.0,65.0,1.0,27.0,264.0,53.09,39.69
2016,10,19,16,15,594.5,59.0,0.95,26.0,215.5,48.31,35.74
2016,10,19,16,30,539.0,53.0,0.9,25.0,167.0,43.56,31.64
2016,10,19,16,45,451.0,43.5,0.9,24.5,121.5,35.81,24.71
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,28.09,17.41
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,13.76,0.69
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,26.0,118.28,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,52.0,311.0,217.52
2016,10,20,7,15,399.5,37.5,0.8,17.5,95.5,421.63,332.61
2016,10,20,7,30,503.0,48.0,0.8,18.0,139.0,537.32,425.43
2016,10,20,7,45,567.5,54.5,0.85,19.0,187.5,619.25,487.24
2016,10,20,8,0,632.0,61.0,0.9,20.0,236.0,703.09,546.82
2016,10,20,8,15,673.5,66.0,0.85,20.5,284.0,764.3,587.09
2016,10,20,8,30,715.0,71.0,0.8,21.0,332.0,818.22,620.46
2016,10,20,8,45,744.0,75.0,0.75,22.0,376.5,864.37,645.95
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,908.15,668.82
2016,10,20,9,15,793.0,82.0,0.9,23.5,461.5,938.79,688.72
2016,10,20,9,30,813.0,85.0,1.1,24.0,502.0,966.21,706.44
2016,10,20,9,45,824.5,88.5,1.3,25.0,536.0,982.09,715.24
2016,10,20,10,0,836.0,92.0,1.5,26.0,570.0,994.23,721.62
2016,10,20,10,15,846.0,93.5,1.6,26.0,598.0,998.5,724.33
2016,10,20,10,30,856.0,95.0,1.7,26.0,626.0,998.85,724.77
2016,10,20,10,45,852.5,100.5,1.8,26.5,644.5,986.71,715.96
2016,10,20,11,0,849.0,106.0,1.9,27.0,663.0,970.8,704.96
2016,10,20,11,15,853.0,107.0,1.95,27.0,676.0,953.2,693.77
