Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,11,30,857.0,108.0,2.0,27.0,689.0,931.89,680.26
2016,10,20,11,45,577.5,211.0,2.05,27.0,604.0,758.26,563.38
2016,10,20,12,0,298.0,314.0,2.1,27.0,519.0,578.57,433.54
2016,10,20,12,15,564.0,217.0,2.1,27.0,602.5,700.23,525.25
2016,10,20,12,30,830.0,120.0,2.1,27.0,686.0,785.86,586.33
2016,10,20,12,45,686.0,171.0,2.15,27.0,633.5,692.94,519.08
2016,10,20,13,0,542.0,222.0,2.2,27.0,581.0,596.09,448.84
2016,10,20,13,15,665.0,173.0,2.15,27.0,601.0,602.5,453.81
2016,10,20,13,30,788.0,124.0,2.1,27.0,621.0,587.13,441.42
2016,10,20,13,45,696.5,145.5,2.1,27.0,571.5,511.12,383.49
2016,10,20,14,0,605.0,167.0,2.1,27.0,522.0,440.96,329.44
2016,10,20,14,15,494.5,187.0,2.05,27.0,466.5,365.57,271.25
2016,10,20,14,30,384.0,207.0,2.0,27.0,411.0,301.26,221.65
2016,10,20,14,45,384.0,189.5,2.0,27.0,380.5,258.55,186.36
2016,10,20,15,0,384.0,172.0,2.0,27.0,350.0,216.01,151.06
2016,10,20,15,15,354.0,162.5,1.9,26.5,314.0,174.56,119.19
2016,10,20,15,30,324.0,153.0,1.8,26.0,278.0,136.75,93.21
2016,10,20,15,45,295.0,136.5,1.75,25.5,239.0,98.43,72.48
2016,10,20,16,0,266.0,120.0,1.7,25.0,200.0,84.04,66.34
2016,10,20,16,15,301.5,97.5,1.55,24.0,172.5,70.15,54.69
2016,10,20,16,30,337.0,75.0,1.4,23.0,145.0,55.34,41.95
2016,10,20,16,45,259.0,58.0,1.3,22.5,103.0,43.06,31.02
2016,10,20,17,0,181.0,41.0,1.2,22.0,61.0,30.64,19.5
2016,10,20,17,15,90.5,20.5,1.25,21.5,30.5,15.49,0.0
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,91.0,14.5,2.5,15.5,22.0,77.65,0.0
2016,10,21,7,0,182.0,29.0,2.7,16.0,44.0,223.72,152.79
2016,10,21,7,15,278.0,43.5,2.75,16.5,84.5,328.63,265.65
2016,10,21,7,30,374.0,58.0,2.8,17.0,125.0,436.5,357.72
2016,10,21,7,45,429.5,70.0,2.9,18.0,169.5,511.0,418.33
2016,10,21,8,0,485.0,82.0,3.0,19.0,214.0,593.56,482.1
2016,10,21,8,15,278.0,114.0,3.0,19.0,193.0,423.21,347.48
2016,10,21,8,30,71.0,146.0,3.0,19.0,172.0,226.84,184.44
2016,10,21,8,45,48.0,156.5,3.0,19.5,175.0,211.43,170.73
2016,10,21,9,0,25.0,167.0,3.0,20.0,178.0,175.84,140.25
2016,10,21,9,15,35.0,187.5,3.1,20.0,204.5,226.6,181.13
2016,10,21,9,30,45.0,208.0,3.2,20.0,231.0,257.01,205.14
2016,10,21,9,45,71.5,232.5,3.3,20.5,272.0,308.95,246.06
2016,10,21,10,0,98.0,257.0,3.4,21.0,313.0,360.22,285.61
2016,10,21,10,15,52.0,224.5,3.55,20.5,254.5,269.04,212.94
2016,10,21,10,30,6.0,192.0,3.7,20.0,196.0,166.12,129.69
2016,10,21,10,45,3.0,161.5,3.9,20.0,163.5,133.73,103.57
2016,10,21,11,0,0.0,131.0,4.1,20.0,131.0,103.52,78.99
2016,10,21,11,15,1.0,150.0,4.15,19.5,151.0,120.51,92.89
2016,10,21,11,30,2.0,169.0,4.2,19.0,171.0,137.47,106.72
2016,10,21,11,45,1.0,129.0,4.3,19.0,130.0,102.11,78.05
2016,10,21,12,0,0.0,89.0,4.4,19.0,89.0,68.65,50.79
2016,10,21,12,15,0.0,109.0,4.35,19.0,109.0,84.6,63.83
2016,10,21,12,30,0.0,129.0,4.3,19.0,129.0,100.75,76.96
2016,10,21,12,45,0.0,79.5,4.25,19.5,79.5,61.26,44.7
2016,10,21,13,0,0.0,30.0,4.2,20.0,30.0,23.01,13.32
2016,10,21,13,15,8.5,128.0,4.15,20.0,133.5,104.83,80.37
2016,10,21,13,30,17.0,226.0,4.1,20.0,237.0,188.2,147.43
2016,10,21,13,45,231.0,222.5,4.05,20.0,358.0,318.41,251.23
2016,10,21,14,0,445.0,219.0,4.0,20.0,479.0,404.23,315.09
2016,10,21,14,15,617.0,161.0,4.1,20.0,498.5,399.08,305.9
2016,10,21,14,30,789.0,103.0,4.2,20.0,518.0,369.24,274.33
2016,10,21,14,45,780.0,96.0,4.3,20.0,480.5,307.79,219.73
2016,10,21,15,0,771.0,89.0,4.4,20.0,443.0,246.79,165.74
2016,10,21,15,15,744.5,85.0,4.5,19.5,399.5,182.45,112.58
2016,10,21,15,30,718.0,81.0,4.6,19.0,356.0,124.37,71.36
2016,10,21,15,45,690.0,74.0,4.7,18.5,309.5,67.35,45.71
2016,10,21,16,0,662.0,67.0,4.8,18.0,263.0,54.8,42.75
2016,10,21,16,15,604.5,60.0,4.85,17.5,214.0,49.26,37.87
2016,10,21,16,30,547.0,53.0,4.9,17.0,165.0,43.72,32.82
2016,10,21,16,45,466.5,42.5,4.95,16.5,119.0,35.19,24.94
2016,10,21,17,0,386.0,32.0,5.0,16.0,73.0,26.62,16.48
2016,10,21,17,15,193.0,16.0,4.95,15.0,36.5,13.03,0.0
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,13.5,3.1,7.5,26.0,130.1,0.0
2016,10,22,7,0,328.0,27.0,3.3,8.0,52.0,331.34,224.74
2016,10,22,7,15,440.5,37.0,3.55,8.5,98.0,454.91,375.37
2016,10,22,7,30,553.0,47.0,3.8,9.0,144.0,579.15,483.97
2016,10,22,7,45,624.5,53.0,4.05,9.5,195.0,668.25,558.81
2016,10,22,8,0,696.0,59.0,4.3,10.0,246.0,751.16,625.68
2016,10,22,8,15,738.0,64.0,4.35,10.0,296.5,815.5,675.47
2016,10,22,8,30,780.0,69.0,4.4,10.0,347.0,878.54,722.47
2016,10,22,8,45,816.0,70.5,4.5,10.5,395.0,929.48,758.03
2016,10,22,9,0,852.0,72.0,4.6,11.0,443.0,977.88,790.91
2016,10,22,9,15,871.5,74.5,4.6,11.5,485.0,1008.07,809.03
2016,10,22,9,30,891.0,77.0,4.6,12.0,527.0,1022.37,815.59
2016,10,22,9,45,913.0,76.0,4.6,12.5,564.5,1043.09,826.88
2016,10,22,10,0,935.0,75.0,4.6,13.0,602.0,1060.04,835.45
2016,10,22,10,15,944.0,76.0,4.55,13.0,631.5,1062.35,834.89
2016,10,22,10,30,953.0,77.0,4.5,13.0,661.0,1060.53,831.73
2016,10,22,10,45,962.5,76.5,4.45,13.5,683.0,1053.14,823.33
2016,10,22,11,0,972.0,76.0,4.4,14.0,705.0,1041.52,812.25
2016,10,22,11,15,975.5,76.5,4.35,14.0,718.5,1021.17,796.86
2016,10,22,11,30,979.0,77.0,4.3,14.0,732.0,996.8,778.89
2016,10,22,11,45,981.5,76.5,4.3,14.5,737.0,966.46,755.87
2016,10,22,12,0,984.0,76.0,4.3,15.0,742.0,932.38,730.35
2016,10,22,12,15,983.5,75.5,4.3,15.0,739.0,892.24,701.92
2016,10,22,12,30,983.0,75.0,4.3,15.0,736.0,848.84,671.06
2016,10,22,12,45,981.0,74.0,4.3,15.0,724.5,800.75,636.56
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,749.93,598.54
2016,10,22,13,15,973.5,72.5,4.3,15.0,693.0,694.9,555.01
2016,10,22,13,30,968.0,72.0,4.3,15.0,673.0,637.91,508.78
2016,10,22,13,45,958.0,71.5,4.35,15.0,645.5,576.86,458.19
2016,10,22,14,0,948.0,71.0,4.4,15.0,618.0,514.87,405.19
2016,10,22,14,15,936.0,69.5,4.35,15.0,583.5,450.47,348.43
2016,10,22,14,30,924.0,68.0,4.3,15.0,549.0,385.95,290.09
2016,10,22,14,45,904.0,67.0,4.3,15.0,508.0,319.75,229.79
2016,10,22,15,0,884.0,66.0,4.3,15.0,467.0,254.92,171.09
2016,10,22,15,15,859.5,63.0,4.2,14.5,421.0,189.41,115.44
2016,10,22,15,30,835.0,60.0,4.1,14.0,375.0,122.48,66.7
2016,10,22,15,45,793.5,57.5,4.0,14.0,325.0,61.88,40.95
2016,10,22,16,0,752.0,55.0,3.9,14.0,275.0,50.84,39.93
2016,10,22,16,15,696.0,50.0,3.5,13.0,223.5,46.11,35.77
2016,10,22,16,30,640.0,45.0,3.1,12.0,172.0,41.44,31.47
2016,10,22,16,45,548.5,37.0,2.75,11.5,123.5,33.98,24.39
2016,10,22,17,0,457.0,29.0,2.4,11.0,75.0,26.61,16.67
2016,10,22,17,15,228.5,14.5,2.2,10.0,37.5,11.88,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,168.5,12.0,1.7,4.5,24.0,132.28,0.0
2016,10,23,7,0,337.0,24.0,1.8,5.0,48.0,334.13,215.37
2016,10,23,7,15,449.0,33.0,1.9,6.0,93.0,457.39,376.05
2016,10,23,7,30,561.0,42.0,2.0,7.0,138.0,579.68,481.36
2016,10,23,7,45,625.5,48.0,2.1,8.0,188.0,654.25,542.53
2016,10,23,8,0,690.0,54.0,2.2,9.0,238.0,739.8,608.36
2016,10,23,8,15,731.5,58.5,2.25,9.5,287.0,802.45,654.31
2016,10,23,8,30,773.0,63.0,2.3,10.0,336.0,863.98,697.49
2016,10,23,8,45,802.5,66.0,2.35,11.0,382.0,910.06,726.64
2016,10,23,9,0,832.0,69.0,2.4,12.0,428.0,953.65,753.16
2016,10,23,9,15,852.0,71.5,2.55,13.0,469.5,984.07,770.87
2016,10,23,9,30,872.0,74.0,2.7,14.0,511.0,998.79,777.54
2016,10,23,9,45,893.0,73.0,2.85,15.0,547.5,1018.43,787.72
2016,10,23,10,0,914.0,72.0,3.0,16.0,584.0,1034.4,795.29
2016,10,23,10,15,923.5,73.5,3.0,16.5,613.0,1038.02,794.65
2016,10,23,10,30,933.0,75.0,3.0,17.0,642.0,1037.58,791.55
2016,10,23,10,45,940.0,75.5,3.05,17.5,663.0,1029.27,783.83
2016,10,23,11,0,947.0,76.0,3.1,18.0,684.0,1016.88,773.62
2016,10,23,11,15,950.5,76.5,3.15,18.0,697.5,997.09,760.03
2016,10,23,11,30,954.0,77.0,3.2,18.0,711.0,973.39,743.93
2016,10,23,11,45,954.5,77.5,3.25,18.5,716.0,943.2,722.06
2016,10,23,12,0,955.0,78.0,3.3,19.0,721.0,909.45,697.82
2016,10,23,12,15,953.5,78.0,3.3,19.0,717.0,870.11,670.66
2016,10,23,12,30,952.0,78.0,3.3,19.0,713.0,827.69,641.22
2016,10,23,12,45,947.0,78.0,3.3,19.5,701.0,779.81,606.54
2016,10,23,13,0,942.0,78.0,3.3,20.0,689.0,729.54,568.55
2016,10,23,13,15,935.0,77.0,3.25,20.0,669.0,674.85,526.34
2016,10,23,13,30,928.0,76.0,3.2,20.0,649.0,618.48,481.77
2016,10,23,13,45,917.0,75.5,3.2,20.0,621.5,559.07,433.76
2016,10,23,14,0,906.0,75.0,3.2,20.0,594.0,498.92,383.65
2016,10,23,14,15,892.5,73.5,3.1,20.0,560.0,436.36,329.99
2016,10,23,14,30,879.0,72.0,3.0,20.0,526.0,373.93,275.06
2016,10,23,14,45,860.0,70.0,2.95,20.0,486.0,309.89,218.24
2016,10,23,15,0,841.0,68.0,2.9,20.0,446.0,244.59,160.8
2016,10,23,15,15,815.5,65.0,2.65,19.5,401.0,181.01,108.06
2016,10,23,15,30,790.0,62.0,2.4,19.0,356.0,120.27,65.11
2016,10,23,15,45,753.5,58.0,2.2,18.5,308.0,61.55,40.07
2016,10,23,16,0,717.0,54.0,2.0,18.0,260.0,49.61,38.2
2016,10,23,16,15,661.0,48.5,1.85,17.0,210.5,44.51,33.77
2016,10,23,16,30,605.0,43.0,1.7,16.0,161.0,39.45,29.17
2016,10,23,16,45,513.0,35.0,1.6,15.0,114.5,32.01,22.26
2016,10,23,17,0,421.0,27.0,1.5,14.0,68.0,24.66,14.57
2016,10,23,17,15,210.5,13.5,1.55,13.5,34.0,11.03,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,132.5,12.0,2.0,8.5,21.0,106.08,0.0
2016,10,24,7,0,265.0,24.0,2.1,9.0,42.0,276.33,162.9
2016,10,24,7,15,378.0,34.5,2.25,9.5,85.0,401.72,327.67
2016,10,24,7,30,491.0,45.0,2.4,10.0,128.0,524.27,434.43
2016,10,24,7,45,560.0,52.5,2.55,11.0,176.5,610.84,505.62
2016,10,24,8,0,629.0,60.0,2.7,12.0,225.0,699.75,574.75
2016,10,24,8,15,674.0,65.0,2.6,13.0,273.0,763.98,620.39
2016,10,24,8,30,719.0,70.0,2.5,14.0,321.0,820.59,657.99
2016,10,24,8,45,751.5,73.5,2.45,15.0,366.5,869.5,688.64
2016,10,24,9,0,784.0,77.0,2.4,16.0,412.0,916.07,716.44
2016,10,24,9,15,806.0,80.0,2.45,16.5,453.5,948.69,736.03
2016,10,24,9,30,828.0,83.0,2.5,17.0,495.0,978.05,753.25
2016,10,24,9,45,679.5,131.0,2.65,18.0,484.5,892.87,690.97
2016,10,24,10,0,531.0,179.0,2.8,19.0,474.0,782.24,610.62
2016,10,24,10,15,709.0,134.0,2.8,19.5,549.0,914.86,702.59
2016,10,24,10,30,887.0,89.0,2.8,20.0,624.0,1008.54,762.68
2016,10,24,10,45,895.0,90.0,2.8,21.0,646.0,1002.17,753.54
2016,10,24,11,0,903.0,91.0,2.8,22.0,668.0,991.84,742.98
2016,10,24,11,15,907.5,92.0,2.85,22.0,681.5,974.22,731.09
2016,10,24,11,30,912.0,93.0,2.9,22.0,695.0,952.8,716.79
2016,10,24,11,45,912.5,94.0,2.95,22.5,700.0,924.08,696.28
2016,10,24,12,0,913.0,95.0,3.0,23.0,705.0,891.94,673.55
2016,10,24,12,15,912.0,94.5,3.0,23.0,701.5,853.71,647.59
2016,10,24,12,30,911.0,94.0,3.0,23.0,698.0,812.52,619.49
2016,10,24,12,45,916.5,89.5,3.05,23.5,689.0,769.19,588.84
2016,10,24,13,0,922.0,85.0,3.1,24.0,680.0,722.75,554.11
2016,10,24,13,15,916.0,84.0,3.1,24.0,660.5,669.59,513.92
2016,10,24,13,30,910.0,83.0,3.1,24.0,641.0,614.69,471.36
2016,10,24,13,45,895.5,83.5,3.1,24.0,613.0,555.27,424.15
2016,10,24,14,0,881.0,84.0,3.1,24.0,585.0,495.48,375.23
2016,10,24,14,15,867.5,82.0,3.0,24.0,551.0,434.02,323.41
2016,10,24,14,30,854.0,80.0,2.9,24.0,517.0,371.57,269.54
2016,10,24,14,45,836.0,77.0,2.85,24.0,477.5,307.5,213.75
2016,10,24,15,0,818.0,74.0,2.8,24.0,438.0,244.81,159.39
2016,10,24,15,15,791.5,70.5,2.6,23.5,393.5,182.05,108.25
2016,10,24,15,30,765.0,67.0,2.4,23.0,349.0,122.31,66.61
2016,10,24,15,45,734.0,61.5,2.25,22.5,302.0,64.12,41.5
2016,10,24,16,0,703.0,56.0,2.1,22.0,255.0,51.06,38.79
2016,10,24,16,15,645.0,50.0,2.0,20.5,206.0,45.61,34.19
2016,10,24,16,30,587.0,44.0,1.9,19.0,157.0,40.18,29.38
2016,10,24,16,45,497.5,35.5,1.8,18.0,111.0,29.8,19.99
2016,10,24,17,0,408.0,27.0,1.7,17.0,65.0,22.64,12.41
2016,10,24,17,15,204.0,13.5,1.75,16.5,32.5,11.04,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,1.5,5.5,22.0,126.53,0.0
2016,10,25,7,0,322.0,23.0,1.6,6.0,44.0,317.56,169.68
2016,10,25,7,15,442.0,32.5,1.7,6.5,89.5,451.69,367.55
2016,10,25,7,30,562.0,42.0,1.8,7.0,135.0,581.02,480.29
2016,10,25,7,45,630.0,48.0,1.95,8.0,185.0,658.04,543.89
2016,10,25,8,0,698.0,54.0,2.1,9.0,235.0,746.98,612.74
2016,10,25,8,15,740.5,58.5,2.15,9.5,284.0,810.78,659.58
2016,10,25,8,30,783.0,63.0,2.2,10.0,333.0,873.4,703.51
2016,10,25,8,45,811.5,66.5,2.3,11.0,379.5,919.29,732.96
2016,10,25,9,0,840.0,70.0,2.4,12.0,426.0,962.6,759.76
2016,10,25,9,15,859.5,72.5,2.3,12.5,467.0,992.52,775.8
2016,10,25,9,30,879.0,75.0,2.2,13.0,508.0,1006.72,780.76
2016,10,25,9,45,893.5,76.5,2.15,13.5,543.5,1022.94,787.82
2016,10,25,10,0,908.0,78.0,2.1,14.0,579.0,1035.39,792.31
2016,10,25,10,15,916.5,79.5,1.95,14.5,607.0,1037.83,788.82
2016,10,25,10,30,925.0,81.0,1.8,15.0,635.0,1036.25,782.85
2016,10,25,10,45,924.0,84.5,1.65,15.5,654.0,1023.67,769.78
2016,10,25,11,0,923.0,88.0,1.5,16.0,673.0,1007.2,754.45
2016,10,25,11,15,925.5,89.0,1.35,16.0,685.5,987.31,738.49
2016,10,25,11,30,928.0,90.0,1.2,16.0,698.0,963.65,720.2
2016,10,25,11,45,927.5,90.5,1.05,16.5,702.0,933.08,696.21
2016,10,25,12,0,927.0,91.0,0.9,17.0,706.0,899.14,670.24
2016,10,25,12,15,925.0,90.5,0.75,17.0,702.0,859.67,641.99
2016,10,25,12,30,923.0,90.0,0.6,17.0,698.0,817.28,611.86
2016,10,25,12,45,923.5,87.0,0.45,17.5,687.0,771.4,578.33
2016,10,25,13,0,924.0,84.0,0.3,18.0,676.0,722.82,541.5
2016,10,25,13,15,917.0,83.5,0.25,18.0,656.0,669.48,502.68
2016,10,25,13,30,910.0,83.0,0.2,18.0,636.0,614.49,461.67
2016,10,25,13,45,898.0,82.0,0.2,18.0,608.5,555.01,416.71
2016,10,25,14,0,886.0,81.0,0.2,18.0,581.0,494.96,369.69
2016,10,25,14,15,872.0,79.5,0.3,18.0,547.0,433.33,320.5
2016,10,25,14,30,858.0,78.0,0.4,18.0,513.0,371.21,268.94
2016,10,25,14,45,833.5,77.0,0.5,18.0,472.5,306.92,214.45
2016,10,25,15,0,809.0,76.0,0.6,18.0,432.0,244.73,161.34
2016,10,25,15,15,781.0,72.5,0.65,17.5,387.5,182.32,110.58
2016,10,25,15,30,753.0,69.0,0.7,17.0,343.0,123.14,69.03
2016,10,25,15,45,711.5,64.5,0.75,17.0,295.0,66.3,44.25
2016,10,25,16,0,670.0,60.0,0.8,17.0,247.0,49.79,38.52
2016,10,25,16,15,609.0,53.5,0.8,16.0,198.5,44.44,33.84
2016,10,25,16,30,548.0,47.0,0.8,15.0,150.0,39.12,28.96
2016,10,25,16,45,446.0,38.0,0.85,14.5,104.5,31.56,21.82
2016,10,25,17,0,344.0,29.0,0.9,14.0,59.0,24.12,13.43
2016,10,25,17,15,172.0,14.5,0.95,13.0,29.5,11.41,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,127.5,11.0,1.4,4.5,19.0,101.74,0.0
2016,10,26,7,0,255.0,22.0,1.5,5.0,38.0,262.92,120.71
2016,10,26,7,15,369.5,33.5,1.55,5.5,80.5,394.02,321.94
2016,10,26,7,30,484.0,45.0,1.6,6.0,123.0,518.48,432.0
2016,10,26,7,45,552.0,52.5,1.65,7.0,170.5,603.99,502.46
2016,10,26,8,0,620.0,60.0,1.7,8.0,218.0,691.66,570.42
2016,10,26,8,15,664.5,65.5,1.45,9.0,265.5,755.83,614.1
2016,10,26,8,30,709.0,71.0,1.2,10.0,313.0,819.45,653.92
2016,10,26,8,45,737.5,75.5,1.0,11.0,357.5,857.75,673.59
2016,10,26,9,0,766.0,80.0,0.8,12.0,402.0,901.35,695.5
2016,10,26,9,15,787.5,83.0,0.75,12.5,442.0,933.27,712.35
2016,10,26,9,30,809.0,86.0,0.7,13.0,482.0,961.95,726.79
2016,10,26,9,45,828.0,87.0,0.65,14.0,517.0,982.1,734.04
2016,10,26,10,0,847.0,88.0,0.6,15.0,552.0,998.53,738.91
2016,10,26,10,15,857.5,89.5,0.7,15.5,579.5,1003.12,741.18
2016,10,26,10,30,868.0,91.0,0.8,16.0,607.0,1003.77,741.22
2016,10,26,10,45,872.0,93.5,0.95,16.5,627.0,995.25,736.56
2016,10,26,11,0,876.0,96.0,1.1,17.0,647.0,970.8,721.59
2016,10,26,11,15,880.0,96.5,1.2,17.0,660.0,952.65,711.2
2016,10,26,11,30,884.0,97.0,1.3,17.0,673.0,930.86,698.24
2016,10,26,11,45,881.5,99.0,1.45,17.5,676.5,901.36,679.47
2016,10,26,12,0,879.0,101.0,1.6,18.0,680.0,868.72,658.35
2016,10,26,12,15,877.5,100.5,1.7,18.0,676.5,831.29,634.3
2016,10,26,12,30,876.0,100.0,1.8,18.0,673.0,791.06,607.99
2016,10,26,12,45,874.5,98.0,1.9,18.5,662.0,746.7,577.27
2016,10,26,13,0,873.0,96.0,2.0,19.0,651.0,699.93,542.31
2016,10,26,13,15,865.5,95.0,2.0,19.0,631.5,652.82,506.33
2016,10,26,13,30,858.0,94.0,2.0,19.0,612.0,598.52,464.19
2016,10,26,13,45,846.0,93.0,2.05,19.0,585.0,540.66,418.35
2016,10,26,14,0,834.0,92.0,2.1,19.0,558.0,482.37,370.61
2016,10,26,14,15,819.0,90.0,2.1,18.5,525.0,421.77,320.06
2016,10,26,14,30,804.0,88.0,2.1,18.0,492.0,361.68,268.3
2016,10,26,14,45,779.5,86.0,2.15,18.0,452.5,299.68,213.88
2016,10,26,15,0,755.0,84.0,2.2,18.0,413.0,239.91,161.53
2016,10,26,15,15,726.0,80.0,2.1,17.5,369.5,176.79,109.35
2016,10,26,15,30,697.0,76.0,2.0,17.0,326.0,120.04,68.82
2016,10,26,15,45,648.0,71.5,1.9,17.0,279.0,66.02,44.4
2016,10,26,16,0,599.0,67.0,1.8,17.0,232.0,54.27,42.45
2016,10,26,16,15,536.0,59.5,1.6,16.0,185.0,48.42,37.3
2016,10,26,16,30,473.0,52.0,1.4,15.0,138.0,42.59,31.95
2016,10,26,16,45,365.0,40.5,1.25,14.0,94.5,33.21,23.21
2016,10,26,17,0,257.0,29.0,1.1,13.0,51.0,23.86,12.79
2016,10,26,17,15,128.5,14.5,1.15,12.5,25.5,11.41,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,5.0,10.5,0.85,8.5,11.0,11.91,0.0
2016,10,27,7,0,10.0,21.0,0.9,9.0,22.0,32.0,6.35
2016,10,27,7,15,56.5,40.5,1.1,9.5,49.0,114.63,90.1
2016,10,27,7,30,103.0,60.0,1.3,10.0,76.0,178.56,148.46
2016,10,27,7,45,126.0,80.5,1.55,10.5,107.0,225.29,189.89
2016,10,27,8,0,149.0,101.0,1.8,11.0,138.0,272.21,230.34
2016,10,27,8,15,173.0,118.0,1.85,11.5,170.0,314.68,265.81
2016,10,27,8,30,197.0,135.0,1.9,12.0,202.0,357.92,300.81
2016,10,27,8,45,231.0,151.5,2.0,12.5,240.0,432.82,360.03
2016,10,27,9,0,265.0,168.0,2.1,13.0,278.0,486.49,401.21
2016,10,27,9,15,236.5,189.5,2.3,13.5,295.0,483.37,396.08
2016,10,27,9,30,208.0,211.0,2.5,14.0,312.0,454.32,371.49
2016,10,27,9,45,252.5,221.5,2.75,15.0,352.5,531.34,430.22
2016,10,27,10,0,297.0,232.0,3.0,16.0,393.0,583.41,468.5
2016,10,27,10,15,281.5,248.0,3.25,16.5,407.0,579.87,463.71
2016,10,27,10,30,266.0,264.0,3.5,17.0,421.0,574.87,458.19
2016,10,27,10,45,289.0,269.5,3.8,17.5,445.5,594.21,472.44
2016,10,27,11,0,312.0,275.0,4.1,18.0,470.0,611.47,484.91
2016,10,27,11,15,378.5,264.0,4.2,18.5,505.5,648.96,513.27
2016,10,27,11,30,445.0,253.0,4.3,19.0,541.0,702.72,552.58
2016,10,27,11,45,465.0,247.0,4.4,20.0,549.5,694.88,544.75
2016,10,27,12,0,485.0,241.0,4.5,21.0,558.0,683.92,534.96
2016,10,27,12,15,315.0,275.0,4.45,21.0,480.5,537.66,422.36
2016,10,27,12,30,145.0,309.0,4.4,21.0,403.0,405.17,318.03
2016,10,27,12,45,130.0,302.0,4.4,21.5,385.5,375.69,294.74
2016,10,27,13,0,115.0,295.0,4.4,22.0,368.0,334.46,262.12
2016,10,27,13,15,103.5,283.5,4.35,22.0,348.0,307.2,240.71
2016,10,27,13,30,92.0,272.0,4.3,22.0,328.0,281.32,220.26
2016,10,27,13,45,133.0,262.5,4.25,22.0,339.0,294.5,230.49
2016,10,27,14,0,174.0,253.0,4.2,22.0,350.0,292.93,228.5
2016,10,27,14,15,87.0,193.5,4.1,21.5,242.0,188.98,146.86
2016,10,27,14,30,0.0,134.0,4.0,21.0,134.0,102.85,79.01
2016,10,27,14,45,0.0,137.0,3.9,21.0,137.0,104.45,80.59
2016,10,27,15,0,0.0,140.0,3.8,21.0,140.0,105.65,81.77
2016,10,27,15,15,0.0,124.5,3.55,20.5,124.5,93.27,71.95
2016,10,27,15,30,0.0,109.0,3.3,20.0,109.0,81.1,62.17
2016,10,27,15,45,0.0,92.5,3.05,20.0,92.5,68.48,51.76
2016,10,27,16,0,0.0,76.0,2.8,20.0,76.0,56.58,43.91
2016,10,27,16,15,0.0,60.0,2.55,19.5,60.0,45.03,33.77
2016,10,27,16,30,0.0,44.0,2.3,19.0,44.0,33.38,23.37
2016,10,27,16,45,0.0,29.5,2.1,18.5,29.5,22.54,13.56
2016,10,27,17,0,0.0,15.0,1.9,18.0,15.0,11.41,2.71
2016,10,27,17,15,0.0,7.5,1.85,17.5,7.5,5.9,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.0,11.0,0.9,10.5,16.5,80.24,0.0
2016,10,28,7,0,196.0,22.0,0.9,11.0,33.0,212.72,46.32
2016,10,28,7,15,315.0,34.0,1.1,11.5,73.0,350.07,276.74
2016,10,28,7,30,434.0,46.0,1.3,12.0,113.0,476.84,388.42
2016,10,28,7,45,515.5,53.0,1.55,13.0,160.5,572.37,466.68
2016,10,28,8,0,597.0,60.0,1.8,14.0,208.0,670.61,543.09
2016,10,28,8,15,643.5,65.5,1.85,14.5,254.5,736.0,591.21
2016,10,28,8,30,690.0,71.0,1.9,15.0,301.0,800.96,636.99
2016,10,28,8,45,728.0,73.5,1.95,16.0,346.5,845.4,665.15
2016,10,28,9,0,766.0,76.0,2.0,17.0,392.0,895.74,696.56
2016,10,28,9,15,787.5,79.0,1.95,17.5,431.5,927.53,714.45
2016,10,28,9,30,809.0,82.0,1.9,18.0,471.0,956.15,729.94
2016,10,28,9,45,827.5,83.0,1.85,18.5,506.0,975.7,739.11
2016,10,28,10,0,846.0,84.0,1.8,19.0,541.0,991.58,745.86
2016,10,28,10,15,856.5,85.5,1.75,19.5,568.5,996.18,745.23
2016,10,28,10,30,867.0,87.0,1.7,20.0,596.0,984.53,734.22
2016,10,28,10,45,874.5,88.0,1.7,20.5,616.5,977.96,727.66
2016,10,28,11,0,882.0,89.0,1.7,21.0,637.0,967.56,718.72
2016,10,28,11,15,886.0,90.0,1.65,21.0,649.5,950.01,706.02
2016,10,28,11,30,890.0,91.0,1.6,21.0,662.0,928.8,691.13
2016,10,28,11,45,890.5,91.5,1.55,21.5,666.5,900.31,670.3
2016,10,28,12,0,891.0,92.0,1.5,22.0,671.0,868.54,647.5
2016,10,28,12,15,889.5,91.5,1.4,22.0,668.0,830.9,621.5
2016,10,28,12,30,888.0,91.0,1.3,22.0,665.0,790.44,593.62
2016,10,28,12,45,883.5,91.0,1.25,22.5,653.0,745.65,562.19
2016,10,28,13,0,879.0,91.0,1.2,23.0,641.0,698.64,527.17
2016,10,28,13,15,872.0,90.0,1.1,23.0,622.0,647.04,488.56
2016,10,28,13,30,865.0,89.0,1.0,23.0,603.0,593.95,447.96
2016,10,28,13,45,854.0,87.5,0.9,23.0,576.5,539.48,405.23
2016,10,28,14,0,843.0,86.0,0.8,23.0,550.0,480.98,358.39
2016,10,28,14,15,828.0,84.0,0.75,23.0,517.0,420.11,308.79
2016,10,28,14,30,813.0,82.0,0.7,23.0,484.0,359.73,258.16
2016,10,28,14,45,791.5,79.5,0.65,23.0,445.0,297.84,205.6
2016,10,28,15,0,770.0,77.0,0.6,23.0,406.0,237.8,154.64
2016,10,28,15,15,741.5,73.5,0.55,22.5,363.0,177.95,106.68
2016,10,28,15,30,713.0,70.0,0.5,22.0,320.0,121.41,67.51
2016,10,28,15,45,672.0,64.5,0.5,22.0,273.5,62.25,39.61
2016,10,28,16,0,631.0,59.0,0.5,22.0,227.0,48.66,36.71
2016,10,28,16,15,567.0,52.5,0.55,21.0,180.5,43.34,32.1
2016,10,28,16,30,503.0,46.0,0.6,20.0,134.0,38.08,27.32
2016,10,28,16,45,399.0,36.0,0.7,19.5,91.5,29.78,19.58
2016,10,28,17,0,295.0,26.0,0.8,19.0,49.0,21.54,9.38
2016,10,28,17,15,147.5,13.0,0.85,18.0,24.5,10.23,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,10.0,1.0,9.5,14.0,60.47,0.0
2016,10,29,7,0,144.0,20.0,1.0,10.0,28.0,168.37,8.01
2016,10,29,7,15,253.5,35.0,1.2,10.5,66.0,301.24,238.22
2016,10,29,7,30,363.0,50.0,1.4,11.0,104.0,419.39,345.1
2016,10,29,7,45,441.0,59.5,1.6,12.0,149.5,513.47,423.31
2016,10,29,8,0,519.0,69.0,1.8,13.0,195.0,610.01,499.57
2016,10,29,8,15,568.0,76.0,1.9,13.5,241.0,678.36,551.4
2016,10,29,8,30,617.0,83.0,2.0,14.0,287.0,746.34,600.92
2016,10,29,8,45,660.5,86.0,2.15,15.0,331.5,803.0,639.65
2016,10,29,9,0,704.0,89.0,2.3,16.0,376.0,857.93,675.97
2016,10,29,9,15,728.0,92.5,2.45,16.5,415.5,891.78,697.82
2016,10,29,9,30,752.0,96.0,2.6,17.0,455.0,922.75,717.55
2016,10,29,9,45,794.5,90.0,2.8,18.0,493.5,950.65,734.03
2016,10,29,10,0,837.0,84.0,3.0,19.0,532.0,982.03,752.74
2016,10,29,10,15,848.0,85.5,3.05,19.5,560.0,987.18,753.57
2016,10,29,10,30,859.0,87.0,3.1,20.0,588.0,988.47,752.17
2016,10,29,10,45,865.5,88.5,3.2,21.0,608.0,969.3,736.03
2016,10,29,11,0,872.0,90.0,3.3,22.0,628.0,958.69,726.08
2016,10,29,11,15,876.0,91.0,3.3,22.5,641.0,941.37,712.34
2016,10,29,11,30,880.0,92.0,3.3,23.0,654.0,920.41,696.35
2016,10,29,11,45,880.5,92.5,3.3,23.5,658.5,892.23,675.6
2016,10,29,12,0,881.0,93.0,3.3,24.0,663.0,860.81,652.76
2016,10,29,12,15,880.0,93.0,3.25,24.0,659.5,824.5,627.56
2016,10,29,12,30,879.0,93.0,3.2,24.0,656.0,785.34,600.35
2016,10,29,12,45,878.0,91.0,3.15,24.5,645.5,741.44,568.56
2016,10,29,13,0,877.0,89.0,3.1,25.0,635.0,695.09,533.01
2016,10,29,13,15,870.5,88.0,3.05,25.0,616.0,644.01,494.1
2016,10,29,13,30,864.0,87.0,3.0,25.0,597.0,591.38,453.07
2016,10,29,13,45,854.5,85.0,3.0,25.0,571.0,537.32,409.92
2016,10,29,14,0,845.0,83.0,3.0,25.0,545.0,479.12,362.4
2016,10,29,14,15,831.0,81.0,2.9,25.0,512.5,418.68,311.63
2016,10,29,14,30,817.0,79.0,2.8,25.0,480.0,358.6,259.89
2016,10,29,14,45,797.5,76.0,2.75,25.0,441.5,296.71,206.19
2016,10,29,15,0,778.0,73.0,2.7,25.0,403.0,236.43,154.08
2016,10,29,15,15,749.5,69.5,2.5,24.5,359.5,176.21,105.13
2016,10,29,15,30,721.0,66.0,2.3,24.0,316.0,119.27,65.27
2016,10,29,15,45,680.0,61.5,2.1,23.5,270.0,64.73,41.13
2016,10,29,16,0,639.0,57.0,1.9,23.0,224.0,47.27,35.32
2016,10,29,16,15,574.5,50.5,1.8,22.0,177.5,41.89,30.65
2016,10,29,16,30,510.0,44.0,1.7,21.0,131.0,36.56,25.82
2016,10,29,16,45,402.5,34.0,1.65,20.0,88.5,28.18,18.07
2016,10,29,17,0,295.0,24.0,1.6,19.0,46.0,19.88,7.39
2016,10,29,17,15,147.5,12.0,1.65,18.5,23.0,9.44,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,9.0,0.9,11.5,14.5,81.98,0.0
2016,10,30,7,0,205.0,18.0,0.9,12.0,29.0,212.93,0.0
2016,10,30,7,15,328.0,29.5,1.1,12.5,68.5,356.49,275.7
2016,10,30,7,30,451.0,41.0,1.3,13.0,108.0,485.74,392.46
2016,10,30,7,45,526.0,48.5,1.5,14.0,154.5,575.81,466.46
2016,10,30,8,0,601.0,56.0,1.7,15.0,201.0,668.71,538.56
2016,10,30,8,15,648.0,61.5,1.65,15.5,247.5,734.4,586.11
2016,10,30,8,30,695.0,67.0,1.6,16.0,294.0,799.78,630.99
2016,10,30,8,45,727.5,71.0,1.6,17.0,338.0,841.15,656.24
2016,10,30,9,0,760.0,75.0,1.6,18.0,382.0,887.77,684.26
2016,10,30,9,15,782.5,78.0,1.7,19.0,422.0,920.45,703.08
2016,10,30,9,30,805.0,81.0,1.8,20.0,462.0,950.0,719.56
2016,10,30,9,45,824.5,82.0,1.95,21.0,496.5,970.52,730.42
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,987.38,738.87
2016,10,30,10,15,617.0,157.5,2.25,22.5,494.0,846.43,642.51
2016,10,30,10,30,390.0,232.0,2.4,23.0,457.0,661.4,509.12
2016,10,30,10,45,439.0,226.5,2.55,24.0,488.5,715.65,547.54
2016,10,30,11,0,488.0,221.0,2.7,25.0,520.0,743.87,565.85
2016,10,30,11,15,450.5,238.5,2.75,25.0,519.0,710.74,540.8
2016,10,30,11,30,413.0,256.0,2.8,25.0,518.0,656.85,501.83
2016,10,30,11,45,652.0,173.5,2.85,25.5,590.5,793.59,601.96
