Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,12,0,891.0,91.0,2.9,26.0,663.0,866.76,650.24
2016,10,30,12,15,738.0,144.0,2.95,26.0,616.0,776.43,587.83
2016,10,30,12,30,585.0,197.0,3.0,26.0,569.0,667.67,508.79
2016,10,30,12,45,595.0,189.5,3.05,26.0,562.5,636.19,486.47
2016,10,30,13,0,605.0,182.0,3.1,26.0,556.0,608.79,465.95
2016,10,30,13,15,451.0,219.5,3.05,26.0,493.5,503.91,386.43
2016,10,30,13,30,297.0,257.0,3.0,26.0,431.0,407.66,312.79
2016,10,30,13,45,315.0,241.0,2.95,26.0,418.5,380.77,291.83
2016,10,30,14,0,333.0,225.0,2.9,26.0,406.0,351.82,268.35
2016,10,30,14,15,494.5,170.0,2.7,25.5,419.5,353.83,266.34
2016,10,30,14,30,656.0,115.0,2.5,25.0,433.0,333.29,243.88
2016,10,30,14,45,711.5,95.5,2.4,25.0,415.5,287.29,201.35
2016,10,30,15,0,767.0,76.0,2.3,25.0,398.0,236.95,154.8
2016,10,30,15,15,737.5,72.5,2.1,24.5,355.0,177.26,106.4
2016,10,30,15,30,708.0,69.0,1.9,24.0,312.0,121.01,67.04
2016,10,30,15,45,666.5,63.5,1.75,23.5,266.0,62.31,38.96
2016,10,30,16,0,625.0,58.0,1.6,23.0,220.0,47.89,35.85
2016,10,30,16,15,559.0,51.0,1.5,22.0,173.0,42.16,30.87
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,36.47,25.71
2016,10,30,16,45,383.5,33.5,1.35,20.0,84.5,27.71,17.59
2016,10,30,17,0,274.0,23.0,1.3,19.0,43.0,19.01,5.84
2016,10,30,17,15,137.0,11.5,1.3,18.5,21.5,9.05,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.5,1.6,12.5,11.5,38.9,0.0
2016,10,31,7,0,86.0,19.0,1.7,13.0,23.0,119.78,0.0
2016,10,31,7,15,187.0,36.0,1.95,13.5,59.0,251.57,192.93
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,362.23,296.84
2016,10,31,7,45,361.5,66.0,2.5,15.0,138.5,449.79,371.41
2016,10,31,8,0,435.0,79.0,2.8,16.0,182.0,541.51,445.59
2016,10,31,8,15,487.0,88.5,2.85,16.5,227.0,610.89,499.44
2016,10,31,8,30,539.0,98.0,2.9,17.0,272.0,687.17,556.31
2016,10,31,8,45,580.0,103.5,2.95,17.5,315.0,744.13,596.68
2016,10,31,9,0,621.0,109.0,3.0,18.0,358.0,799.21,634.55
2016,10,31,9,15,648.0,114.0,2.9,18.5,397.0,837.48,658.43
2016,10,31,9,30,675.0,119.0,2.8,19.0,436.0,872.99,679.84
2016,10,31,9,45,698.0,122.0,2.7,19.5,470.5,899.05,694.19
2016,10,31,10,0,721.0,125.0,2.6,20.0,505.0,921.76,706.08
2016,10,31,10,15,734.5,127.5,2.5,20.0,532.0,930.75,709.84
2016,10,31,10,30,748.0,130.0,2.4,20.0,559.0,936.13,711.35
2016,10,31,10,45,754.5,133.0,2.3,20.5,579.0,931.51,704.87
2016,10,31,11,0,761.0,136.0,2.2,21.0,599.0,923.31,696.26
2016,10,31,11,15,578.5,197.0,2.1,21.0,553.5,786.87,600.65
2016,10,31,11,30,396.0,258.0,2.0,21.0,508.0,643.77,495.45
2016,10,31,11,45,316.0,277.5,1.9,21.5,478.0,576.77,444.4
2016,10,31,12,0,236.0,297.0,1.8,22.0,448.0,493.9,381.11
2016,10,31,12,15,207.0,298.0,1.7,22.0,430.0,457.44,353.46
2016,10,31,12,30,178.0,299.0,1.6,22.0,412.0,422.55,326.57
2016,10,31,12,45,208.0,290.5,1.5,22.0,420.0,422.9,327.09
2016,10,31,13,0,238.0,282.0,1.4,22.0,428.0,420.28,324.92
2016,10,31,13,15,489.0,207.5,1.4,22.0,496.0,517.23,398.6
2016,10,31,13,30,740.0,133.0,1.4,22.0,564.0,568.84,435.16
2016,10,31,13,45,708.0,137.5,1.4,22.5,535.0,510.71,388.56
2016,10,31,14,0,676.0,142.0,1.4,23.0,506.0,454.28,343.18
2016,10,31,14,15,657.0,137.5,1.45,22.5,473.5,397.69,297.99
2016,10,31,14,30,638.0,133.0,1.5,22.0,441.0,342.46,252.45
2016,10,31,14,45,562.5,132.0,1.6,22.0,387.0,271.44,195.08
2016,10,31,15,0,487.0,131.0,1.7,22.0,333.0,213.68,148.74
2016,10,31,15,15,432.0,130.0,1.75,21.5,295.0,167.96,113.3
2016,10,31,15,30,377.0,129.0,1.8,21.0,257.0,128.65,86.5
2016,10,31,15,45,331.5,115.5,1.85,21.0,216.0,88.15,64.06
2016,10,31,16,0,286.0,102.0,1.9,21.0,175.0,72.71,57.59
2016,10,31,16,15,235.5,84.5,1.8,20.0,136.0,60.63,47.08
2016,10,31,16,30,185.0,67.0,1.7,19.0,97.0,48.36,36.11
2016,10,31,16,45,118.0,46.0,1.65,18.5,62.5,33.61,22.53
2016,10,31,17,0,51.0,25.0,1.6,18.0,28.0,18.72,4.48
2016,10,31,17,15,25.5,12.5,1.7,17.5,14.0,9.83,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.5,0.9,11.0,3.5,2.75,0.0
2016,11,1,7,0,0.0,7.0,1.0,11.0,7.0,5.31,0.0
2016,11,1,7,15,0.0,22.0,1.05,11.5,22.0,16.79,7.44
2016,11,1,7,30,0.0,37.0,1.1,12.0,37.0,30.69,20.22
2016,11,1,7,45,0.0,55.5,1.2,12.5,55.5,49.4,36.57
2016,11,1,8,0,0.0,74.0,1.3,13.0,74.0,67.22,52.03
2016,11,1,8,15,1.0,92.5,1.3,13.5,93.0,85.45,67.61
2016,11,1,8,30,2.0,111.0,1.3,14.0,112.0,103.41,82.67
2016,11,1,8,45,3.5,124.0,1.35,14.5,125.5,115.02,92.17
2016,11,1,9,0,5.0,137.0,1.4,15.0,139.0,126.92,101.75
2016,11,1,9,15,7.5,151.5,1.45,15.5,154.5,141.72,113.62
2016,11,1,9,30,10.0,166.0,1.5,16.0,170.0,156.58,125.38
2016,11,1,9,45,5.0,161.5,1.55,16.5,163.5,143.58,113.98
2016,11,1,10,0,0.0,157.0,1.6,17.0,157.0,131.79,103.7
2016,11,1,10,15,1.0,165.0,1.65,17.0,165.5,139.04,109.47
2016,11,1,10,30,2.0,173.0,1.7,17.0,174.0,146.32,115.24
2016,11,1,10,45,3.0,178.5,1.8,17.5,180.5,151.22,118.86
2016,11,1,11,0,4.0,184.0,1.9,18.0,187.0,156.14,122.5
2016,11,1,11,15,20.0,220.0,1.95,18.0,232.5,204.03,161.33
2016,11,1,11,30,36.0,256.0,2.0,18.0,278.0,272.25,215.36
2016,11,1,11,45,35.5,258.5,2.05,18.5,280.5,270.1,212.88
2016,11,1,12,0,35.0,261.0,2.1,19.0,283.0,267.94,210.71
2016,11,1,12,15,84.5,280.5,2.1,19.0,333.5,323.51,255.2
2016,11,1,12,30,134.0,300.0,2.1,19.0,384.0,390.31,307.0
2016,11,1,12,45,135.0,292.5,2.15,19.5,376.0,372.53,292.5
2016,11,1,13,0,136.0,285.0,2.2,20.0,368.0,354.6,278.25
2016,11,1,13,15,124.5,275.0,2.2,20.0,349.0,326.34,256.22
2016,11,1,13,30,113.0,265.0,2.2,20.0,330.0,289.07,227.13
2016,11,1,13,45,67.0,233.0,2.2,20.0,271.0,227.71,178.72
2016,11,1,14,0,21.0,201.0,2.2,20.0,212.0,167.02,130.59
2016,11,1,14,15,25.5,193.5,2.2,20.0,206.0,160.41,125.45
2016,11,1,14,30,30.0,186.0,2.2,20.0,200.0,156.65,122.38
2016,11,1,14,45,47.0,177.5,2.2,20.0,198.0,150.34,116.76
2016,11,1,15,0,64.0,169.0,2.2,20.0,196.0,141.74,108.99
2016,11,1,15,15,55.0,152.0,2.1,19.5,173.5,120.89,92.51
2016,11,1,15,30,46.0,135.0,2.0,19.0,151.0,101.48,77.51
2016,11,1,15,45,38.0,115.5,1.9,19.0,127.0,82.05,62.78
2016,11,1,16,0,30.0,96.0,1.8,19.0,103.0,67.81,53.8
2016,11,1,16,15,18.5,75.5,1.6,18.5,80.0,54.07,41.65
2016,11,1,16,30,7.0,55.0,1.4,18.0,57.0,40.28,29.25
2016,11,1,16,45,3.5,35.5,1.2,17.5,36.5,26.43,16.51
2016,11,1,17,0,0.0,16.0,1.0,17.0,16.0,12.2,0.0
2016,11,1,17,15,0.0,8.0,1.0,16.5,8.0,6.29,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,6.29,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,86.43,0.0
2016,11,2,7,15,206.0,32.0,1.4,12.5,55.5,261.56,194.8
2016,11,2,7,30,316.0,48.0,1.6,13.0,91.0,379.09,309.15
2016,11,2,7,45,397.0,58.5,1.8,14.0,135.0,470.24,386.19
2016,11,2,8,0,478.0,69.0,2.0,15.0,179.0,571.19,466.84
2016,11,2,8,15,529.5,77.0,2.0,15.5,223.5,642.18,520.92
2016,11,2,8,30,581.0,85.0,2.0,16.0,268.0,712.93,572.4
2016,11,2,8,45,622.0,89.5,2.0,17.0,311.0,768.55,609.57
2016,11,2,9,0,663.0,94.0,2.0,18.0,354.0,822.44,644.11
2016,11,2,9,15,688.5,98.0,2.0,18.5,393.0,858.03,665.94
2016,11,2,9,30,714.0,102.0,2.0,19.0,432.0,890.86,685.56
2016,11,2,9,45,734.5,104.5,2.0,20.0,465.5,913.65,696.69
2016,11,2,10,0,755.0,107.0,2.0,21.0,499.0,933.1,705.51
2016,11,2,10,15,767.5,109.5,1.85,21.5,526.0,940.96,706.19
2016,11,2,10,30,780.0,112.0,1.7,22.0,553.0,937.97,699.77
2016,11,2,10,45,789.0,113.5,1.6,23.0,573.0,934.28,692.45
2016,11,2,11,0,798.0,115.0,1.5,24.0,593.0,926.87,682.86
2016,11,2,11,15,803.0,116.0,1.35,24.5,605.5,911.41,668.88
2016,11,2,11,30,808.0,117.0,1.2,25.0,618.0,892.41,652.84
2016,11,2,11,45,810.5,117.0,1.05,25.5,623.0,866.67,632.62
2016,11,2,12,0,813.0,117.0,0.9,26.0,628.0,837.71,610.52
2016,11,2,12,15,812.0,116.5,0.8,26.0,625.0,802.3,586.31
2016,11,2,12,30,811.0,116.0,0.7,26.0,622.0,764.2,560.4
2016,11,2,12,45,799.5,118.0,0.6,26.0,609.5,718.45,528.21
2016,11,2,13,0,788.0,120.0,0.5,26.0,597.0,671.21,494.13
2016,11,2,13,15,780.0,118.5,0.5,26.0,578.5,621.68,459.18
2016,11,2,13,30,772.0,117.0,0.5,26.0,560.0,572.22,423.23
2016,11,2,13,45,760.0,114.5,0.55,26.0,534.0,516.92,382.5
2016,11,2,14,0,748.0,112.0,0.6,26.0,508.0,461.43,340.13
2016,11,2,14,15,730.5,109.0,0.6,26.0,475.5,403.32,294.06
2016,11,2,14,30,713.0,106.0,0.6,26.0,443.0,346.2,247.4
2016,11,2,14,45,689.0,101.5,0.65,26.0,405.5,287.21,198.75
2016,11,2,15,0,665.0,97.0,0.7,26.0,368.0,230.59,151.83
2016,11,2,15,15,631.5,91.5,0.65,25.5,326.0,174.28,107.43
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,122.06,71.17
2016,11,2,15,45,554.5,78.0,0.6,24.5,240.0,71.95,46.89
2016,11,2,16,0,511.0,70.0,0.6,24.0,196.0,56.09,42.66
2016,11,2,16,15,441.0,60.0,0.65,23.0,152.0,48.43,36.02
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,40.73,29.09
2016,11,2,16,45,271.0,36.0,0.8,21.5,70.0,27.49,16.93
2016,11,2,17,0,171.0,22.0,0.9,21.0,32.0,16.79,0.24
2016,11,2,17,15,85.5,11.0,0.95,20.5,16.0,8.65,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,117.91,0.0
2016,11,3,7,15,263.5,27.5,1.3,13.5,56.0,300.75,218.11
2016,11,3,7,30,389.0,40.0,1.5,14.0,92.0,431.46,347.44
2016,11,3,7,45,462.5,49.5,1.75,15.0,136.0,520.61,422.74
2016,11,3,8,0,536.0,59.0,2.0,16.0,180.0,612.75,496.07
2016,11,3,8,15,537.0,70.0,2.0,16.5,214.0,640.84,517.53
2016,11,3,8,30,538.0,81.0,2.0,17.0,248.0,666.65,536.03
2016,11,3,8,45,499.0,103.0,2.0,17.5,276.0,655.26,525.85
2016,11,3,9,0,460.0,125.0,2.0,18.0,304.0,649.65,519.86
2016,11,3,9,15,441.5,144.0,2.15,19.0,330.5,656.68,522.56
2016,11,3,9,30,423.0,163.0,2.3,20.0,357.0,660.66,522.16
2016,11,3,9,45,595.5,131.0,2.5,21.0,425.5,804.49,625.02
2016,11,3,10,0,768.0,99.0,2.7,22.0,494.0,928.47,707.64
2016,11,3,10,15,780.5,101.0,2.7,22.5,521.0,936.16,709.06
2016,11,3,10,30,793.0,103.0,2.7,23.0,548.0,940.15,709.18
2016,11,3,10,45,801.5,104.0,2.75,23.5,568.0,935.28,703.93
2016,11,3,11,0,810.0,105.0,2.8,24.0,588.0,926.7,696.44
2016,11,3,11,15,815.0,106.0,2.75,24.0,600.5,911.12,684.97
2016,11,3,11,30,820.0,107.0,2.7,24.0,613.0,892.0,671.31
2016,11,3,11,45,822.5,107.0,2.7,24.5,618.0,866.08,652.27
2016,11,3,12,0,825.0,107.0,2.7,25.0,623.0,836.93,631.18
2016,11,3,12,15,824.0,107.0,2.65,25.0,620.0,801.83,606.95
2016,11,3,12,30,823.0,107.0,2.6,25.0,617.0,764.0,580.82
2016,11,3,12,45,659.0,160.5,2.55,25.5,564.0,662.54,505.18
2016,11,3,13,0,495.0,214.0,2.5,26.0,511.0,558.37,426.47
2016,11,3,13,15,523.5,196.5,2.45,26.0,502.5,529.51,405.15
2016,11,3,13,30,552.0,179.0,2.4,26.0,494.0,496.87,379.87
2016,11,3,13,45,649.0,144.0,2.4,26.0,497.5,486.51,370.23
2016,11,3,14,0,746.0,109.0,2.4,26.0,501.0,458.03,345.36
2016,11,3,14,15,595.0,137.0,2.3,26.0,437.0,373.21,278.73
2016,11,3,14,30,444.0,165.0,2.2,26.0,373.0,298.19,220.43
2016,11,3,14,45,552.5,130.0,2.15,26.0,367.0,268.22,190.83
2016,11,3,15,0,661.0,95.0,2.1,26.0,361.0,228.58,151.92
2016,11,3,15,15,626.5,89.5,1.9,25.5,319.5,172.45,106.93
2016,11,3,15,30,592.0,84.0,1.7,25.0,278.0,120.52,70.37
2016,11,3,15,45,544.5,76.5,1.5,24.5,234.0,71.11,46.08
2016,11,3,16,0,497.0,69.0,1.3,24.0,190.0,55.24,41.92
2016,11,3,16,15,425.5,59.0,1.25,23.0,146.5,47.57,35.25
2016,11,3,16,30,354.0,49.0,1.2,22.0,103.0,39.87,28.29
2016,11,3,16,45,250.5,35.0,1.15,21.0,66.0,26.67,16.14
2016,11,3,17,0,147.0,21.0,1.1,20.0,29.0,15.98,0.0
2016,11,3,17,15,73.5,10.5,1.1,19.5,14.5,8.26,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,64.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,129.0,14.0,3.6,13.0,19.0,110.16,0.0
2016,11,4,7,15,262.0,27.5,3.65,13.0,55.5,296.84,211.13
2016,11,4,7,30,395.0,41.0,3.7,13.0,92.0,437.04,356.56
2016,11,4,7,45,496.5,47.0,3.8,13.5,139.0,547.33,451.41
2016,11,4,8,0,598.0,53.0,3.9,14.0,186.0,661.1,543.8
2016,11,4,8,15,649.5,58.5,4.0,14.5,233.0,730.6,598.14
2016,11,4,8,30,701.0,64.0,4.1,15.0,280.0,792.28,644.23
2016,11,4,8,45,746.5,65.5,4.25,15.5,326.0,850.64,686.21
2016,11,4,9,0,792.0,67.0,4.4,16.0,372.0,906.88,725.72
2016,11,4,9,15,816.0,69.5,4.35,16.0,412.5,940.53,747.77
2016,11,4,9,30,840.0,72.0,4.3,16.0,453.0,971.02,767.28
2016,11,4,9,45,868.0,70.0,4.3,16.5,489.5,983.85,773.12
2016,11,4,10,0,896.0,68.0,4.3,17.0,526.0,1005.14,785.03
2016,11,4,10,15,907.5,69.5,4.2,17.0,554.5,1010.8,786.78
2016,11,4,10,30,919.0,71.0,4.1,17.0,583.0,1012.5,786.02
2016,11,4,10,45,928.0,71.5,4.05,17.5,604.5,1006.42,778.9
2016,11,4,11,0,937.0,72.0,4.0,18.0,626.0,996.32,769.26
2016,11,4,11,15,942.0,72.5,3.95,18.0,639.5,978.42,755.88
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,956.66,740.03
2016,11,4,11,45,649.0,169.0,3.85,18.5,568.0,785.5,616.42
2016,11,4,12,0,351.0,265.0,3.8,19.0,483.0,577.9,456.22
2016,11,4,12,15,651.5,168.5,3.7,19.0,570.5,730.63,575.74
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,817.24,638.71
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,771.72,604.21
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,723.51,567.36
2016,11,4,13,15,944.5,68.0,3.4,20.0,617.0,669.55,525.19
2016,11,4,13,30,938.0,67.0,3.3,20.0,598.0,613.89,480.69
2016,11,4,13,45,930.5,65.5,3.25,20.0,571.5,555.72,433.2
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,496.47,383.39
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,433.94,330.12
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,371.53,275.35
2016,11,4,14,45,877.5,58.5,2.95,19.0,438.5,307.17,217.7
2016,11,4,15,0,859.0,56.0,2.9,19.0,399.0,244.09,161.35
2016,11,4,15,15,831.5,53.5,2.7,18.5,355.0,181.12,108.33
2016,11,4,15,30,804.0,51.0,2.5,18.0,311.0,121.02,64.61
2016,11,4,15,45,763.0,47.5,2.35,18.0,264.0,59.18,34.12
2016,11,4,16,0,722.0,44.0,2.2,18.0,217.0,41.42,30.89
2016,11,4,16,15,656.0,39.0,1.95,17.0,169.0,36.47,26.44
2016,11,4,16,30,590.0,34.0,1.7,16.0,121.0,31.61,21.85
2016,11,4,16,45,470.0,25.5,1.5,15.0,78.5,23.48,13.83
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,15.51,0.0
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,6.69,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,185.39,0.0
2016,11,5,7,15,375.0,23.0,1.6,5.5,59.5,369.96,257.24
2016,11,5,7,30,522.0,33.0,1.7,6.0,99.0,524.16,428.3
2016,11,5,7,45,600.0,39.5,1.85,7.0,146.5,618.91,510.54
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,715.68,588.29
2016,11,5,8,15,726.0,50.5,1.95,8.5,242.0,783.36,639.4
2016,11,5,8,30,774.0,55.0,1.9,9.0,290.0,850.24,687.0
2016,11,5,8,45,805.5,58.0,1.85,10.0,335.0,897.64,716.85
2016,11,5,9,0,837.0,61.0,1.8,11.0,380.0,942.65,743.68
2016,11,5,9,15,858.5,63.5,1.65,11.5,421.0,962.51,751.97
2016,11,5,9,30,880.0,66.0,1.5,12.0,462.0,990.5,765.54
2016,11,5,9,45,896.0,67.5,1.4,13.0,497.0,1008.12,770.89
2016,11,5,10,0,912.0,69.0,1.3,14.0,532.0,1022.05,773.71
2016,11,5,10,15,922.5,70.5,1.1,14.0,560.0,1026.57,771.19
2016,11,5,10,30,933.0,72.0,0.9,14.0,588.0,1027.11,765.97
2016,11,5,10,45,939.5,73.0,0.75,14.5,609.0,1019.02,754.89
2016,11,5,11,0,946.0,74.0,0.6,15.0,630.0,1006.93,741.52
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.5,987.88,725.19
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,964.99,706.81
2016,11,5,11,45,955.5,75.5,0.3,16.5,660.0,936.12,685.0
2016,11,5,12,0,957.0,76.0,0.2,17.0,665.0,903.71,661.37
2016,11,5,12,15,955.5,75.5,0.25,17.0,661.5,864.31,637.43
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,821.92,611.37
2016,11,5,12,45,951.5,74.0,0.35,17.0,646.5,775.42,582.25
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,726.38,549.62
2016,11,5,13,15,942.0,72.5,0.45,17.0,615.5,672.73,511.57
2016,11,5,13,30,935.0,72.0,0.5,17.0,596.0,617.39,470.93
2016,11,5,13,45,924.5,70.5,0.55,17.5,569.0,557.8,424.79
2016,11,5,14,0,914.0,69.0,0.6,18.0,542.0,497.45,376.39
2016,11,5,14,15,899.5,67.5,0.6,18.0,508.5,435.0,324.94
2016,11,5,14,30,885.0,66.0,0.6,18.0,475.0,372.77,271.95
2016,11,5,14,45,863.5,64.0,0.6,18.0,435.5,308.61,216.42
2016,11,5,15,0,842.0,62.0,0.6,18.0,396.0,244.09,160.53
2016,11,5,15,15,813.0,59.0,0.55,17.5,351.5,180.8,108.24
2016,11,5,15,30,784.0,56.0,0.5,17.0,307.0,120.74,64.89
2016,11,5,15,45,740.0,52.0,0.5,17.0,260.0,62.88,37.18
2016,11,5,16,0,696.0,48.0,0.5,17.0,213.0,44.45,33.71
2016,11,5,16,15,627.0,42.0,0.55,16.0,165.0,38.78,28.6
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,33.17,23.3
2016,11,5,16,45,434.0,27.0,0.65,14.5,75.0,24.7,14.71
2016,11,5,17,0,310.0,18.0,0.7,14.0,33.0,16.38,0.0
2016,11,5,17,15,155.0,9.0,0.75,13.5,16.5,7.08,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,191.42,0.0
2016,11,6,7,15,387.0,21.5,1.85,4.5,57.5,376.7,250.25
2016,11,6,7,30,537.0,31.0,2.0,5.0,97.0,534.81,437.81
2016,11,6,7,45,618.5,36.5,2.2,6.0,145.0,631.35,523.17
2016,11,6,8,0,700.0,42.0,2.4,7.0,193.0,730.11,603.6
2016,11,6,8,15,747.5,46.0,2.25,7.5,241.0,796.79,653.95
2016,11,6,8,30,795.0,50.0,2.1,8.0,289.0,862.74,700.49
2016,11,6,8,45,827.5,52.5,1.95,9.0,334.5,899.6,721.96
2016,11,6,9,0,860.0,55.0,1.8,10.0,380.0,944.66,747.92
2016,11,6,9,15,881.0,57.5,1.85,11.0,420.5,975.68,765.42
2016,11,6,9,30,902.0,60.0,1.9,12.0,461.0,1003.49,780.41
2016,11,6,9,45,918.5,60.5,2.0,13.5,496.5,1020.39,786.96
2016,11,6,10,0,935.0,61.0,2.1,15.0,532.0,1033.58,791.04
2016,11,6,10,15,945.5,62.5,2.05,15.5,560.0,1038.19,790.4
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,1038.73,787.29
2016,11,6,10,45,962.5,64.5,2.0,16.5,609.0,1029.89,778.86
2016,11,6,11,0,969.0,65.0,2.0,17.0,630.0,1016.99,768.06
2016,11,6,11,15,972.5,65.5,1.95,17.5,643.0,997.22,752.29
2016,11,6,11,30,976.0,66.0,1.9,18.0,656.0,973.55,734.21
2016,11,6,11,45,977.0,66.5,1.85,18.5,661.0,943.85,712.33
2016,11,6,12,0,978.0,67.0,1.8,19.0,666.0,910.57,688.23
2016,11,6,12,15,977.0,67.0,1.75,19.0,662.5,871.64,661.69
2016,11,6,12,30,976.0,67.0,1.7,19.0,659.0,829.57,632.98
2016,11,6,12,45,972.0,66.5,1.7,19.5,647.5,781.83,599.54
2016,11,6,13,0,968.0,66.0,1.7,20.0,636.0,731.61,563.08
2016,11,6,13,15,961.5,65.5,1.65,20.0,616.5,677.57,522.28
2016,11,6,13,30,955.0,65.0,1.6,20.0,597.0,621.75,479.06
2016,11,6,13,45,945.0,63.5,1.55,20.0,570.0,561.57,431.33
2016,11,6,14,0,935.0,62.0,1.5,20.0,543.0,500.54,381.41
2016,11,6,14,15,921.0,60.5,1.45,19.5,509.0,437.32,328.85
2016,11,6,14,30,907.0,59.0,1.4,19.0,475.0,374.25,274.65
2016,11,6,14,45,887.5,57.0,1.4,19.0,435.5,309.57,217.74
2016,11,6,15,0,868.0,55.0,1.4,19.0,396.0,246.27,161.92
2016,11,6,15,15,839.5,52.5,1.25,18.5,351.5,182.72,108.82
2016,11,6,15,30,811.0,50.0,1.1,18.0,307.0,122.14,64.81
2016,11,6,15,45,768.0,46.5,1.0,18.0,259.5,60.01,33.79
2016,11,6,16,0,725.0,43.0,0.9,18.0,212.0,40.59,30.16
2016,11,6,16,15,656.0,38.0,0.9,17.0,164.0,35.6,25.65
2016,11,6,16,30,587.0,33.0,0.9,16.0,116.0,30.71,21.01
2016,11,6,16,45,460.0,24.5,0.95,15.0,74.0,22.56,12.71
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,14.58,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,6.29,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,5.0,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,148.31,0.0
2016,11,7,7,15,333.0,21.0,2.25,5.5,52.0,330.4,205.42
2016,11,7,7,30,484.0,31.0,2.4,6.0,89.0,489.42,401.02
2016,11,7,7,45,566.0,37.5,2.55,7.0,135.0,585.96,487.3
2016,11,7,8,0,648.0,44.0,2.7,8.0,181.0,685.04,568.62
2016,11,7,8,15,697.0,48.5,2.75,8.5,227.5,752.66,622.02
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,819.69,672.26
2016,11,7,8,45,778.5,56.5,2.85,10.0,318.5,868.14,705.24
2016,11,7,9,0,811.0,60.0,2.9,11.0,363.0,914.4,735.32
2016,11,7,9,15,833.5,62.0,2.9,11.5,402.5,945.91,754.78
2016,11,7,9,30,856.0,64.0,2.9,12.0,442.0,962.42,763.24
2016,11,7,9,45,872.5,66.0,2.9,12.5,476.5,981.21,773.34
2016,11,7,10,0,889.0,68.0,2.9,13.0,511.0,996.4,780.84
2016,11,7,10,15,900.0,69.0,2.8,13.5,539.0,1000.94,780.05
2016,11,7,10,30,911.0,70.0,2.7,14.0,567.0,1001.63,776.81
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.5,994.94,769.19
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,984.31,759.17
2016,11,7,11,15,930.5,73.0,2.55,15.0,621.5,966.93,746.15
2016,11,7,11,30,935.0,74.0,2.5,15.0,635.0,945.75,730.74
2016,11,7,11,45,937.5,74.0,2.45,15.5,640.0,917.87,709.52
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,886.48,686.07
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,849.27,659.92
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,809.01,631.59
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.0,763.33,598.5
2016,11,7,13,0,934.0,72.0,2.3,17.0,618.0,715.17,562.09
2016,11,7,13,15,928.0,71.0,2.25,17.0,599.5,662.53,521.28
2016,11,7,13,30,922.0,70.0,2.2,17.0,581.0,608.18,478.1
2016,11,7,13,45,912.5,69.0,2.2,17.5,554.5,550.51,430.53
2016,11,7,14,0,903.0,68.0,2.2,18.0,528.0,491.99,380.93
2016,11,7,14,15,889.0,66.0,2.15,17.5,495.0,430.07,328.49
2016,11,7,14,30,875.0,64.0,2.1,17.0,462.0,368.37,274.56
2016,11,7,14,45,854.5,62.0,2.1,17.0,423.0,305.29,218.18
2016,11,7,15,0,834.0,60.0,2.1,17.0,384.0,241.81,161.61
2016,11,7,15,15,804.5,57.0,1.9,16.5,340.5,179.1,108.57
2016,11,7,15,30,775.0,54.0,1.7,16.0,297.0,119.68,64.68
2016,11,7,15,45,730.5,50.0,1.5,15.5,250.0,62.49,36.36
2016,11,7,16,0,686.0,46.0,1.3,15.0,203.0,42.68,32.39
2016,11,7,16,15,613.5,40.0,1.2,14.0,156.5,36.96,27.17
2016,11,7,16,30,541.0,34.0,1.1,13.0,110.0,31.32,21.78
2016,11,7,16,45,407.5,25.0,1.05,12.0,69.0,22.81,12.88
2016,11,7,17,0,274.0,16.0,1.0,11.0,28.0,14.48,0.0
2016,11,7,17,15,137.0,8.0,1.0,10.5,14.0,6.29,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,5.0,14.0,145.9,0.0
2016,11,8,7,15,336.5,20.5,1.1,6.0,51.0,330.57,185.54
2016,11,8,7,30,493.0,31.0,1.2,7.0,88.0,496.26,398.76
2016,11,8,7,45,573.5,37.5,1.3,8.0,134.0,592.0,483.02
2016,11,8,8,0,654.0,44.0,1.4,9.0,180.0,689.96,561.26
2016,11,8,8,15,461.5,76.0,1.5,9.5,183.5,569.72,471.63
2016,11,8,8,30,269.0,108.0,1.6,10.0,187.0,415.15,349.25
2016,11,8,8,45,410.5,104.0,1.7,11.0,245.5,570.34,474.0
2016,11,8,9,0,552.0,100.0,1.8,12.0,304.0,717.24,582.42
2016,11,8,9,15,704.0,83.0,1.85,12.5,372.5,851.25,676.81
2016,11,8,9,30,856.0,66.0,1.9,13.0,441.0,964.7,752.82
2016,11,8,9,45,633.0,125.5,2.0,13.5,414.5,834.0,658.01
2016,11,8,10,0,410.0,185.0,2.1,14.0,388.0,666.18,533.06
2016,11,8,10,15,647.0,133.5,2.1,14.5,474.0,847.0,666.36
2016,11,8,10,30,884.0,82.0,2.1,15.0,560.0,989.94,761.35
2016,11,8,10,45,888.0,84.5,2.15,15.5,580.0,981.83,752.32
2016,11,8,11,0,892.0,87.0,2.2,16.0,600.0,969.95,742.67
2016,11,8,11,15,730.0,136.5,2.2,16.5,562.0,871.37,672.95
2016,11,8,11,30,568.0,186.0,2.2,17.0,524.0,744.72,581.91
2016,11,8,11,45,481.5,216.0,2.2,17.5,504.5,678.58,531.47
2016,11,8,12,0,395.0,246.0,2.2,18.0,485.0,596.06,468.41
2016,11,8,12,15,414.5,239.5,2.15,18.0,489.0,585.11,460.61
2016,11,8,12,30,434.0,233.0,2.1,18.0,493.0,587.8,461.88
2016,11,8,12,45,330.0,249.5,2.05,18.5,445.0,489.1,385.23
2016,11,8,13,0,226.0,266.0,2.0,19.0,397.0,400.35,315.65
2016,11,8,13,15,374.5,224.0,1.95,19.0,433.0,450.23,355.26
2016,11,8,13,30,523.0,182.0,1.9,19.0,469.0,484.48,380.34
2016,11,8,13,45,583.5,154.0,1.9,19.5,460.5,462.72,360.92
2016,11,8,14,0,644.0,126.0,1.9,20.0,452.0,428.18,330.9
2016,11,8,14,15,417.5,160.5,1.7,19.5,367.0,318.24,245.17
2016,11,8,14,30,191.0,195.0,1.5,19.0,282.0,225.91,174.59
2016,11,8,14,45,180.5,180.5,1.3,18.5,257.0,195.69,149.79
2016,11,8,15,0,170.0,166.0,1.1,18.0,232.0,166.87,125.95
2016,11,8,15,15,163.5,147.0,1.1,17.0,204.5,137.02,101.8
2016,11,8,15,30,157.0,128.0,1.1,16.0,177.0,108.45,79.68
2016,11,8,15,45,142.5,109.0,1.15,15.5,148.0,80.93,60.8
2016,11,8,16,0,128.0,90.0,1.2,15.0,119.0,63.81,51.0
2016,11,8,16,15,107.5,70.0,1.25,14.5,90.5,50.35,38.84
2016,11,8,16,30,87.0,50.0,1.3,14.0,62.0,36.62,26.21
2016,11,8,16,45,43.5,32.0,1.4,13.5,38.0,23.79,13.27
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,11.02,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,5.51,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,43.5,21.0,1.85,9.5,26.0,69.17,29.98
2016,11,9,7,30,87.0,42.0,2.0,10.0,52.0,145.52,116.56
2016,11,9,7,45,122.5,62.0,2.15,10.5,83.0,220.78,183.95
2016,11,9,8,0,158.0,82.0,2.3,11.0,114.0,279.77,235.81
2016,11,9,8,15,182.5,101.0,2.5,11.5,147.0,327.55,276.74
2016,11,9,8,30,207.0,120.0,2.7,12.0,180.0,375.55,316.57
2016,11,9,8,45,248.0,130.5,2.9,12.5,213.5,426.65,358.48
2016,11,9,9,0,289.0,141.0,3.1,13.0,247.0,478.83,400.16
2016,11,9,9,15,367.0,144.5,3.35,13.5,294.0,582.65,481.89
2016,11,9,9,30,445.0,148.0,3.6,14.0,341.0,664.2,544.52
2016,11,9,9,45,615.0,124.0,3.9,14.5,413.5,813.76,656.18
2016,11,9,10,0,785.0,100.0,4.2,15.0,486.0,951.19,754.3
2016,11,9,10,15,651.0,139.5,4.35,15.0,471.5,857.2,684.74
2016,11,9,10,30,517.0,179.0,4.5,15.0,457.0,750.32,605.39
2016,11,9,10,45,528.0,184.5,4.7,15.5,477.5,755.72,609.0
2016,11,9,11,0,539.0,190.0,4.9,16.0,498.0,758.3,609.85
2016,11,9,11,15,284.5,212.5,5.0,16.0,375.5,506.36,411.66
2016,11,9,11,30,30.0,235.0,5.1,16.0,253.0,247.89,199.04
2016,11,9,11,45,136.0,255.5,5.25,16.0,337.5,378.5,307.44
2016,11,9,12,0,242.0,276.0,5.4,16.0,422.0,480.82,390.27
2016,11,9,12,15,574.0,182.0,5.4,16.0,525.0,673.46,545.98
2016,11,9,12,30,906.0,88.0,5.4,16.0,628.0,798.98,642.96
2016,11,9,12,45,910.0,84.5,5.4,16.0,618.0,756.63,610.77
2016,11,9,13,0,914.0,81.0,5.4,16.0,608.0,711.37,575.29
2016,11,9,13,15,906.5,80.0,5.35,15.5,589.0,658.74,533.52
2016,11,9,13,30,899.0,79.0,5.3,15.0,570.0,604.58,489.42
2016,11,9,13,45,891.5,76.0,5.25,15.0,544.0,547.18,440.61
2016,11,9,14,0,884.0,73.0,5.2,15.0,518.0,488.81,389.67
2016,11,9,14,15,868.0,71.5,5.15,15.0,484.5,427.68,335.2
2016,11,9,14,30,852.0,70.0,5.1,15.0,451.0,366.8,279.7
2016,11,9,14,45,829.5,67.5,5.1,15.0,412.0,303.29,221.54
2016,11,9,15,0,807.0,65.0,5.1,15.0,373.0,241.66,165.31
2016,11,9,15,15,775.0,61.5,4.95,14.5,329.5,179.8,112.02
2016,11,9,15,30,743.0,58.0,4.8,14.0,286.0,121.58,68.04
2016,11,9,15,45,692.5,54.0,4.7,13.5,239.5,66.21,39.53
2016,11,9,16,0,642.0,50.0,4.6,13.0,193.0,45.62,35.22
2016,11,9,16,15,565.5,43.0,4.3,12.5,147.0,36.11,26.49
