Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,12,30,947.0,69.0,2.2,3.0,555.0,822.88,675.71
2016,12,10,12,45,944.0,68.0,2.2,3.5,546.5,779.87,642.95
2016,12,10,13,0,941.0,67.0,2.2,4.0,538.0,734.39,608.19
2016,12,10,13,15,934.0,66.5,2.15,4.0,521.5,684.6,567.87
2016,12,10,13,30,927.0,66.0,2.1,4.0,505.0,633.08,525.24
2016,12,10,13,45,918.5,64.0,2.05,4.0,481.5,577.62,478.4
2016,12,10,14,0,910.0,62.0,2.0,4.0,458.0,521.12,429.33
2016,12,10,14,15,893.5,60.5,1.85,4.0,427.5,460.81,375.39
2016,12,10,14,30,877.0,59.0,1.7,4.0,397.0,400.81,320.31
2016,12,10,14,45,856.0,56.0,1.6,4.0,361.0,338.44,262.3
2016,12,10,15,0,835.0,53.0,1.5,4.0,325.0,277.47,204.8
2016,12,10,15,15,801.5,50.0,1.3,3.5,284.5,214.47,146.87
2016,12,10,15,30,768.0,47.0,1.1,3.0,244.0,155.52,95.37
2016,12,10,15,45,715.5,43.0,0.9,2.5,200.5,97.86,52.67
2016,12,10,16,0,663.0,39.0,0.7,2.0,157.0,46.52,28.1
2016,12,10,16,15,576.5,32.5,0.7,1.5,114.5,30.21,21.93
2016,12,10,16,30,490.0,26.0,0.7,1.0,72.0,24.03,15.05
2016,12,10,16,45,245.0,13.0,0.7,1.0,36.0,11.62,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,11,7,45,235.0,15.0,0.95,-1.5,39.5,254.72,106.44
2016,12,11,8,0,470.0,30.0,1.1,-1.0,79.0,487.17,396.46
2016,12,11,8,15,552.5,36.5,1.15,-0.5,121.0,582.68,486.4
2016,12,11,8,30,635.0,43.0,1.2,0.0,163.0,679.44,567.24
2016,12,11,8,45,686.0,47.5,1.25,0.0,205.5,745.21,621.06
2016,12,11,9,0,737.0,52.0,1.3,0.0,248.0,809.78,671.53
2016,12,11,9,15,770.0,55.5,1.55,1.0,287.0,854.0,705.12
2016,12,11,9,30,803.0,59.0,1.8,2.0,326.0,895.69,735.69
2016,12,11,9,45,825.0,61.0,2.1,3.0,361.0,921.65,754.35
2016,12,11,10,0,847.0,63.0,2.4,4.0,396.0,944.31,770.11
2016,12,11,10,15,862.0,65.0,2.45,4.0,424.5,945.38,769.96
2016,12,11,10,30,877.0,67.0,2.5,4.0,453.0,954.02,775.6
2016,12,11,10,45,786.5,86.0,2.55,4.5,445.0,890.75,727.28
2016,12,11,11,0,696.0,105.0,2.6,5.0,437.0,820.76,674.21
2016,12,11,11,15,582.0,141.5,2.65,5.0,424.5,739.91,613.35
2016,12,11,11,30,468.0,178.0,2.7,5.0,412.0,652.47,544.24
2016,12,11,11,45,379.0,199.0,2.75,5.5,390.5,560.52,469.72
2016,12,11,12,0,290.0,220.0,2.8,6.0,369.0,493.59,413.51
2016,12,11,12,15,248.0,225.5,2.85,6.0,352.5,451.14,378.44
2016,12,11,12,30,206.0,231.0,2.9,6.0,336.0,393.6,330.94
2016,12,11,12,45,129.0,220.5,2.95,6.5,286.5,313.72,263.25
2016,12,11,13,0,52.0,210.0,3.0,7.0,237.0,226.28,188.66
2016,12,11,13,15,36.0,194.5,2.95,7.0,213.0,195.89,163.03
2016,12,11,13,30,20.0,179.0,2.9,7.0,189.0,157.86,130.7
2016,12,11,13,45,18.0,171.0,2.9,7.0,179.5,148.05,122.47
2016,12,11,14,0,16.0,163.0,2.9,7.0,170.0,138.59,114.46
2016,12,11,14,15,14.0,152.5,2.7,6.5,158.5,127.32,105.07
2016,12,11,14,30,12.0,142.0,2.5,6.0,147.0,116.43,95.95
2016,12,11,14,45,9.0,129.5,2.35,6.0,133.0,103.96,85.26
2016,12,11,15,0,6.0,117.0,2.2,6.0,119.0,92.0,75.0
2016,12,11,15,15,3.0,102.5,1.95,5.0,103.5,79.02,64.04
2016,12,11,15,30,0.0,88.0,1.7,4.0,88.0,66.61,53.44
2016,12,11,15,45,0.0,71.5,1.45,3.5,71.5,53.63,41.91
2016,12,11,16,0,0.0,55.0,1.2,3.0,55.0,41.0,30.54
2016,12,11,16,15,0.0,39.5,1.25,2.5,39.5,29.68,21.34
2016,12,11,16,30,0.0,24.0,1.3,2.0,24.0,18.33,10.1
2016,12,11,16,45,0.0,12.0,1.4,2.0,12.0,9.13,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,3.2,5.5,4.0,3.02,0.0
2016,12,12,8,0,0.0,8.0,3.2,6.0,8.0,6.06,0.0
2016,12,12,8,15,0.0,12.5,3.1,6.0,12.5,9.48,2.53
2016,12,12,8,30,0.0,17.0,3.0,6.0,17.0,12.91,5.67
2016,12,12,8,45,0.0,22.5,2.9,6.0,22.5,17.11,9.46
2016,12,12,9,0,0.0,28.0,2.8,6.0,28.0,21.33,13.25
2016,12,12,9,15,0.0,32.5,2.75,6.0,32.5,24.78,16.32
2016,12,12,9,30,0.0,37.0,2.7,6.0,37.0,28.24,19.37
2016,12,12,9,45,0.0,41.5,2.65,6.5,41.5,31.7,22.35
2016,12,12,10,0,0.0,46.0,2.6,7.0,46.0,35.17,25.31
2016,12,12,10,15,0.0,66.0,2.6,7.5,66.0,50.61,38.67
2016,12,12,10,30,0.0,86.0,2.6,8.0,86.0,66.89,52.62
2016,12,12,10,45,3.0,125.0,2.65,8.5,126.5,105.89,86.04
2016,12,12,11,0,6.0,164.0,2.7,9.0,167.0,146.8,120.52
2016,12,12,11,15,17.5,180.5,2.75,9.5,189.5,172.66,142.29
2016,12,12,11,30,29.0,197.0,2.8,10.0,212.0,216.92,179.07
2016,12,12,11,45,29.5,200.5,2.85,10.5,216.0,217.68,179.13
2016,12,12,12,0,30.0,204.0,2.9,11.0,220.0,218.48,179.36
2016,12,12,12,15,61.0,216.5,2.95,11.5,248.0,254.01,209.11
2016,12,12,12,30,92.0,229.0,3.0,12.0,276.0,287.01,236.22
2016,12,12,12,45,238.5,212.5,3.15,12.5,331.5,402.03,331.39
2016,12,12,13,0,385.0,196.0,3.3,13.0,387.0,471.48,387.51
2016,12,12,13,15,446.5,176.0,3.25,13.0,391.5,483.72,396.44
2016,12,12,13,30,508.0,156.0,3.2,13.0,396.0,474.75,388.55
2016,12,12,13,45,447.5,159.5,3.15,13.5,363.5,414.26,337.76
2016,12,12,14,0,387.0,163.0,3.1,14.0,331.0,358.62,290.81
2016,12,12,14,15,378.5,152.5,2.9,14.0,307.5,319.14,256.86
2016,12,12,14,30,370.0,142.0,2.7,14.0,284.0,280.27,222.77
2016,12,12,14,45,356.5,132.0,2.55,14.0,258.5,240.9,187.95
2016,12,12,15,0,343.0,122.0,2.4,14.0,233.0,197.87,149.91
2016,12,12,15,15,330.5,107.5,2.05,13.0,204.0,163.18,119.4
2016,12,12,15,30,318.0,93.0,1.7,12.0,175.0,125.1,87.03
2016,12,12,15,45,296.5,78.5,1.4,11.5,144.0,88.03,58.25
2016,12,12,16,0,275.0,64.0,1.1,11.0,113.0,53.91,36.7
2016,12,12,16,15,232.0,48.5,1.15,10.0,82.0,36.25,26.43
2016,12,12,16,30,189.0,33.0,1.2,9.0,51.0,24.94,15.29
2016,12,12,16,45,94.5,16.5,1.25,8.5,25.5,12.56,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,2.5,17.0,1.65,3.5,17.0,15.29,0.0
2016,12,13,8,0,5.0,34.0,1.8,4.0,34.0,39.37,27.05
2016,12,13,8,15,16.0,51.0,1.8,4.5,53.5,77.95,62.33
2016,12,13,8,30,27.0,68.0,1.8,5.0,73.0,106.94,88.78
2016,12,13,8,45,32.5,84.5,1.8,5.5,92.0,129.51,109.05
2016,12,13,9,0,38.0,101.0,1.8,6.0,111.0,151.9,128.71
2016,12,13,9,15,43.0,116.0,1.8,6.5,129.0,171.27,145.33
2016,12,13,9,30,48.0,131.0,1.8,7.0,147.0,190.7,161.64
2016,12,13,9,45,24.0,95.0,1.8,8.0,103.0,113.26,93.95
2016,12,13,10,0,0.0,59.0,1.8,9.0,59.0,45.19,33.76
2016,12,13,10,15,0.5,102.5,1.85,9.0,102.5,83.68,67.0
2016,12,13,10,30,1.0,146.0,1.9,9.0,146.0,127.43,104.16
2016,12,13,10,45,2.0,152.5,2.0,9.5,153.5,133.1,108.56
2016,12,13,11,0,3.0,159.0,2.1,10.0,161.0,138.89,113.14
2016,12,13,11,15,1.5,146.5,2.0,10.0,147.5,123.4,99.89
2016,12,13,11,30,0.0,134.0,1.9,10.0,134.0,109.13,87.72
2016,12,13,11,45,21.0,172.5,1.8,10.0,183.5,163.73,134.35
2016,12,13,12,0,42.0,211.0,1.7,10.0,233.0,236.78,195.02
2016,12,13,12,15,58.5,217.5,1.6,10.0,248.0,253.36,208.58
2016,12,13,12,30,75.0,224.0,1.5,10.0,263.0,268.58,221.09
2016,12,13,12,45,195.5,216.0,1.45,10.0,314.5,358.56,296.05
2016,12,13,13,0,316.0,208.0,1.4,10.0,366.0,436.83,358.64
2016,12,13,13,15,292.5,204.5,1.4,9.5,347.5,399.2,328.04
2016,12,13,13,30,269.0,201.0,1.4,9.0,329.0,363.12,299.08
2016,12,13,13,45,164.5,191.5,1.4,9.0,269.0,267.51,220.56
2016,12,13,14,0,60.0,182.0,1.4,9.0,209.0,185.76,152.61
2016,12,13,14,15,30.0,112.0,1.35,8.5,125.5,105.12,85.07
2016,12,13,14,30,0.0,42.0,1.3,8.0,42.0,32.09,22.49
2016,12,13,14,45,0.0,38.0,1.3,8.0,38.0,29.01,19.88
2016,12,13,15,0,0.0,34.0,1.3,8.0,34.0,25.93,17.21
2016,12,13,15,15,0.0,29.5,1.15,7.5,29.5,22.48,14.21
2016,12,13,15,30,0.0,25.0,1.0,7.0,25.0,19.03,11.19
2016,12,13,15,45,0.0,20.0,0.85,7.0,20.0,15.2,7.76
2016,12,13,16,0,0.0,15.0,0.7,7.0,15.0,11.39,4.32
2016,12,13,16,15,0.0,10.5,0.65,7.0,10.5,7.96,1.51
2016,12,13,16,30,0.0,6.0,0.6,7.0,6.0,4.54,0.0
2016,12,13,16,45,0.0,3.0,0.55,7.0,3.0,2.27,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,69.0,17.5,1.75,1.5,24.5,96.5,12.96
2016,12,14,8,0,138.0,35.0,1.9,2.0,49.0,198.69,161.06
2016,12,14,8,15,169.0,52.0,1.95,2.5,77.0,250.96,214.63
2016,12,14,8,30,200.0,69.0,2.0,3.0,105.0,303.14,262.44
2016,12,14,8,45,223.0,84.5,2.15,3.5,134.0,345.3,300.04
2016,12,14,9,0,246.0,100.0,2.3,4.0,163.0,387.41,336.29
2016,12,14,9,15,262.5,113.0,2.4,4.5,190.0,418.93,362.46
2016,12,14,9,30,279.0,126.0,2.5,5.0,217.0,449.91,387.44
2016,12,14,9,45,216.5,145.5,2.6,5.5,221.0,412.15,353.15
2016,12,14,10,0,154.0,165.0,2.7,6.0,225.0,350.54,299.5
2016,12,14,10,15,189.5,176.0,2.6,6.0,255.0,393.44,335.52
2016,12,14,10,30,225.0,187.0,2.5,6.0,285.0,435.37,369.65
2016,12,14,10,45,272.0,190.5,2.45,6.5,315.0,499.19,420.17
2016,12,14,11,0,319.0,194.0,2.4,7.0,345.0,538.8,450.7
2016,12,14,11,15,352.5,194.5,2.25,7.0,366.0,559.6,466.31
2016,12,14,11,30,386.0,195.0,2.1,7.0,387.0,577.92,479.86
2016,12,14,11,45,425.0,189.5,2.0,7.5,404.0,611.75,504.25
2016,12,14,12,0,464.0,184.0,1.9,8.0,421.0,621.51,510.15
2016,12,14,12,15,388.0,200.0,1.75,8.0,398.0,537.9,443.08
2016,12,14,12,30,312.0,216.0,1.6,8.0,375.0,477.95,394.04
2016,12,14,12,45,233.5,220.5,1.5,8.0,338.5,391.84,324.31
2016,12,14,13,0,155.0,225.0,1.4,8.0,302.0,328.59,271.88
2016,12,14,13,15,152.5,218.0,1.3,8.0,292.0,309.11,255.95
2016,12,14,13,30,150.0,211.0,1.2,8.0,282.0,289.81,239.79
2016,12,14,13,45,75.0,176.5,1.1,8.0,212.0,193.69,159.81
2016,12,14,14,0,0.0,142.0,1.0,8.0,142.0,112.77,91.57
2016,12,14,14,15,19.5,148.0,0.9,7.5,155.5,126.16,103.42
2016,12,14,14,30,39.0,154.0,0.8,7.0,169.0,142.68,117.31
2016,12,14,14,45,35.5,140.5,0.7,7.0,153.5,126.13,103.0
2016,12,14,15,0,32.0,127.0,0.6,7.0,138.0,110.3,89.37
2016,12,14,15,15,27.5,112.0,0.45,7.0,120.5,93.76,75.12
2016,12,14,15,30,23.0,97.0,0.3,7.0,103.0,78.1,61.64
2016,12,14,15,45,16.0,80.5,0.2,7.0,84.5,61.5,47.51
2016,12,14,16,0,9.0,64.0,0.1,7.0,66.0,47.33,35.45
2016,12,14,16,15,4.5,47.0,0.25,6.5,48.0,34.69,25.54
2016,12,14,16,30,0.0,30.0,0.4,6.0,30.0,22.51,13.59
2016,12,14,16,45,0.0,15.0,0.55,6.0,15.0,11.44,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,264.0,13.5,3.8,-1.5,39.0,266.5,18.81
2016,12,15,8,0,528.0,27.0,4.3,-1.0,78.0,532.69,431.74
2016,12,15,8,15,614.5,33.0,4.45,-0.5,122.0,631.84,537.73
2016,12,15,8,30,701.0,39.0,4.6,0.0,166.0,732.66,627.7
2016,12,15,8,45,751.0,43.5,4.85,0.0,210.0,798.58,686.79
2016,12,15,9,0,801.0,48.0,5.1,0.0,254.0,863.31,742.36
2016,12,15,9,15,833.5,51.0,5.1,0.0,295.0,907.33,777.84
2016,12,15,9,30,866.0,54.0,5.1,0.0,336.0,938.09,801.6
2016,12,15,9,45,783.5,65.5,5.15,0.5,341.5,886.36,758.86
2016,12,15,10,0,701.0,77.0,5.2,1.0,347.0,826.26,709.4
2016,12,15,10,15,823.0,68.0,5.15,1.0,408.0,922.72,784.51
2016,12,15,10,30,945.0,59.0,5.1,1.0,469.0,1009.16,849.12
2016,12,15,10,45,956.0,59.5,5.05,1.5,492.0,1008.13,844.58
2016,12,15,11,0,967.0,60.0,5.0,2.0,515.0,1003.19,837.82
2016,12,15,11,15,809.0,92.5,4.95,2.0,481.5,889.01,748.97
2016,12,15,11,30,651.0,125.0,4.9,2.0,448.0,769.65,655.03
2016,12,15,11,45,817.0,93.5,4.9,2.0,505.0,852.62,720.74
2016,12,15,12,0,983.0,62.0,4.9,2.0,562.0,919.03,771.47
2016,12,15,12,15,982.0,62.0,4.85,2.0,561.5,884.13,743.61
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,846.09,714.0
2016,12,15,12,45,976.0,62.0,4.8,2.0,552.5,802.13,680.0
2016,12,15,13,0,971.0,62.0,4.8,2.0,544.0,755.69,643.86
2016,12,15,13,15,963.5,61.0,4.7,2.0,527.5,704.21,600.79
2016,12,15,13,30,956.0,60.0,4.6,2.0,511.0,650.96,554.77
2016,12,15,13,45,944.5,59.0,4.6,2.0,487.0,593.98,504.98
2016,12,15,14,0,933.0,58.0,4.6,2.0,463.0,536.12,453.1
2016,12,15,14,15,917.0,56.5,4.5,1.5,432.5,475.13,397.65
2016,12,15,14,30,901.0,55.0,4.4,1.0,402.0,414.3,340.72
2016,12,15,14,45,875.5,54.0,4.35,1.0,366.0,351.24,280.25
2016,12,15,15,0,850.0,53.0,4.3,1.0,330.0,289.93,220.69
2016,12,15,15,15,816.5,50.0,4.1,0.5,289.5,226.06,160.09
2016,12,15,15,30,783.0,47.0,3.9,0.0,249.0,166.05,105.63
2016,12,15,15,45,725.0,43.5,3.7,0.0,205.0,107.02,59.44
2016,12,15,16,0,667.0,40.0,3.5,0.0,161.0,54.91,30.96
2016,12,15,16,15,578.5,34.0,3.2,-0.5,118.0,31.54,23.32
2016,12,15,16,30,490.0,28.0,2.9,-1.0,75.0,25.84,16.94
2016,12,15,16,45,245.0,14.0,2.6,-1.5,37.5,12.51,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,103.5,16.5,1.55,-5.0,26.0,137.51,0.0
2016,12,16,8,0,207.0,33.0,1.6,-5.0,52.0,275.78,226.33
2016,12,16,8,15,252.5,48.0,1.6,-4.5,84.0,338.37,294.59
2016,12,16,8,30,298.0,63.0,1.6,-4.0,116.0,402.84,354.23
2016,12,16,8,45,327.5,76.0,1.6,-4.0,148.0,450.4,397.25
2016,12,16,9,0,357.0,89.0,1.6,-4.0,180.0,497.89,438.38
2016,12,16,9,15,386.0,98.0,1.55,-3.5,210.5,538.82,471.47
2016,12,16,9,30,415.0,107.0,1.5,-3.0,241.0,578.91,502.63
2016,12,16,9,45,434.0,116.5,1.45,-2.5,270.5,608.58,524.41
2016,12,16,10,0,453.0,126.0,1.4,-2.0,300.0,636.44,544.21
2016,12,16,10,15,250.5,152.0,1.3,-1.5,249.5,443.04,381.92
2016,12,16,10,30,48.0,178.0,1.2,-1.0,199.0,230.95,197.94
2016,12,16,10,45,24.0,146.0,1.2,-1.0,156.5,163.18,139.57
2016,12,16,11,0,0.0,114.0,1.2,-1.0,114.0,91.79,76.16
2016,12,16,11,15,0.0,127.5,1.2,-0.5,127.5,103.83,86.65
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,115.91,96.92
2016,12,16,11,45,5.0,161.0,1.25,0.0,163.5,138.68,116.82
2016,12,16,12,0,10.0,181.0,1.3,0.0,186.0,161.3,136.41
2016,12,16,12,15,12.0,183.5,1.3,0.0,189.5,163.96,138.64
2016,12,16,12,30,14.0,186.0,1.3,0.0,193.0,166.53,140.88
2016,12,16,12,45,7.0,157.0,1.35,0.0,160.5,132.94,111.73
2016,12,16,13,0,0.0,128.0,1.4,0.0,128.0,101.63,84.41
2016,12,16,13,15,0.0,82.0,1.45,0.0,82.0,63.03,50.58
2016,12,16,13,30,0.0,36.0,1.5,0.0,36.0,27.52,19.06
2016,12,16,13,45,0.0,38.5,1.55,0.0,38.5,29.43,20.82
2016,12,16,14,0,0.0,41.0,1.6,0.0,41.0,31.34,22.57
2016,12,16,14,15,0.0,26.5,1.65,0.0,26.5,20.21,12.59
2016,12,16,14,30,0.0,12.0,1.7,0.0,12.0,9.13,2.61
2016,12,16,14,45,0.0,11.0,1.75,0.0,11.0,8.36,1.92
2016,12,16,15,0,0.0,10.0,1.8,0.0,10.0,7.6,1.23
2016,12,16,15,15,0.0,8.5,1.65,0.0,8.5,6.45,0.2
2016,12,16,15,30,0.0,7.0,1.5,0.0,7.0,5.31,0.0
2016,12,16,15,45,0.0,5.5,1.4,-0.5,5.5,4.17,0.0
2016,12,16,16,0,0.0,4.0,1.3,-1.0,4.0,3.03,0.0
2016,12,16,16,15,0.0,3.0,1.2,-1.0,3.0,2.27,0.0
2016,12,16,16,30,0.0,2.0,1.1,-1.0,2.0,1.51,0.0
2016,12,16,16,45,0.0,1.0,1.05,-1.5,1.0,0.75,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,100.0,18.0,3.4,-1.0,27.5,137.58,0.0
2016,12,17,8,0,200.0,36.0,3.5,-1.0,55.0,276.36,223.08
2016,12,17,8,15,285.0,49.0,3.6,-0.5,91.0,369.05,319.12
2016,12,17,8,30,370.0,62.0,3.7,0.0,127.0,466.85,407.24
2016,12,17,8,45,432.0,70.5,3.8,0.0,166.0,539.43,471.64
2016,12,17,9,0,494.0,79.0,3.9,0.0,205.0,617.64,538.57
2016,12,17,9,15,534.5,85.5,3.95,0.0,241.5,670.86,582.75
2016,12,17,9,30,575.0,92.0,4.0,0.0,278.0,722.16,624.2
2016,12,17,9,45,625.5,91.0,4.05,0.0,313.0,772.36,663.78
2016,12,17,10,0,676.0,90.0,4.1,0.0,348.0,819.34,700.06
2016,12,17,10,15,358.0,132.5,4.1,0.0,270.0,547.36,476.99
2016,12,17,10,30,40.0,175.0,4.1,0.0,192.0,219.45,189.2
2016,12,17,10,45,40.0,184.0,4.1,0.5,202.5,225.77,194.66
2016,12,17,11,0,40.0,193.0,4.1,1.0,213.0,232.13,199.45
2016,12,17,11,15,24.5,183.0,4.1,1.0,195.5,182.48,155.77
2016,12,17,11,30,9.0,173.0,4.1,1.0,178.0,155.68,131.78
2016,12,17,11,45,41.5,198.0,4.1,1.5,219.5,226.31,193.63
2016,12,17,12,0,74.0,223.0,4.1,2.0,261.0,278.67,238.61
2016,12,17,12,15,73.0,223.5,4.1,2.0,261.0,272.91,233.35
2016,12,17,12,30,72.0,224.0,4.1,2.0,261.0,267.24,228.36
2016,12,17,12,45,57.5,214.5,4.1,2.5,243.5,240.78,204.99
2016,12,17,13,0,43.0,205.0,4.1,3.0,226.0,216.04,183.17
2016,12,17,13,15,69.5,206.5,4.05,3.0,240.0,231.02,196.52
2016,12,17,13,30,96.0,208.0,4.0,3.0,254.0,243.35,207.23
2016,12,17,13,45,48.0,165.0,3.95,3.5,188.0,168.37,141.99
2016,12,17,14,0,0.0,122.0,3.9,4.0,122.0,95.92,78.73
2016,12,17,14,15,323.0,109.5,3.8,4.0,234.0,259.28,218.47
2016,12,17,14,30,646.0,97.0,3.7,4.0,346.0,358.58,294.49
2016,12,17,14,45,624.5,91.0,3.6,4.5,314.0,304.57,243.26
2016,12,17,15,0,603.0,85.0,3.5,5.0,282.0,252.45,193.88
2016,12,17,15,15,563.0,79.5,3.15,4.5,245.5,198.84,144.96
2016,12,17,15,30,523.0,74.0,2.8,4.0,209.0,149.74,101.83
2016,12,17,15,45,460.0,66.5,2.5,3.5,170.5,101.54,64.46
2016,12,17,16,0,397.0,59.0,2.2,3.0,132.0,58.4,37.61
2016,12,17,16,15,312.5,47.5,2.05,2.5,95.5,36.04,27.16
2016,12,17,16,30,228.0,36.0,1.9,2.0,59.0,27.27,18.1
2016,12,17,16,45,114.0,18.0,1.8,2.0,29.5,13.72,0.0
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,1.5,15.0,4.5,11.5,15.5,12.7,0.0
2016,12,18,8,0,3.0,30.0,4.6,12.0,31.0,32.62,19.77
2016,12,18,8,15,19.0,47.0,4.6,12.0,51.0,75.57,58.36
2016,12,18,8,30,35.0,64.0,4.6,12.0,71.0,109.53,88.93
2016,12,18,8,45,43.5,81.5,4.6,12.5,91.5,137.1,113.29
2016,12,18,9,0,52.0,99.0,4.6,13.0,112.0,164.28,136.85
2016,12,18,9,15,57.0,114.5,4.65,13.5,131.5,184.53,153.99
2016,12,18,9,30,62.0,130.0,4.7,14.0,151.0,204.76,170.75
2016,12,18,9,45,64.0,144.0,4.8,15.0,167.5,219.68,182.34
2016,12,18,10,0,66.0,158.0,4.9,16.0,184.0,234.54,193.65
2016,12,18,10,15,67.0,170.5,4.8,16.5,198.5,246.15,202.37
2016,12,18,10,30,68.0,183.0,4.7,17.0,213.0,257.64,210.89
2016,12,18,10,45,34.0,146.0,4.6,17.5,161.0,173.04,139.86
2016,12,18,11,0,0.0,109.0,4.5,18.0,109.0,87.19,67.23
2016,12,18,11,15,0.0,113.0,4.35,18.0,113.0,90.36,69.83
2016,12,18,11,30,0.0,117.0,4.2,18.0,117.0,93.56,72.41
2016,12,18,11,45,0.0,62.5,4.1,18.0,62.5,47.94,34.5
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.1,0.0
2016,12,18,12,15,0.0,31.0,4.05,17.5,31.0,23.7,14.29
2016,12,18,12,30,0.0,54.0,4.1,17.0,54.0,41.39,29.17
2016,12,18,12,45,0.0,36.5,4.15,16.5,36.5,27.92,17.91
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,14.5,6.63
2016,12,18,13,15,0.0,20.0,4.05,15.0,20.0,15.26,7.33
2016,12,18,13,30,0.0,21.0,3.9,14.0,21.0,16.02,8.04
2016,12,18,13,45,0.0,63.0,3.8,13.5,63.0,48.31,35.65
2016,12,18,14,0,0.0,105.0,3.7,13.0,105.0,81.81,64.25
2016,12,18,14,15,0.0,97.5,3.4,12.5,97.5,75.64,59.21
2016,12,18,14,30,0.0,90.0,3.1,12.0,90.0,69.56,54.23
2016,12,18,14,45,0.0,82.0,2.85,12.0,82.0,63.16,48.85
2016,12,18,15,0,0.0,74.0,2.6,12.0,74.0,56.84,43.49
2016,12,18,15,15,0.0,64.0,2.2,11.5,64.0,49.06,36.89
2016,12,18,15,30,0.0,54.0,1.8,11.0,54.0,41.36,30.28
2016,12,18,15,45,0.0,44.5,1.4,10.5,44.5,34.03,23.91
2016,12,18,16,0,0.0,35.0,1.0,10.0,35.0,26.72,17.47
2016,12,18,16,15,0.0,25.0,1.0,9.5,25.0,19.05,11.34
2016,12,18,16,30,0.0,15.0,1.0,9.0,15.0,11.4,4.09
2016,12,18,16,45,0.0,7.5,1.0,9.0,7.5,5.68,0.0
2016,12,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,11.0,3.55,1.0,11.0,8.37,0.0
2016,12,19,8,0,0.0,22.0,3.6,1.0,22.0,16.8,7.8
2016,12,19,8,15,0.0,38.0,3.7,1.0,38.0,33.46,23.48
2016,12,19,8,30,0.0,54.0,3.8,1.0,54.0,49.74,38.42
2016,12,19,8,45,0.0,71.5,3.9,1.0,71.5,67.42,54.53
2016,12,19,9,0,0.0,89.0,4.0,1.0,89.0,84.51,69.99
2016,12,19,9,15,6.0,103.0,3.95,1.0,105.0,102.3,86.2
2016,12,19,9,30,12.0,117.0,3.9,1.0,121.0,120.3,102.41
2016,12,19,9,45,47.5,138.5,3.85,1.0,156.0,195.67,170.1
2016,12,19,10,0,83.0,160.0,3.8,1.0,191.0,254.35,222.0
2016,12,19,10,15,90.0,173.0,3.75,1.0,209.5,272.37,237.11
2016,12,19,10,30,97.0,186.0,3.7,1.0,228.0,290.12,251.97
2016,12,19,10,45,96.5,195.5,3.65,1.5,239.0,295.56,255.54
2016,12,19,11,0,96.0,205.0,3.6,2.0,250.0,300.9,259.04
2016,12,19,11,15,93.5,214.0,3.5,2.0,259.0,303.55,260.64
2016,12,19,11,30,91.0,223.0,3.4,2.0,268.0,306.08,262.17
2016,12,19,11,45,45.5,185.5,3.35,2.5,208.0,215.83,183.61
2016,12,19,12,0,0.0,148.0,3.3,3.0,148.0,121.19,100.39
2016,12,19,12,15,52.0,188.0,3.2,3.0,214.5,216.62,184.29
2016,12,19,12,30,104.0,228.0,3.1,3.0,281.0,297.16,253.23
2016,12,19,12,45,81.0,219.5,3.05,3.5,260.5,264.01,223.88
2016,12,19,13,0,58.0,211.0,3.0,4.0,240.0,233.14,196.87
2016,12,19,13,15,47.0,200.5,2.9,4.0,223.5,210.49,177.46
2016,12,19,13,30,36.0,190.0,2.8,4.0,207.0,189.31,159.25
2016,12,19,13,45,396.5,142.0,2.75,4.5,315.0,375.57,318.44
2016,12,19,14,0,757.0,94.0,2.7,5.0,423.0,493.87,411.16
2016,12,19,14,15,739.0,91.0,2.6,5.0,395.0,437.93,360.61
2016,12,19,14,30,721.0,88.0,2.5,5.0,367.0,382.73,310.53
2016,12,19,14,45,698.5,83.5,2.45,5.0,334.5,325.62,257.99
2016,12,19,15,0,676.0,79.0,2.4,5.0,302.0,270.35,206.33
2016,12,19,15,15,639.5,74.0,2.15,4.5,264.5,213.62,154.36
2016,12,19,15,30,603.0,69.0,1.9,4.0,227.0,160.88,107.67
2016,12,19,15,45,554.5,61.5,1.65,3.5,187.5,109.1,66.63
2016,12,19,16,0,506.0,54.0,1.4,3.0,148.0,63.29,38.53
2016,12,19,16,15,419.5,44.5,1.3,2.5,108.5,36.62,27.74
2016,12,19,16,30,333.0,35.0,1.2,2.0,69.0,28.92,19.7
2016,12,19,16,45,166.5,17.5,1.15,1.5,34.5,14.15,0.74
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,34.0,233.96,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,68.0,471.77,368.27
2016,12,20,8,15,555.5,34.5,2.35,-1.5,111.0,577.48,486.22
2016,12,20,8,30,649.0,42.0,2.3,-1.0,154.0,685.51,579.95
2016,12,20,8,45,704.5,47.0,2.3,-0.5,197.5,757.13,639.55
2016,12,20,9,0,760.0,52.0,2.3,0.0,241.0,827.6,694.94
2016,12,20,9,15,414.5,90.5,2.1,0.0,196.0,555.62,479.56
2016,12,20,9,30,69.0,129.0,1.9,0.0,151.0,210.61,182.74
2016,12,20,9,45,472.5,96.5,1.75,0.5,273.5,619.18,533.3
2016,12,20,10,0,876.0,64.0,1.6,1.0,396.0,973.75,794.2
2016,12,20,10,15,557.5,122.5,1.45,1.5,340.0,729.73,605.08
2016,12,20,10,30,239.0,181.0,1.3,2.0,284.0,464.82,392.38
2016,12,20,10,45,584.5,126.0,1.15,2.5,394.0,754.06,622.46
2016,12,20,11,0,930.0,71.0,1.0,3.0,504.0,985.66,780.19
2016,12,20,11,15,937.0,71.5,0.8,3.5,520.5,974.01,761.82
2016,12,20,11,30,944.0,72.0,0.6,4.0,537.0,958.6,744.94
2016,12,20,11,45,947.0,72.5,0.4,4.5,546.0,935.91,723.42
2016,12,20,12,0,950.0,73.0,0.2,5.0,555.0,909.69,700.3
2016,12,20,12,15,950.5,73.0,0.35,5.0,555.5,877.37,681.7
2016,12,20,12,30,951.0,73.0,0.5,5.0,556.0,841.91,660.87
2016,12,20,12,45,944.5,74.0,0.65,5.5,548.5,799.36,633.43
2016,12,20,13,0,938.0,75.0,0.8,6.0,541.0,754.46,603.66
2016,12,20,13,15,669.0,127.0,0.9,6.0,454.0,595.94,483.94
2016,12,20,13,30,400.0,179.0,1.0,6.0,367.0,438.34,360.68
2016,12,20,13,45,375.5,174.0,1.15,6.0,344.5,382.88,317.32
2016,12,20,14,0,351.0,169.0,1.3,6.0,322.0,342.27,283.67
2016,12,20,14,15,616.0,117.5,1.35,6.0,365.0,408.01,333.62
2016,12,20,14,30,881.0,66.0,1.4,6.0,408.0,427.21,340.85
2016,12,20,14,45,861.5,63.0,1.5,6.0,373.0,364.34,283.53
2016,12,20,15,0,842.0,60.0,1.6,6.0,338.0,302.67,226.45
2016,12,20,15,15,809.0,56.5,1.4,5.5,297.0,238.99,167.99
2016,12,20,15,30,776.0,53.0,1.2,5.0,256.0,178.68,114.37
2016,12,20,15,45,727.0,48.5,1.05,4.5,212.5,119.48,67.69
2016,12,20,16,0,678.0,44.0,0.9,4.0,169.0,66.15,36.23
2016,12,20,16,15,593.0,37.0,0.95,3.0,125.5,34.26,25.57
2016,12,20,16,30,508.0,30.0,1.0,2.0,82.0,27.7,18.72
2016,12,20,16,45,254.0,15.0,1.05,1.5,41.0,13.41,0.99
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
