Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,226.5,12.5,1.1,-0.5,32.0,228.37,0.0
2016,12,21,8,0,453.0,25.0,1.2,0.0,64.0,463.29,352.95
2016,12,21,8,15,544.5,31.5,1.15,0.5,105.5,564.87,466.13
2016,12,21,8,30,636.0,38.0,1.1,1.0,147.0,669.09,553.84
2016,12,21,8,45,689.0,42.5,1.05,2.0,189.0,736.81,606.61
2016,12,21,9,0,742.0,47.0,1.0,3.0,231.0,803.7,655.26
2016,12,21,9,15,776.5,50.0,0.95,3.5,271.0,849.38,686.67
2016,12,21,9,30,811.0,53.0,0.9,4.0,311.0,892.7,714.85
2016,12,21,9,45,835.5,55.0,0.85,5.0,346.5,911.09,723.0
2016,12,21,10,0,860.0,57.0,0.8,6.0,382.0,937.06,736.17
2016,12,21,10,15,875.5,58.5,0.75,6.5,411.5,950.21,741.27
2016,12,21,10,30,891.0,60.0,0.7,7.0,441.0,959.86,744.06
2016,12,21,10,45,901.5,61.5,0.65,8.0,464.5,961.01,739.84
2016,12,21,11,0,912.0,63.0,0.6,9.0,488.0,958.42,733.36
2016,12,21,11,15,763.0,98.5,0.65,9.0,462.5,863.19,669.19
2016,12,21,11,30,614.0,134.0,0.7,9.0,437.0,749.39,591.34
2016,12,21,11,45,772.5,99.5,0.8,9.5,486.5,824.83,646.41
2016,12,21,12,0,931.0,65.0,0.9,10.0,536.0,884.56,686.97
2016,12,21,12,15,931.0,65.0,1.05,10.0,536.5,852.74,666.49
2016,12,21,12,30,931.0,65.0,1.2,10.0,537.0,817.87,644.7
2016,12,21,12,45,927.0,65.0,1.35,10.5,530.0,777.09,617.01
2016,12,21,13,0,923.0,65.0,1.5,11.0,523.0,733.87,587.0
2016,12,21,13,15,917.0,64.5,1.5,11.0,508.5,686.5,551.42
2016,12,21,13,30,911.0,64.0,1.5,11.0,494.0,637.28,512.75
2016,12,21,13,45,900.0,63.0,1.55,11.5,472.0,583.06,468.64
2016,12,21,14,0,889.0,62.0,1.6,12.0,450.0,527.98,422.56
2016,12,21,14,15,874.5,60.5,1.45,11.5,421.5,470.14,373.47
2016,12,21,14,30,860.0,59.0,1.3,11.0,393.0,412.33,322.91
2016,12,21,14,45,837.0,57.0,1.2,11.0,358.5,351.37,268.26
2016,12,21,15,0,814.0,55.0,1.1,11.0,324.0,291.66,213.77
2016,12,21,15,15,782.0,52.0,1.05,10.5,285.5,230.42,158.8
2016,12,21,15,30,750.0,49.0,1.0,10.0,247.0,172.42,108.16
2016,12,21,15,45,698.0,45.5,0.95,9.5,204.5,115.36,63.94
2016,12,21,16,0,646.0,42.0,0.9,9.0,162.0,64.47,34.18
2016,12,21,16,15,564.0,35.5,0.95,8.0,120.5,32.75,23.71
2016,12,21,16,30,482.0,29.0,1.0,7.0,79.0,26.67,17.47
2016,12,21,16,45,241.0,14.5,1.1,6.5,39.5,12.92,1.14
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.0,13.5,1.9,1.5,29.0,158.23,0.0
2016,12,22,8,0,360.0,27.0,2.1,2.0,58.0,398.46,303.17
2016,12,22,8,15,456.5,35.5,2.15,2.5,97.5,502.67,419.46
2016,12,22,8,30,553.0,44.0,2.2,3.0,137.0,610.91,513.4
2016,12,22,8,45,615.0,49.0,2.3,4.0,179.5,685.02,574.46
2016,12,22,9,0,677.0,54.0,2.4,5.0,222.0,750.76,625.95
2016,12,22,9,15,715.0,58.0,2.4,6.0,261.0,800.83,662.3
2016,12,22,9,30,753.0,62.0,2.4,7.0,300.0,848.63,695.24
2016,12,22,9,45,788.5,62.5,2.45,8.0,337.0,886.78,720.19
2016,12,22,10,0,824.0,63.0,2.5,9.0,374.0,921.74,742.11
2016,12,22,10,15,841.0,65.0,2.65,10.0,403.5,937.28,750.52
2016,12,22,10,30,858.0,67.0,2.8,11.0,433.0,949.25,756.41
2016,12,22,10,45,870.5,68.0,3.0,12.0,456.5,940.71,748.05
2016,12,22,11,0,883.0,69.0,3.2,13.0,480.0,939.69,745.27
2016,12,22,11,15,890.0,70.0,3.3,13.0,496.0,929.82,738.14
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,916.34,728.6
2016,12,22,11,45,899.0,71.5,3.55,13.5,520.5,894.19,711.89
2016,12,22,12,0,901.0,72.0,3.7,14.0,529.0,868.74,692.87
2016,12,22,12,15,901.5,72.5,3.7,14.0,530.0,838.84,671.08
2016,12,22,12,30,902.0,73.0,3.7,14.0,531.0,805.92,647.09
2016,12,22,12,45,899.0,72.5,3.7,14.5,524.0,766.32,616.94
2016,12,22,13,0,896.0,72.0,3.7,15.0,517.0,724.29,584.96
2016,12,22,13,15,890.5,71.0,3.7,15.0,503.0,677.8,548.68
2016,12,22,13,30,885.0,70.0,3.7,15.0,489.0,629.49,509.69
2016,12,22,13,45,875.0,69.0,3.7,15.0,467.5,577.03,466.48
2016,12,22,14,0,865.0,68.0,3.7,15.0,446.0,526.5,423.53
2016,12,22,14,15,850.5,66.5,3.6,14.5,418.5,468.99,374.46
2016,12,22,14,30,836.0,65.0,3.5,14.0,391.0,411.57,323.98
2016,12,22,14,45,818.5,62.0,3.4,14.0,357.5,351.99,269.93
2016,12,22,15,0,801.0,59.0,3.3,14.0,324.0,293.42,215.89
2016,12,22,15,15,770.0,55.5,3.1,13.0,286.0,232.57,161.13
2016,12,22,15,30,739.0,52.0,2.9,12.0,248.0,174.87,110.62
2016,12,22,15,45,697.5,47.0,2.7,11.5,206.5,118.11,65.84
2016,12,22,16,0,656.0,42.0,2.5,11.0,165.0,66.3,34.64
2016,12,22,16,15,575.5,35.5,2.55,10.0,123.0,32.83,23.55
2016,12,22,16,30,495.0,29.0,2.6,9.0,81.0,26.72,17.38
2016,12,22,16,45,247.5,14.5,2.7,8.5,40.5,12.93,1.58
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,16.0,14.5,1.9,-0.5,16.0,24.51,0.0
2016,12,23,8,0,32.0,29.0,2.1,0.0,32.0,79.96,57.54
2016,12,23,8,15,50.0,46.5,2.05,0.5,53.5,120.49,100.36
2016,12,23,8,30,68.0,64.0,2.0,1.0,75.0,158.57,136.07
2016,12,23,8,45,80.0,81.0,1.95,1.5,98.0,189.73,164.56
2016,12,23,9,0,92.0,98.0,1.9,2.0,121.0,220.66,192.06
2016,12,23,9,15,99.5,114.0,1.95,2.5,142.5,245.37,213.38
2016,12,23,9,30,107.0,130.0,2.0,3.0,164.0,269.8,233.94
2016,12,23,9,45,93.5,144.0,2.1,4.0,176.0,249.75,215.42
2016,12,23,10,0,80.0,158.0,2.2,5.0,188.0,249.41,213.52
2016,12,23,10,15,63.0,166.0,2.1,5.5,191.0,236.99,201.48
2016,12,23,10,30,46.0,174.0,2.0,6.0,194.0,225.06,189.93
2016,12,23,10,45,47.0,183.5,1.9,6.5,204.5,232.89,195.79
2016,12,23,11,0,48.0,193.0,1.8,7.0,215.0,240.7,201.51
2016,12,23,11,15,182.0,199.0,1.75,7.5,288.0,388.48,326.16
2016,12,23,11,30,316.0,205.0,1.7,8.0,361.0,530.44,439.25
2016,12,23,11,45,612.0,140.0,1.65,8.5,447.5,736.1,597.92
2016,12,23,12,0,908.0,75.0,1.6,9.0,534.0,879.46,697.59
2016,12,23,12,15,907.5,75.0,1.55,9.0,534.5,847.94,672.63
2016,12,23,12,30,907.0,75.0,1.5,9.0,535.0,813.45,647.76
2016,12,23,12,45,904.5,74.0,1.5,9.0,528.5,773.49,619.46
2016,12,23,13,0,902.0,73.0,1.5,9.0,522.0,731.06,589.19
2016,12,23,13,15,895.5,72.0,1.5,9.0,507.0,683.68,553.17
2016,12,23,13,30,889.0,71.0,1.5,9.0,492.0,634.56,514.38
2016,12,23,13,45,878.5,69.5,1.55,9.5,470.5,581.11,470.66
2016,12,23,14,0,868.0,68.0,1.6,10.0,449.0,526.78,424.98
2016,12,23,14,15,852.5,66.5,1.55,10.0,420.5,471.56,377.47
2016,12,23,14,30,837.0,65.0,1.5,10.0,392.0,413.64,326.48
2016,12,23,14,45,812.0,63.0,1.5,10.0,357.5,352.36,271.77
2016,12,23,15,0,787.0,61.0,1.5,10.0,323.0,292.91,217.55
2016,12,23,15,15,754.0,57.5,1.3,9.0,284.5,232.35,163.01
2016,12,23,15,30,721.0,54.0,1.1,8.0,246.0,175.17,112.79
2016,12,23,15,45,670.5,49.5,0.95,7.5,204.0,118.85,68.26
2016,12,23,16,0,620.0,45.0,0.8,7.0,162.0,68.58,37.5
2016,12,23,16,15,537.0,38.0,0.85,6.0,120.5,34.77,25.77
2016,12,23,16,30,454.0,31.0,0.9,5.0,79.0,26.04,17.22
2016,12,23,16,45,227.0,22.0,1.0,4.0,46.0,18.04,5.29
2016,12,23,17,0,0.0,13.0,1.1,3.0,13.0,10.23,0.0
2016,12,23,17,15,0.0,6.5,1.15,3.0,6.5,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,9.5,2.35,5.5,9.5,7.47,0.0
2016,12,24,8,0,0.0,19.0,2.5,6.0,19.0,14.49,5.28
2016,12,24,8,15,0.0,34.5,2.45,6.0,34.5,29.19,19.23
2016,12,24,8,30,0.0,50.0,2.4,6.0,50.0,44.94,33.45
2016,12,24,8,45,0.0,67.5,2.35,6.5,67.5,62.77,49.31
2016,12,24,9,0,0.0,85.0,2.3,7.0,85.0,79.99,64.46
2016,12,24,9,15,5.0,100.0,2.3,7.0,101.5,98.26,80.69
2016,12,24,9,30,10.0,115.0,2.3,7.0,118.0,116.6,96.78
2016,12,24,9,45,6.0,123.0,2.35,7.5,125.0,117.51,97.05
2016,12,24,10,0,2.0,131.0,2.4,8.0,132.0,118.92,97.74
2016,12,24,10,15,24.0,152.5,2.55,8.0,163.0,161.74,135.18
2016,12,24,10,30,46.0,174.0,2.7,8.0,194.0,225.18,189.28
2016,12,24,10,45,80.5,190.5,2.85,8.5,227.0,274.45,230.88
2016,12,24,11,0,115.0,207.0,3.0,9.0,260.0,343.6,287.81
2016,12,24,11,15,57.5,119.0,3.1,9.5,145.5,160.54,133.91
2016,12,24,11,30,0.0,31.0,3.2,10.0,31.0,23.69,14.82
2016,12,24,11,45,0.0,86.0,3.3,10.5,86.0,66.17,51.24
2016,12,24,12,0,0.0,141.0,3.4,11.0,141.0,114.72,92.21
2016,12,24,12,15,67.5,186.5,3.45,11.5,220.5,228.31,188.99
2016,12,24,12,30,135.0,232.0,3.5,12.0,300.0,344.02,284.04
2016,12,24,12,45,116.0,227.5,3.55,12.5,285.5,315.68,259.58
2016,12,24,13,0,97.0,223.0,3.6,13.0,271.0,274.18,225.03
2016,12,24,13,15,48.5,117.5,3.55,13.0,141.5,131.56,106.72
2016,12,24,13,30,0.0,12.0,3.5,13.0,12.0,9.15,2.18
2016,12,24,13,45,0.0,9.5,3.45,13.5,9.5,7.24,0.55
2016,12,24,14,0,0.0,7.0,3.4,14.0,7.0,5.33,0.0
2016,12,24,14,15,0.0,24.5,3.15,14.0,24.5,18.68,10.38
2016,12,24,14,30,0.0,42.0,2.9,14.0,42.0,32.09,21.9
2016,12,24,14,45,0.0,38.0,2.7,14.0,38.0,29.01,19.3
2016,12,24,15,0,0.0,34.0,2.5,14.0,34.0,25.94,16.69
2016,12,24,15,15,0.0,30.0,2.1,13.5,30.0,22.86,14.1
2016,12,24,15,30,0.0,26.0,1.7,13.0,26.0,19.79,11.48
2016,12,24,15,45,0.0,21.5,1.35,12.5,21.5,16.35,8.5
2016,12,24,16,0,0.0,17.0,1.0,12.0,17.0,12.91,5.48
2016,12,24,16,15,0.0,12.5,1.0,11.5,12.5,9.48,2.79
2016,12,24,16,30,0.0,8.0,1.0,11.0,8.0,6.06,0.0
2016,12,24,16,45,0.0,4.5,1.05,10.5,4.5,3.4,0.0
2016,12,24,17,0,0.0,1.0,1.1,10.0,1.0,0.79,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.5,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,97.0,15.5,2.2,6.5,23.5,91.47,0.0
2016,12,25,8,0,194.0,31.0,2.4,7.0,47.0,259.85,190.24
2016,12,25,8,15,282.5,43.5,2.4,7.5,82.5,357.62,297.15
2016,12,25,8,30,371.0,56.0,2.4,8.0,118.0,457.62,384.62
2016,12,25,8,45,185.5,63.5,2.45,8.5,94.5,275.59,235.59
2016,12,25,9,0,0.0,71.0,2.5,9.0,71.0,61.56,47.84
2016,12,25,9,15,0.0,84.0,2.45,9.0,84.0,73.16,58.18
2016,12,25,9,30,0.0,97.0,2.4,9.0,97.0,84.71,68.16
2016,12,25,9,45,0.0,94.5,2.4,9.5,94.5,78.91,62.96
2016,12,25,10,0,0.0,92.0,2.4,10.0,92.0,74.53,58.98
2016,12,25,10,15,0.0,111.5,2.35,10.5,111.5,92.89,74.48
2016,12,25,10,30,0.0,131.0,2.3,11.0,131.0,111.41,89.89
2016,12,25,10,45,0.0,137.0,2.3,11.5,137.0,115.82,93.27
2016,12,25,11,0,0.0,143.0,2.3,12.0,143.0,120.37,96.77
2016,12,25,11,15,36.0,178.5,2.2,12.0,196.5,207.16,170.32
2016,12,25,11,30,72.0,214.0,2.1,12.0,250.0,278.64,229.33
2016,12,25,11,45,36.0,170.5,2.05,12.5,188.5,191.19,156.02
2016,12,25,12,0,0.0,127.0,2.0,13.0,127.0,101.88,80.5
2016,12,25,12,15,2.5,149.0,1.9,13.0,150.0,123.63,98.85
2016,12,25,12,30,5.0,171.0,1.8,13.0,173.0,145.46,116.96
2016,12,25,12,45,2.5,159.5,1.7,13.0,160.5,132.05,105.72
2016,12,25,13,0,0.0,148.0,1.6,13.0,148.0,119.31,95.13
2016,12,25,13,15,0.0,130.5,1.55,13.0,130.5,103.65,82.16
2016,12,25,13,30,0.0,113.0,1.5,13.0,113.0,88.58,69.63
2016,12,25,13,45,0.0,102.5,1.45,13.0,102.5,79.77,62.33
2016,12,25,14,0,0.0,92.0,1.4,13.0,92.0,71.16,55.15
2016,12,25,14,15,327.0,94.0,1.3,13.0,223.0,251.73,204.58
2016,12,25,14,30,654.0,96.0,1.2,13.0,354.0,371.71,293.06
2016,12,25,14,45,627.0,92.0,1.2,13.0,322.0,317.01,244.28
2016,12,25,15,0,600.0,88.0,1.2,13.0,290.0,264.68,197.86
2016,12,25,15,15,563.5,82.5,1.05,12.5,254.5,211.47,151.15
2016,12,25,15,30,527.0,77.0,0.9,12.0,219.0,162.32,108.99
2016,12,25,15,45,472.0,69.5,0.75,12.0,181.0,113.73,71.0
2016,12,25,16,0,417.0,62.0,0.6,12.0,143.0,71.95,44.18
2016,12,25,16,15,338.5,51.0,0.65,11.5,106.0,38.72,28.7
2016,12,25,16,30,260.0,40.0,0.7,11.0,69.0,30.32,20.55
2016,12,25,16,45,153.5,25.0,0.75,10.5,40.0,18.97,6.76
2016,12,25,17,0,47.0,10.0,0.8,10.0,11.0,7.87,0.0
2016,12,25,17,15,23.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,117.5,15.0,1.75,6.5,24.5,107.72,0.0
2016,12,26,8,0,235.0,30.0,1.8,7.0,49.0,291.98,211.86
2016,12,26,8,15,330.0,41.0,1.8,7.0,85.5,395.33,326.52
2016,12,26,8,30,425.0,52.0,1.8,7.0,122.0,502.55,419.74
2016,12,26,8,45,489.5,59.0,1.8,7.5,161.5,580.46,484.19
2016,12,26,9,0,554.0,66.0,1.8,8.0,201.0,658.36,545.59
2016,12,26,9,15,595.0,71.5,1.75,8.0,239.0,711.44,586.06
2016,12,26,9,30,636.0,77.0,1.7,8.0,277.0,762.85,623.78
2016,12,26,9,45,674.5,78.5,1.65,8.5,312.0,804.46,651.79
2016,12,26,10,0,713.0,80.0,1.6,9.0,347.0,843.39,676.99
2016,12,26,10,15,356.5,70.0,1.55,9.5,203.5,476.71,397.04
2016,12,26,10,30,0.0,60.0,1.5,10.0,60.0,45.98,33.89
2016,12,26,10,45,1.0,108.0,1.45,10.5,109.0,88.0,70.14
2016,12,26,11,0,2.0,156.0,1.4,11.0,158.0,135.66,110.0
2016,12,26,11,15,1.0,130.5,1.35,11.0,131.5,107.83,86.37
2016,12,26,11,30,0.0,105.0,1.3,11.0,105.0,82.79,65.18
2016,12,26,11,45,27.5,160.5,1.3,11.5,175.0,172.74,141.31
2016,12,26,12,0,55.0,216.0,1.3,12.0,245.0,255.57,208.9
2016,12,26,12,15,37.5,204.5,1.35,12.0,224.0,223.47,181.89
2016,12,26,12,30,20.0,193.0,1.4,12.0,203.0,178.45,144.69
2016,12,26,12,45,17.0,188.0,1.45,12.5,196.5,169.63,137.25
2016,12,26,13,0,14.0,183.0,1.5,13.0,190.0,161.28,130.1
2016,12,26,13,15,55.5,197.0,1.55,13.0,223.5,213.3,173.73
2016,12,26,13,30,97.0,211.0,1.6,13.0,257.0,248.78,202.94
2016,12,26,13,45,440.5,145.0,1.65,13.5,341.0,409.3,333.18
2016,12,26,14,0,784.0,79.0,1.7,14.0,425.0,502.31,402.27
2016,12,26,14,15,767.5,76.5,1.7,13.5,398.0,447.0,355.38
2016,12,26,14,30,751.0,74.0,1.7,13.0,371.0,392.14,308.41
2016,12,26,14,45,731.5,70.5,1.75,13.0,339.0,335.99,258.64
2016,12,26,15,0,712.0,67.0,1.8,13.0,307.0,281.18,208.97
2016,12,26,15,15,678.5,63.0,1.6,12.5,270.5,224.21,157.93
2016,12,26,15,30,645.0,59.0,1.4,12.0,234.0,168.81,109.56
2016,12,26,15,45,597.5,53.5,1.2,12.0,194.5,115.83,67.37
2016,12,26,16,0,550.0,48.0,1.0,12.0,155.0,68.53,37.19
2016,12,26,16,15,470.5,40.5,0.95,11.5,116.0,33.55,24.16
2016,12,26,16,30,391.0,33.0,0.9,11.0,77.0,27.35,18.04
2016,12,26,16,45,259.5,22.0,0.9,10.5,45.5,18.08,6.67
2016,12,26,17,0,128.0,11.0,0.9,10.0,14.0,8.65,0.0
2016,12,26,17,15,64.0,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,6.0,3.15,8.5,6.0,4.72,0.0
2016,12,27,8,0,0.0,12.0,3.3,9.0,12.0,9.11,0.98
2016,12,27,8,15,0.0,21.5,3.4,9.5,21.5,16.37,8.1
2016,12,27,8,30,0.0,31.0,3.5,10.0,31.0,23.66,14.65
2016,12,27,8,45,0.0,41.5,3.65,10.5,41.5,31.73,21.8
2016,12,27,9,0,0.0,52.0,3.8,11.0,52.0,39.82,28.89
2016,12,27,9,15,0.0,62.0,3.95,11.5,62.0,48.5,36.39
2016,12,27,9,30,0.0,72.0,4.1,12.0,72.0,57.19,43.8
2016,12,27,9,45,0.0,72.5,4.3,12.5,72.5,56.46,43.04
2016,12,27,10,0,0.0,73.0,4.5,13.0,73.0,56.19,42.66
2016,12,27,10,15,72.0,129.5,4.6,13.5,160.5,197.73,165.3
2016,12,27,10,30,144.0,186.0,4.7,14.0,248.0,358.56,298.76
2016,12,27,10,45,165.5,196.5,4.8,14.5,271.0,386.04,320.16
2016,12,27,11,0,187.0,207.0,4.9,15.0,294.0,412.43,340.8
2016,12,27,11,15,165.5,215.0,4.8,15.0,294.0,394.09,324.6
2016,12,27,11,30,144.0,223.0,4.7,15.0,294.0,375.99,308.78
2016,12,27,11,45,309.5,202.0,4.65,15.5,358.0,510.13,418.74
2016,12,27,12,0,475.0,181.0,4.6,16.0,422.0,635.99,517.56
2016,12,27,12,15,636.0,134.5,4.45,16.0,458.5,708.63,574.15
2016,12,27,12,30,797.0,88.0,4.3,16.0,495.0,754.51,607.5
2016,12,27,12,45,661.0,126.5,4.2,16.5,461.5,663.97,536.35
2016,12,27,13,0,525.0,165.0,4.1,17.0,428.0,566.28,457.83
2016,12,27,13,15,439.5,178.0,4.05,17.0,394.5,493.7,399.81
2016,12,27,13,30,354.0,191.0,4.0,17.0,361.0,414.01,335.66
2016,12,27,13,45,559.5,135.5,3.95,17.5,390.0,469.12,378.87
2016,12,27,14,0,765.0,80.0,3.9,18.0,419.0,494.89,395.93
2016,12,27,14,15,599.5,108.0,3.8,18.0,364.0,400.62,318.4
2016,12,27,14,30,434.0,136.0,3.7,18.0,309.0,314.26,247.81
2016,12,27,14,45,422.5,126.0,3.6,18.0,282.5,271.91,210.86
2016,12,27,15,0,411.0,116.0,3.5,18.0,256.0,230.62,174.19
2016,12,27,15,15,393.5,104.0,3.15,17.5,225.5,187.46,136.39
2016,12,27,15,30,376.0,92.0,2.8,17.0,195.0,146.42,101.07
2016,12,27,15,45,347.0,79.5,2.45,17.0,162.0,105.9,68.57
2016,12,27,16,0,318.0,67.0,2.1,17.0,129.0,69.12,43.23
2016,12,27,16,15,271.0,53.0,2.0,16.0,97.0,39.67,29.0
2016,12,27,16,30,224.0,39.0,1.9,15.0,65.0,29.45,19.51
2016,12,27,16,45,112.0,25.5,1.8,14.5,38.5,19.21,7.69
2016,12,27,17,0,0.0,12.0,1.7,14.0,12.0,9.44,0.0
2016,12,27,17,15,0.0,6.0,1.7,14.0,6.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.5,12.5,1.65,2.0,29.5,187.85,0.0
2016,12,28,8,0,437.0,25.0,1.8,3.0,59.0,441.23,316.02
2016,12,28,8,15,537.0,32.5,2.0,3.5,101.5,555.68,456.47
2016,12,28,8,30,637.0,40.0,2.2,4.0,144.0,669.13,555.41
2016,12,28,8,45,692.5,45.0,2.45,5.0,187.5,740.89,615.29
2016,12,28,9,0,748.0,50.0,2.7,6.0,231.0,811.68,671.28
2016,12,28,9,15,783.5,53.5,2.7,6.5,272.0,860.01,707.15
2016,12,28,9,30,819.0,57.0,2.7,7.0,313.0,905.91,739.59
2016,12,28,9,45,846.5,58.5,2.75,7.5,350.0,938.45,761.48
2016,12,28,10,0,874.0,60.0,2.8,8.0,387.0,956.66,772.45
2016,12,28,10,15,889.5,62.0,2.65,8.5,418.0,971.22,778.75
2016,12,28,10,30,905.0,64.0,2.5,9.0,449.0,982.22,782.28
2016,12,28,10,45,916.5,64.5,2.45,9.5,473.0,983.52,779.98
2016,12,28,11,0,928.0,65.0,2.4,10.0,497.0,981.06,775.25
2016,12,28,11,15,934.5,66.0,2.25,10.0,514.0,970.74,765.48
2016,12,28,11,30,941.0,67.0,2.1,10.0,531.0,956.65,753.28
2016,12,28,11,45,946.0,66.5,2.0,10.5,540.0,935.52,735.58
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,910.8,715.63
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,879.0,691.0
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,844.04,664.26
2016,12,28,12,45,949.5,65.0,1.3,11.5,545.5,803.72,632.59
2016,12,28,13,0,948.0,64.0,1.1,12.0,539.0,760.7,599.11
2016,12,28,13,15,941.5,63.5,0.9,12.0,525.0,712.35,561.96
2016,12,28,13,30,935.0,63.0,0.7,12.0,511.0,662.09,521.38
2016,12,28,13,45,925.5,61.5,0.5,12.5,489.0,607.31,475.86
2016,12,28,14,0,916.0,60.0,0.3,13.0,467.0,551.42,428.81
2016,12,28,14,15,901.0,58.5,0.3,13.0,438.5,492.07,380.99
2016,12,28,14,30,886.0,57.0,0.3,13.0,410.0,432.71,331.47
2016,12,28,14,45,865.0,55.0,0.3,13.0,375.5,370.95,278.53
2016,12,28,15,0,844.0,53.0,0.3,13.0,341.0,310.4,225.18
2016,12,28,15,15,813.0,50.5,0.35,12.5,301.5,248.44,170.96
2016,12,28,15,30,782.0,48.0,0.4,12.0,262.0,188.05,118.8
2016,12,28,15,45,734.5,44.5,0.45,11.5,219.5,128.9,72.04
2016,12,28,16,0,687.0,41.0,0.5,11.0,177.0,75.29,38.12
2016,12,28,16,15,610.0,35.5,0.6,10.0,134.0,33.06,23.93
2016,12,28,16,30,533.0,30.0,0.7,9.0,91.0,27.77,18.71
2016,12,28,16,45,388.5,21.0,0.85,8.5,55.0,19.18,8.43
2016,12,28,17,0,244.0,12.0,1.0,8.0,19.0,9.44,0.0
2016,12,28,17,15,122.0,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.5,1.45,5.5,23.5,104.6,0.0
2016,12,29,8,0,229.0,29.0,1.7,6.0,47.0,283.25,201.56
2016,12,29,8,15,328.5,41.0,1.95,6.5,84.5,393.07,325.07
2016,12,29,8,30,428.0,53.0,2.2,7.0,122.0,505.21,423.02
2016,12,29,8,45,514.0,58.0,2.45,7.5,165.5,601.43,503.52
2016,12,29,9,0,600.0,63.0,2.7,8.0,209.0,697.73,580.94
2016,12,29,9,15,643.5,68.5,2.95,8.5,249.0,753.95,624.9
2016,12,29,9,30,687.0,74.0,3.2,9.0,289.0,808.5,666.32
2016,12,29,9,45,737.0,73.0,3.5,10.0,328.0,850.31,696.05
2016,12,29,10,0,787.0,72.0,3.8,11.0,367.0,898.87,730.05
2016,12,29,10,15,807.0,74.5,4.0,11.5,398.0,918.93,743.14
2016,12,29,10,30,827.0,77.0,4.2,12.0,429.0,935.44,753.68
2016,12,29,10,45,849.0,76.5,4.45,12.5,455.0,946.32,761.18
2016,12,29,11,0,871.0,76.0,4.7,13.0,481.0,953.23,765.8
2016,12,29,11,15,880.5,77.0,4.85,13.0,499.0,946.26,760.99
2016,12,29,11,30,890.0,78.0,5.0,13.0,517.0,935.5,753.55
2016,12,29,11,45,904.5,75.5,5.2,13.5,529.0,911.09,735.03
2016,12,29,12,0,919.0,73.0,5.4,14.0,541.0,893.16,721.38
2016,12,29,12,15,922.0,73.5,5.6,14.0,544.0,865.39,701.67
2016,12,29,12,30,925.0,74.0,5.8,14.0,547.0,834.32,679.38
2016,12,29,12,45,932.5,71.0,6.05,14.0,543.5,799.39,654.18
2016,12,29,13,0,940.0,68.0,6.3,14.0,540.0,761.15,626.13
2016,12,29,13,15,936.0,67.0,6.4,13.5,527.0,714.23,590.62
2016,12,29,13,30,932.0,66.0,6.5,13.0,514.0,665.19,551.06
2016,12,29,13,45,928.0,64.0,6.65,13.0,494.0,613.15,507.07
2016,12,29,14,0,924.0,62.0,6.8,13.0,474.0,559.44,460.47
2016,12,29,14,15,910.5,60.5,6.7,12.5,445.5,500.34,408.55
2016,12,29,14,30,897.0,59.0,6.6,12.0,417.0,441.02,354.98
2016,12,29,14,45,880.0,56.0,6.5,11.5,383.0,379.0,297.83
2016,12,29,15,0,863.0,53.0,6.4,11.0,349.0,317.75,240.25
2016,12,29,15,15,833.5,50.5,6.1,10.5,309.5,254.97,181.53
2016,12,29,15,30,804.0,48.0,5.8,10.0,270.0,193.57,125.63
2016,12,29,15,45,761.5,44.0,5.5,9.5,227.0,133.14,75.67
2016,12,29,16,0,719.0,40.0,5.2,9.0,184.0,77.66,39.13
2016,12,29,16,15,645.0,34.5,4.85,8.0,140.5,32.44,23.55
2016,12,29,16,30,571.0,29.0,4.5,7.0,97.0,27.08,18.24
2016,12,29,16,45,429.0,21.0,4.15,6.5,59.0,19.31,8.97
2016,12,29,17,0,287.0,13.0,3.8,6.0,21.0,10.23,0.0
2016,12,29,17,15,143.5,6.5,3.65,5.5,10.5,5.11,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,200.0,12.5,3.6,0.5,28.0,172.47,0.0
2016,12,30,8,0,400.0,25.0,3.8,1.0,56.0,408.26,294.21
2016,12,30,8,15,501.5,33.0,4.05,1.5,97.5,524.08,440.35
2016,12,30,8,30,603.0,41.0,4.3,2.0,139.0,638.67,544.13
2016,12,30,8,45,662.5,46.5,4.55,2.5,183.0,714.35,610.75
2016,12,30,9,0,722.0,52.0,4.8,3.0,227.0,789.31,673.78
2016,12,30,9,15,760.5,56.0,4.95,3.0,268.5,841.15,716.77
2016,12,30,9,30,799.0,60.0,5.1,3.0,310.0,890.69,756.56
2016,12,30,9,45,825.5,63.0,5.3,3.5,347.5,924.5,781.99
2016,12,30,10,0,852.0,66.0,5.5,4.0,385.0,955.1,804.41
2016,12,30,10,15,870.0,68.0,5.55,4.0,416.5,972.54,816.79
2016,12,30,10,30,888.0,70.0,5.6,4.0,448.0,986.27,826.32
2016,12,30,10,45,903.0,70.5,5.65,4.5,473.5,980.06,819.1
2016,12,30,11,0,918.0,71.0,5.7,5.0,499.0,981.19,817.76
2016,12,30,11,15,925.5,72.0,5.65,5.0,516.5,972.04,809.48
2016,12,30,11,30,933.0,73.0,5.6,5.0,534.0,959.1,798.56
2016,12,30,11,45,942.0,71.5,5.6,5.5,544.5,940.55,782.43
2016,12,30,12,0,951.0,70.0,5.6,6.0,555.0,918.24,763.64
2016,12,30,12,15,951.5,70.0,5.55,6.0,557.0,886.94,739.2
2016,12,30,12,30,952.0,70.0,5.5,6.0,559.0,852.43,712.38
2016,12,30,12,45,563.0,149.5,5.45,6.0,438.0,607.83,515.78
2016,12,30,13,0,174.0,229.0,5.4,6.0,317.0,351.5,297.74
2016,12,30,13,15,558.0,147.5,5.3,6.0,418.0,545.72,464.54
2016,12,30,13,30,942.0,66.0,5.2,6.0,519.0,673.08,568.66
2016,12,30,13,45,933.0,64.5,5.1,6.0,498.0,618.24,520.46
2016,12,30,14,0,924.0,63.0,5.0,6.0,477.0,562.2,470.98
2016,12,30,14,15,910.5,61.5,4.85,6.0,449.0,503.07,417.61
2016,12,30,14,30,897.0,60.0,4.7,6.0,421.0,443.73,362.73
2016,12,30,14,45,876.0,58.5,4.6,6.0,386.5,381.71,304.57
2016,12,30,15,0,855.0,57.0,4.5,6.0,352.0,320.83,246.46
2016,12,30,15,15,826.0,54.0,4.05,5.5,312.5,257.26,186.44
2016,12,30,15,30,797.0,51.0,3.6,5.0,273.0,196.59,130.49
2016,12,30,15,45,749.5,47.5,3.15,4.5,230.0,136.25,80.07
2016,12,30,16,0,702.0,44.0,2.7,4.0,187.0,81.46,43.29
2016,12,30,16,15,627.5,38.0,2.35,3.0,143.0,35.35,26.77
2016,12,30,16,30,553.0,32.0,2.0,2.0,99.0,29.65,21.06
2016,12,30,16,45,276.5,27.5,1.7,1.0,61.0,22.68,12.3
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,18.1,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,9.05,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
